DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/09/2018 00:00:00,32.72,33.0,1,-18.59
 03/09/2018 00:15:00,32.72,33.0,1,-18.59
 03/09/2018 00:30:00,32.72,33.0,1,-18.59
 03/09/2018 00:45:00,32.72,33.0,1,-18.59
 03/09/2018 01:00:00,32.72,33.0,1,-18.59
 03/09/2018 01:15:00,32.72,33.0,1,-18.59
 03/09/2018 01:30:00,32.72,33.0,1,-18.59
 03/09/2018 01:45:00,32.72,33.0,1,-18.59
 03/09/2018 02:00:00,32.72,33.0,1,-18.59
 03/09/2018 02:15:00,32.72,33.0,1,-18.59
 03/09/2018 02:30:00,32.72,33.0,1,-18.59
 03/09/2018 02:45:00,32.72,33.0,1,-18.59
 03/09/2018 03:00:00,32.72,33.0,1,-18.59
 03/09/2018 03:15:00,32.72,33.0,1,-18.59
 03/09/2018 03:30:00,32.72,33.0,1,-18.59
 03/09/2018 03:45:00,32.72,33.0,1,-18.59
 03/09/2018 04:00:00,32.72,33.0,1,-18.59
 03/09/2018 04:15:00,32.72,33.0,1,-18.59
 03/09/2018 04:30:00,32.72,33.0,1,-18.59
 03/09/2018 04:45:00,32.72,33.0,1,-18.59
 03/09/2018 05:00:00,32.72,33.0,1,-18.59
 03/09/2018 05:15:00,32.72,33.0,1,-18.59
 03/09/2018 05:30:00,32.72,33.0,1,-18.59
 03/09/2018 05:45:00,32.72,33.0,1,-18.59
 03/09/2018 06:00:00,32.72,33.0,1,-18.59
 03/09/2018 06:15:00,32.72,33.0,1,-18.59
 03/09/2018 06:30:00,32.72,33.0,1,-18.59
 03/09/2018 06:45:00,32.72,33.0,1,-18.59
 03/09/2018 07:00:00,32.72,33.0,1,-18.59
 03/09/2018 07:15:00,32.72,33.0,1,-18.59
 03/09/2018 07:30:00,32.72,33.0,1,-18.59
 03/09/2018 07:45:00,32.72,33.0,1,-18.59
 03/09/2018 08:00:00,32.72,33.0,1,-18.59
 03/09/2018 08:15:00,32.72,33.0,1,-18.59
 03/09/2018 08:30:00,32.72,33.0,1,-18.59
 03/09/2018 08:45:00,32.72,33.0,1,-25.34
 03/09/2018 09:00:00,32.93,33.0,1,-25.96
 03/09/2018 09:15:00,32.89,33.0,1,-25.96
 03/09/2018 09:30:00,32.9,33.0,1,-26.01
 03/09/2018 09:45:00,32.88,33.0,1,-25.94
 03/09/2018 10:00:00,32.91,33.0,1,-25.36
 03/09/2018 10:15:00,33.01,33.0,1,-25.73
 03/09/2018 10:30:00,33.21,33.0,1,-25.96
 03/09/2018 10:45:00,33.17,33.0,1,-25.84
 03/09/2018 11:00:00,33.17,33.0,1,-25.9
 03/09/2018 11:15:00,33.15,33.0,1,-25.78
 03/09/2018 11:30:00,33.12,33.0,1,-25.92
 03/09/2018 11:45:00,33.11,33.0,1,-25.09
 03/09/2018 12:00:00,33.09,33.0,1,-24.84
 03/09/2018 12:15:00,33.08,33.0,1,-25.04
 03/09/2018 12:30:00,33.08,33.0,1,-25.12
 03/09/2018 12:45:00,33.08,33.0,1,-25.12
 03/09/2018 13:00:00,33.09,33.0,1,-25.12
 03/09/2018 13:15:00,33.1,33.0,1,-25.12
 03/09/2018 13:30:00,33.13,33.0,1,-25.12
 03/09/2018 13:45:00,33.1,33.0,1,-25.58
 03/09/2018 14:00:00,33.09,33.0,1,-25.83
 03/09/2018 14:15:00,33.03,33.0,1,-25.65
 03/09/2018 14:30:00,32.97,33.0,1,-26.28
 03/09/2018 14:45:00,32.97,33.0,1,-26.52
 03/09/2018 15:00:00,33.01,33.0,1,-26.62
 03/09/2018 15:15:00,33.03,33.0,1,-27.45
 03/09/2018 15:30:00,32.99,33.0,1,-28.16
 03/09/2018 15:45:00,33.01,33.0,1,-28.42
 03/09/2018 16:00:00,33.02,33.0,1,-28.63
 03/09/2018 16:15:00,33.05,33.0,1,-28.75
 03/09/2018 16:30:00,33.06,33.0,1,-29.14
 03/09/2018 16:45:00,33.04,33.0,1,-29.23
 03/09/2018 17:00:00,33.02,33.0,1,-29.83
 03/09/2018 17:15:00,33.1,33.0,1,-29.72
 03/09/2018 17:30:00,33.05,33.0,1,-29.98
 03/09/2018 17:45:00,33.08,33.0,1,-30.14
 03/09/2018 18:00:00,33.07,33.0,1,-29.92
 03/09/2018 18:15:00,33.15,33.0,1,-29.61
 03/09/2018 18:30:00,33.19,33.0,1,-28.97
 03/09/2018 18:45:00,33.17,33.0,1,-28.39
 03/09/2018 19:00:00,33.14,33.0,1,-28.3
 03/09/2018 19:15:00,33.19,33.0,1,-27.69
 03/09/2018 19:30:00,33.22,33.0,1,-27.29
 03/09/2018 19:45:00,33.22,33.0,1,-27.29
 03/09/2018 20:00:00,33.24,33.0,1,-27.04
 03/09/2018 20:15:00,33.2,33.0,1,-27.13
 03/09/2018 20:30:00,33.25,33.0,1,-27.29
 03/09/2018 20:45:00,33.27,33.0,1,-27.19
 03/09/2018 21:00:00,33.34,33.0,1,-26.48
 03/09/2018 21:15:00,33.25,33.0,1,-25.87
 03/09/2018 21:30:00,33.14,33.0,1,-24.92
 03/09/2018 21:45:00,33.08,33.0,1,-23.78
 03/09/2018 22:00:00,33.15,33.0,1,-23.48
 03/09/2018 22:15:00,33.14,33.0,1,-22.73
 03/09/2018 22:30:00,33.17,33.0,1,-21.75
 03/09/2018 22:45:00,33.26,33.0,1,-20.96
 03/09/2018 23:00:00,33.33,33.0,1,-19.99
 03/09/2018 23:15:00,33.26,33.0,1,-19.31
 03/09/2018 23:30:00,33.08,33.0,1,-18.74
 03/09/2018 23:45:00,33.2,33.0,1,-18.33
 04/09/2018 00:00:00,33.18,33.0,1,-17.75
 04/09/2018 00:15:00,32.94,33.0,1,-17.64
 04/09/2018 00:30:00,33.01,33.0,1,-17.25
 04/09/2018 00:45:00,33.1,33.0,1,-16.76
 04/09/2018 01:00:00,33.09,33.0,1,-16.55
 04/09/2018 01:15:00,33.09,33.0,1,-17.01
 04/09/2018 01:30:00,33.12,33.0,1,-17.08
 04/09/2018 01:45:00,33.16,33.0,1,-17.08
 04/09/2018 02:00:00,33.17,33.0,1,-17.08
 04/09/2018 02:15:00,33.18,33.0,1,-16.79
 04/09/2018 02:30:00,33.18,33.0,1,-16.41
 04/09/2018 02:45:00,33.13,33.0,1,-16.41
 04/09/2018 03:00:00,33.12,33.0,1,-16.41
 04/09/2018 03:15:00,33.13,33.0,1,-16.41
 04/09/2018 03:30:00,33.11,33.0,1,-15.74
 04/09/2018 03:45:00,33.13,33.0,1,-15.74
 04/09/2018 04:00:00,33.11,33.0,1,-16.11
 04/09/2018 04:15:00,33.1,33.0,1,-16.24
 04/09/2018 04:30:00,33.13,33.0,1,-16.24
 04/09/2018 04:45:00,33.1,33.0,1,-16.24
 04/09/2018 05:00:00,33.06,33.0,1,-16.24
 04/09/2018 05:15:00,33.05,33.0,1,-16.61
 04/09/2018 05:30:00,33.0,33.0,1,-16.88
 04/09/2018 05:45:00,32.98,33.0,1,-17.41
 04/09/2018 06:00:00,32.95,33.0,1,-18.03
 04/09/2018 06:15:00,32.83,33.0,1,-19.2
 04/09/2018 06:30:00,32.77,33.0,1,-20.25
 04/09/2018 06:45:00,32.84,33.0,1,-21.07
 04/09/2018 07:00:00,32.81,33.0,1,-21.88
 04/09/2018 07:15:00,32.59,33.0,1,-23.58
 04/09/2018 07:30:00,32.67,33.0,1,-24.89
 04/09/2018 07:45:00,32.78,33.0,1,-25.74
 04/09/2018 08:00:00,32.75,33.0,1,-26.34
 04/09/2018 08:15:00,32.65,33.0,1,-27.47
 04/09/2018 08:30:00,32.67,33.0,1,-28.77
 04/09/2018 08:45:00,32.76,33.0,1,-29.3
 04/09/2018 09:00:00,32.89,33.0,1,-29.69
 04/09/2018 09:15:00,32.91,33.0,1,-29.46
 04/09/2018 09:30:00,32.89,33.0,1,-29.55
 04/09/2018 09:45:00,32.88,33.0,1,-29.64
 04/09/2018 10:00:00,32.92,33.0,1,-29.74
 04/09/2018 10:15:00,33.12,33.0,1,-29.19
 04/09/2018 10:30:00,33.03,33.0,1,-29.07
 04/09/2018 10:45:00,33.02,33.0,1,-29.47
 04/09/2018 11:00:00,32.99,33.0,1,-29.47
 04/09/2018 11:15:00,32.94,33.0,1,-29.47
 04/09/2018 11:30:00,33.0,33.0,1,-29.13
 04/09/2018 11:45:00,33.02,33.0,1,-28.63
 04/09/2018 12:00:00,33.02,33.0,1,-28.63
 04/09/2018 12:15:00,33.04,33.0,1,-28.63
 04/09/2018 12:30:00,33.09,33.0,1,-28.47
 04/09/2018 12:45:00,33.13,33.0,1,-28.13
 04/09/2018 13:00:00,33.12,33.0,1,-28.13
 04/09/2018 13:15:00,33.12,33.0,1,-28.13
 04/09/2018 13:30:00,33.2,33.0,1,-27.96
 04/09/2018 13:45:00,33.2,33.0,1,-27.46
 04/09/2018 14:00:00,33.17,33.0,1,-27.46
 04/09/2018 14:15:00,33.11,33.0,1,-27.18
 04/09/2018 14:30:00,33.19,33.0,1,-26.63
 04/09/2018 14:45:00,33.12,33.0,1,-26.84
 04/09/2018 15:00:00,33.09,33.0,1,-26.37
 04/09/2018 15:15:00,33.15,33.0,1,-25.62
 04/09/2018 15:30:00,33.14,33.0,1,-26.12
 04/09/2018 15:45:00,33.07,33.0,1,-26.12
 04/09/2018 16:00:00,33.0,33.0,1,-26.92
 04/09/2018 16:15:00,33.0,33.0,1,-27.75
 04/09/2018 16:30:00,32.98,33.0,1,-28.45
 04/09/2018 16:45:00,32.94,33.0,1,-29.14
 04/09/2018 17:00:00,32.94,33.0,1,-29.14
 04/09/2018 17:15:00,32.95,33.0,1,-29.14
 04/09/2018 17:30:00,32.91,33.0,1,-29.14
 04/09/2018 17:45:00,32.97,33.0,1,-29.14
 04/09/2018 18:00:00,33.01,33.0,1,-28.88
 04/09/2018 18:15:00,33.03,33.0,1,-28.93
 04/09/2018 18:30:00,33.06,33.0,1,-28.47
 04/09/2018 18:45:00,33.04,33.0,1,-27.88
 04/09/2018 19:00:00,33.07,33.0,1,-27.71
 04/09/2018 19:15:00,33.09,33.0,1,-27.14
 04/09/2018 19:30:00,33.1,33.0,1,-27.63
 04/09/2018 19:45:00,33.1,33.0,1,-27.63
 04/09/2018 20:00:00,33.1,33.0,1,-27.12
 04/09/2018 20:15:00,33.03,33.0,1,-27.53
 04/09/2018 20:30:00,33.07,33.0,1,-26.96
 04/09/2018 20:45:00,33.16,33.0,1,-26.67
 04/09/2018 21:00:00,33.31,33.0,1,-25.89
 04/09/2018 21:15:00,33.35,33.0,1,-25.46
 04/09/2018 21:30:00,33.27,33.0,1,-24.79
 04/09/2018 21:45:00,33.03,33.0,1,-23.66
 04/09/2018 22:00:00,33.01,33.0,1,-22.87
 04/09/2018 22:15:00,33.08,33.0,1,-22.0
 04/09/2018 22:30:00,32.99,33.0,1,-21.11
 04/09/2018 22:45:00,33.03,33.0,1,-20.15
 04/09/2018 23:00:00,33.11,33.0,1,-19.64
 04/09/2018 23:15:00,33.11,33.0,1,-19.11
 04/09/2018 23:30:00,33.1,33.0,1,-18.27
 04/09/2018 23:45:00,33.19,33.0,1,-17.66
 05/09/2018 00:00:00,33.17,33.0,1,-17.28
 05/09/2018 00:15:00,33.03,33.0,1,-17.08
 05/09/2018 00:30:00,33.0,33.0,1,-16.69
 05/09/2018 00:45:00,33.01,33.0,1,-16.03
 05/09/2018 01:00:00,32.99,33.0,1,-15.91
 05/09/2018 01:15:00,33.0,33.0,1,-16.4
 05/09/2018 01:30:00,33.06,33.0,1,-16.41
 05/09/2018 01:45:00,33.04,33.0,1,-16.41
 05/09/2018 02:00:00,33.09,33.0,1,-16.41
 05/09/2018 02:15:00,33.1,33.0,1,-16.27
 05/09/2018 02:30:00,33.14,33.0,1,-15.91
 05/09/2018 02:45:00,33.17,33.0,1,-15.78
 05/09/2018 03:00:00,33.07,33.0,1,-15.41
 05/09/2018 03:15:00,33.04,33.0,1,-15.41
 05/09/2018 03:30:00,33.05,33.0,1,-15.41
 05/09/2018 03:45:00,33.06,33.0,1,-15.09
 05/09/2018 04:00:00,33.07,33.0,1,-14.9
 05/09/2018 04:15:00,33.08,33.0,1,-15.16
 05/09/2018 04:30:00,33.1,33.0,1,-15.18
 05/09/2018 04:45:00,33.04,33.0,1,-15.41
 05/09/2018 05:00:00,33.03,33.0,1,-15.41
 05/09/2018 05:15:00,33.06,33.0,1,-15.67
 05/09/2018 05:30:00,32.99,33.0,1,-15.79
 05/09/2018 05:45:00,32.92,33.0,1,-16.13
 05/09/2018 06:00:00,32.88,33.0,1,-16.93
 05/09/2018 06:15:00,32.72,33.0,1,-18.52
 05/09/2018 06:30:00,32.69,33.0,1,-16.57
 05/09/2018 06:45:00,32.66,33.0,1,-17.27
 05/09/2018 07:00:00,32.78,33.0,1,-22.02
 05/09/2018 07:15:00,32.72,33.0,1,-23.45
 05/09/2018 07:30:00,32.64,33.0,1,-23.95
 05/09/2018 07:45:00,32.69,33.0,1,-25.04
 05/09/2018 08:00:00,32.74,33.0,1,-25.67
 05/09/2018 08:15:00,32.78,33.0,1,-25.83
 05/09/2018 08:30:00,32.94,33.0,1,-25.46
 05/09/2018 08:45:00,32.98,33.0,1,-18.48
 05/09/2018 09:00:00,32.96,33.0,1,-17.19
 05/09/2018 09:15:00,32.84,33.0,1,-24.33
 05/09/2018 09:30:00,32.96,33.0,1,-25.23
 05/09/2018 09:45:00,32.95,33.0,1,-24.69
 05/09/2018 10:00:00,33.0,33.0,1,-24.71
 05/09/2018 10:15:00,33.01,33.0,1,-24.2
 05/09/2018 10:30:00,33.01,33.0,1,-24.32
 05/09/2018 10:45:00,33.01,33.0,1,-24.27
 05/09/2018 11:00:00,32.99,33.0,1,-23.98
 05/09/2018 11:15:00,32.93,33.0,1,-24.21
 05/09/2018 11:30:00,32.93,33.0,1,-23.52
 05/09/2018 11:45:00,32.92,33.0,1,-24.6
 05/09/2018 12:00:00,32.9,33.0,1,-24.3
 05/09/2018 12:15:00,32.9,33.0,1,-24.38
 05/09/2018 12:30:00,32.89,33.0,1,-24.65
 05/09/2018 12:45:00,32.91,33.0,1,-24.76
 05/09/2018 13:00:00,32.91,33.0,1,-25.6
 05/09/2018 13:15:00,32.93,33.0,1,-24.38
 05/09/2018 13:30:00,32.96,33.0,1,-23.85
 05/09/2018 13:45:00,32.95,33.0,1,-23.66
 05/09/2018 14:00:00,32.95,33.0,1,-24.18
 05/09/2018 14:15:00,32.92,33.0,1,-23.77
 05/09/2018 14:30:00,32.91,33.0,1,-23.9
 05/09/2018 14:45:00,32.93,33.0,1,-22.87
 05/09/2018 15:00:00,32.98,33.0,1,-23.56
 05/09/2018 15:15:00,33.02,33.0,1,-23.19
 05/09/2018 15:30:00,33.02,33.0,1,-22.77
 05/09/2018 15:45:00,32.99,33.0,1,-23.22
 05/09/2018 16:00:00,32.99,33.0,1,-23.97
 05/09/2018 16:15:00,33.11,33.0,1,-24.11
 05/09/2018 16:30:00,33.06,33.0,1,-24.78
 05/09/2018 16:45:00,33.01,33.0,1,-25.47
 05/09/2018 17:00:00,33.03,33.0,1,-25.79
 05/09/2018 17:15:00,33.11,33.0,1,-26.28
 05/09/2018 17:30:00,33.09,33.0,1,-26.54
 05/09/2018 17:45:00,33.14,33.0,1,-26.29
 05/09/2018 18:00:00,33.16,33.0,1,-26.87
 05/09/2018 18:15:00,33.19,33.0,1,-26.88
 05/09/2018 18:30:00,33.26,33.0,1,-26.29
 05/09/2018 18:45:00,33.28,33.0,1,-26.29
 05/09/2018 19:00:00,33.28,33.0,1,-26.29
 05/09/2018 19:15:00,33.28,33.0,1,-26.29
 05/09/2018 19:30:00,33.27,33.0,1,-26.29
 05/09/2018 19:45:00,33.28,33.0,1,-26.14
 05/09/2018 20:00:00,33.27,33.0,1,-26.2
 05/09/2018 20:15:00,33.2,33.0,1,-26.05
 05/09/2018 20:30:00,33.23,33.0,1,-26.46
 05/09/2018 20:45:00,33.31,33.0,1,-26.03
 05/09/2018 21:00:00,33.35,33.0,1,-25.32
 05/09/2018 21:15:00,33.17,33.0,1,-24.85
 05/09/2018 21:30:00,33.05,33.0,1,-24.1
 05/09/2018 21:45:00,33.0,33.0,1,-23.35
 05/09/2018 22:00:00,33.01,33.0,1,-22.76
 05/09/2018 22:15:00,33.07,33.0,1,-21.77
 05/09/2018 22:30:00,33.11,33.0,1,-20.77
 05/09/2018 22:45:00,33.17,33.0,1,-19.86
 05/09/2018 23:00:00,33.25,33.0,1,-19.39
 05/09/2018 23:15:00,33.34,33.0,1,-18.87
 05/09/2018 23:30:00,33.14,33.0,1,-18.38
 05/09/2018 23:45:00,32.95,33.0,1,-17.4
 06/09/2018 00:00:00,32.96,33.0,1,-16.85
 06/09/2018 00:15:00,32.99,33.0,1,-16.58
 06/09/2018 00:30:00,33.05,33.0,1,-16.44
 06/09/2018 00:45:00,33.09,33.0,1,-16.08
 06/09/2018 01:00:00,33.12,33.0,1,-16.08
 06/09/2018 01:15:00,33.05,33.0,1,-16.53
 06/09/2018 01:30:00,33.01,33.0,1,-16.5
 06/09/2018 01:45:00,32.98,33.0,1,-16.08
 06/09/2018 02:00:00,33.08,33.0,1,-16.08
 06/09/2018 02:15:00,33.09,33.0,1,-15.89
 06/09/2018 02:30:00,33.12,33.0,1,-15.41
 06/09/2018 02:45:00,33.17,33.0,1,-15.41
 06/09/2018 03:00:00,33.23,33.0,1,-15.41
 06/09/2018 03:15:00,33.22,33.0,1,-15.13
 06/09/2018 03:30:00,33.21,33.0,1,-15.24
 06/09/2018 03:45:00,33.23,33.0,1,-15.24
 06/09/2018 04:00:00,33.27,33.0,1,-15.24
 06/09/2018 04:15:00,33.23,33.0,1,-15.24
 06/09/2018 04:30:00,33.17,33.0,1,-15.21
 06/09/2018 04:45:00,33.1,33.0,1,-14.74
 06/09/2018 05:00:00,33.05,33.0,1,-14.74
 06/09/2018 05:15:00,32.97,33.0,1,-15.22
 06/09/2018 05:30:00,32.92,33.0,1,-15.63
 06/09/2018 05:45:00,32.91,33.0,1,-16.1
 06/09/2018 06:00:00,32.81,33.0,1,-16.8
 06/09/2018 06:15:00,32.59,33.0,1,-18.15
 06/09/2018 06:30:00,32.71,33.0,1,-19.4
 06/09/2018 06:45:00,32.76,33.0,1,-20.39
 06/09/2018 07:00:00,32.73,33.0,1,-21.78
 06/09/2018 07:15:00,32.72,33.0,1,-22.97
 06/09/2018 07:30:00,32.66,33.0,1,-23.78
 06/09/2018 07:45:00,32.69,33.0,1,-24.81
 06/09/2018 08:00:00,32.75,33.0,1,-25.66
 06/09/2018 08:15:00,32.84,33.0,1,-26.12
 06/09/2018 08:30:00,32.91,33.0,1,-25.59
 06/09/2018 08:45:00,32.86,33.0,1,-25.72
 06/09/2018 09:00:00,32.85,33.0,1,-26.2
 06/09/2018 09:15:00,32.74,33.0,1,-27.57
 06/09/2018 09:30:00,32.77,33.0,1,-27.99
 06/09/2018 09:45:00,32.77,33.0,1,-28.61
 06/09/2018 10:00:00,32.71,33.0,1,-29.53
 06/09/2018 10:15:00,32.78,33.0,1,-28.41
 06/09/2018 10:30:00,32.83,33.0,1,-27.71
 06/09/2018 10:45:00,32.84,33.0,1,-27.04
 06/09/2018 11:00:00,32.83,33.0,1,-26.31
 06/09/2018 11:15:00,32.84,33.0,1,-25.48
 06/09/2018 11:30:00,32.87,33.0,1,-25.39
 06/09/2018 11:45:00,32.82,33.0,1,-26.21
 06/09/2018 12:00:00,32.87,33.0,1,-25.44
 06/09/2018 12:15:00,32.83,33.0,1,-25.2
 06/09/2018 12:30:00,32.81,33.0,1,-25.72
 06/09/2018 12:45:00,32.8,33.0,1,-26.44
 06/09/2018 13:00:00,32.78,33.0,1,-26.31
 06/09/2018 13:15:00,32.87,33.0,1,-26.69
 06/09/2018 13:30:00,32.88,33.0,1,-26.08
 06/09/2018 13:45:00,32.9,33.0,1,-25.1
 06/09/2018 14:00:00,32.88,33.0,1,-25.61
 06/09/2018 14:15:00,32.82,33.0,1,-26.15
 06/09/2018 14:30:00,32.85,33.0,1,-26.21
 06/09/2018 14:45:00,32.86,33.0,1,-26.69
 06/09/2018 15:00:00,32.87,33.0,1,-26.36
 06/09/2018 15:15:00,32.87,33.0,1,-26.87
 06/09/2018 15:30:00,32.91,33.0,1,-27.01
 06/09/2018 15:45:00,32.86,33.0,1,-27.03
 06/09/2018 16:00:00,32.84,33.0,1,-27.29
 06/09/2018 16:15:00,32.89,33.0,1,-28.13
 06/09/2018 16:30:00,32.9,33.0,1,-27.99
 06/09/2018 16:45:00,32.83,33.0,1,-28.63
 06/09/2018 17:00:00,32.86,33.0,1,-28.43
 06/09/2018 17:15:00,32.89,33.0,1,-27.97
 06/09/2018 17:30:00,32.87,33.0,1,-27.96
 06/09/2018 17:45:00,32.88,33.0,1,-28.71
 06/09/2018 18:00:00,32.91,33.0,1,-28.19
 06/09/2018 18:15:00,32.91,33.0,1,-28.63
 06/09/2018 18:30:00,32.95,33.0,1,-28.28
 06/09/2018 18:45:00,32.97,33.0,1,-27.5
 06/09/2018 19:00:00,32.98,33.0,1,-27.72
 06/09/2018 19:15:00,32.98,33.0,1,-27.65
 06/09/2018 19:30:00,33.07,33.0,1,-27.05
 06/09/2018 19:45:00,33.05,33.0,1,-26.79
 06/09/2018 20:00:00,33.08,33.0,1,-26.79
 06/09/2018 20:15:00,33.1,33.0,1,-26.79
 06/09/2018 20:30:00,33.19,33.0,1,-26.58
 06/09/2018 20:45:00,33.17,33.0,1,-26.29
 06/09/2018 21:00:00,33.22,33.0,1,-25.86
 06/09/2018 21:15:00,33.22,33.0,1,-25.34
 06/09/2018 21:30:00,32.98,33.0,1,-24.71
 06/09/2018 21:45:00,33.0,33.0,1,-23.84
 06/09/2018 22:00:00,33.01,33.0,1,-23.31
 06/09/2018 22:15:00,33.01,33.0,1,-22.39
 06/09/2018 22:30:00,32.99,33.0,1,-21.58
 06/09/2018 22:45:00,33.12,33.0,1,-20.61
 06/09/2018 23:00:00,33.16,33.0,1,-20.13
 06/09/2018 23:15:00,32.99,33.0,1,-19.06
 06/09/2018 23:30:00,32.82,33.0,1,-18.35
 06/09/2018 23:45:00,32.88,33.0,1,-17.58
 07/09/2018 00:00:00,32.96,33.0,1,-16.99
 07/09/2018 00:15:00,33.0,33.0,1,-16.91
 07/09/2018 00:30:00,33.05,33.0,1,-16.7
 07/09/2018 00:45:00,33.08,33.0,1,-16.4
 07/09/2018 01:00:00,33.11,33.0,1,-15.75
 07/09/2018 01:15:00,33.11,33.0,1,-16.74
 07/09/2018 01:30:00,33.16,33.0,1,-16.63
 07/09/2018 01:45:00,33.15,33.0,1,-16.24
 07/09/2018 02:00:00,33.21,33.0,1,-16.24
 07/09/2018 02:15:00,33.25,33.0,1,-16.24
 07/09/2018 02:30:00,33.25,33.0,1,-16.24
 07/09/2018 02:45:00,33.12,33.0,1,-16.2
 07/09/2018 03:00:00,33.04,33.0,1,-15.57
 07/09/2018 03:15:00,32.98,33.0,1,-15.57
 07/09/2018 03:30:00,33.01,33.0,1,-15.57
 07/09/2018 03:45:00,32.97,33.0,1,-15.57
 07/09/2018 04:00:00,32.98,33.0,1,-15.34
 07/09/2018 04:15:00,32.96,33.0,1,-15.32
 07/09/2018 04:30:00,32.98,33.0,1,-15.57
 07/09/2018 04:45:00,32.9,33.0,1,-15.57
 07/09/2018 05:00:00,32.94,33.0,1,-15.57
 07/09/2018 05:15:00,32.85,33.0,1,-15.86
 07/09/2018 05:30:00,32.88,33.0,1,-16.24
 07/09/2018 05:45:00,32.81,33.0,1,-16.73
 07/09/2018 06:00:00,32.76,33.0,1,-17.82
 07/09/2018 06:15:00,32.71,33.0,1,-19.22
 07/09/2018 06:30:00,32.8,33.0,1,-20.26
 07/09/2018 06:45:00,32.67,33.0,1,-21.14
 07/09/2018 07:00:00,32.64,33.0,1,-22.41
 07/09/2018 07:15:00,32.63,33.0,1,-24.18
 07/09/2018 07:30:00,32.98,33.0,1,-24.96
 07/09/2018 07:45:00,32.99,33.0,1,-25.65
 07/09/2018 08:00:00,32.94,33.0,1,-25.96
 07/09/2018 08:15:00,32.91,33.0,1,-26.29
 07/09/2018 08:30:00,32.86,33.0,1,-25.79
 07/09/2018 08:45:00,32.86,33.0,1,-25.28
 07/09/2018 09:00:00,32.92,33.0,1,-25.24
 07/09/2018 09:15:00,32.9,33.0,1,-24.98
 07/09/2018 09:30:00,32.93,33.0,1,-24.78
 07/09/2018 09:45:00,32.94,33.0,1,-25.31
 07/09/2018 10:00:00,32.95,33.0,1,-25.84
 07/09/2018 10:15:00,32.96,33.0,1,-25.7
 07/09/2018 10:30:00,32.98,33.0,1,-25.13
 07/09/2018 10:45:00,32.93,33.0,1,-25.51
 07/09/2018 11:00:00,32.92,33.0,1,-25.46
 07/09/2018 11:15:00,32.92,33.0,1,-24.84
 07/09/2018 11:30:00,32.92,33.0,1,-24.6
 07/09/2018 11:45:00,32.89,33.0,1,-24.28
 07/09/2018 12:00:00,32.92,33.0,1,-24.52
 07/09/2018 12:15:00,32.97,33.0,1,-24.46
 07/09/2018 12:30:00,33.06,33.0,1,-24.5
 07/09/2018 12:45:00,33.09,33.0,1,-24.24
 07/09/2018 13:00:00,33.09,33.0,1,-23.97
 07/09/2018 13:15:00,33.15,33.0,1,-23.27
 07/09/2018 13:30:00,33.17,33.0,1,-22.79
 07/09/2018 13:45:00,33.17,33.0,1,-22.64
 07/09/2018 14:00:00,33.21,33.0,1,-21.63
 07/09/2018 14:15:00,33.22,33.0,1,-21.52
 07/09/2018 14:30:00,33.21,33.0,1,-21.81
 07/09/2018 14:45:00,33.27,33.0,1,-21.49
 07/09/2018 15:00:00,33.29,33.0,1,-21.91
 07/09/2018 15:15:00,33.34,33.0,1,-21.76
 07/09/2018 15:30:00,33.36,33.0,1,-21.17
 07/09/2018 15:45:00,33.3,33.0,1,-21.62
 07/09/2018 16:00:00,33.15,33.0,1,-22.47
 07/09/2018 16:15:00,33.02,33.0,1,-23.3
 07/09/2018 16:30:00,32.98,33.0,1,-23.5
 07/09/2018 16:45:00,32.94,33.0,1,-24.39
 07/09/2018 17:00:00,32.95,33.0,1,-24.79
 07/09/2018 17:15:00,32.96,33.0,1,-25.16
 07/09/2018 17:30:00,32.87,33.0,1,-25.59
 07/09/2018 17:45:00,32.91,33.0,1,-25.8
 07/09/2018 18:00:00,32.93,33.0,1,-25.79
 07/09/2018 18:15:00,32.91,33.0,1,-26.07
 07/09/2018 18:30:00,32.84,33.0,1,-26.14
 07/09/2018 18:45:00,32.88,33.0,1,-26.18
 07/09/2018 19:00:00,32.91,33.0,1,-26.22
 07/09/2018 19:15:00,32.9,33.0,1,-26.12
 07/09/2018 19:30:00,32.91,33.0,1,-26.12
 07/09/2018 19:45:00,32.9,33.0,1,-26.12
 07/09/2018 20:00:00,32.93,33.0,1,-26.49
 07/09/2018 20:15:00,33.09,33.0,1,-26.91
 07/09/2018 20:30:00,33.18,33.0,1,-26.79
 07/09/2018 20:45:00,33.1,33.0,1,-25.84
 07/09/2018 21:00:00,32.99,33.0,1,-25.05
 07/09/2018 21:15:00,32.85,33.0,1,-24.51
 07/09/2018 21:30:00,32.9,33.0,1,-23.61
 07/09/2018 21:45:00,32.9,33.0,1,-23.0
 07/09/2018 22:00:00,32.92,33.0,1,-22.35
 07/09/2018 22:15:00,32.86,33.0,1,-21.87
 07/09/2018 22:30:00,32.83,33.0,1,-20.62
 07/09/2018 22:45:00,32.93,33.0,1,-19.83
 07/09/2018 23:00:00,32.8,33.0,1,-19.37
 07/09/2018 23:15:00,32.87,33.0,1,-19.08
 07/09/2018 23:30:00,32.91,33.0,1,-18.42
 07/09/2018 23:45:00,33.0,33.0,1,-16.0
 08/09/2018 00:00:00,33.13,33.0,1,-13.34
 08/09/2018 00:15:00,33.19,33.0,1,-16.9
 08/09/2018 00:30:00,33.24,33.0,1,-16.56
 08/09/2018 00:45:00,33.25,33.0,1,-16.41
 08/09/2018 01:00:00,33.27,33.0,1,-15.94
 08/09/2018 01:15:00,33.22,33.0,1,-16.64
 08/09/2018 01:30:00,33.28,33.0,1,-16.41
 08/09/2018 01:45:00,33.29,33.0,1,-16.38
 08/09/2018 02:00:00,33.22,33.0,1,-15.91
 08/09/2018 02:15:00,33.16,33.0,1,-15.91
 08/09/2018 02:30:00,33.19,33.0,1,-15.91
 08/09/2018 02:45:00,33.19,33.0,1,-15.91
 08/09/2018 03:00:00,33.17,33.0,1,-15.3
 08/09/2018 03:15:00,33.03,33.0,1,-15.24
 08/09/2018 03:30:00,33.11,33.0,1,-14.93
 08/09/2018 03:45:00,33.17,33.0,1,-11.25
 08/09/2018 04:00:00,33.16,33.0,1,-11.54
 08/09/2018 04:15:00,33.14,33.0,1,-14.07
 08/09/2018 04:30:00,33.18,33.0,1,-14.07
 08/09/2018 04:45:00,33.14,33.0,1,-14.21
 08/09/2018 05:00:00,33.13,33.0,1,-14.57
 08/09/2018 05:15:00,33.11,33.0,1,-14.57
 08/09/2018 05:30:00,33.16,33.0,1,-14.57
 08/09/2018 05:45:00,33.01,33.0,1,-15.11
 08/09/2018 06:00:00,32.92,33.0,1,-15.24
 08/09/2018 06:15:00,32.81,33.0,1,-15.78
 08/09/2018 06:30:00,32.78,33.0,1,-16.41
 08/09/2018 06:45:00,32.68,33.0,1,-16.6
 08/09/2018 07:00:00,32.65,33.0,1,-16.97
 08/09/2018 07:15:00,32.64,33.0,1,-18.05
 08/09/2018 07:30:00,32.7,33.0,1,-19.15
 08/09/2018 07:45:00,32.75,33.0,1,-19.76
 08/09/2018 08:00:00,33.11,33.0,1,-20.41
 08/09/2018 08:15:00,33.03,33.0,1,-21.29
 08/09/2018 08:30:00,32.89,33.0,1,-21.82
 08/09/2018 08:45:00,32.79,33.0,1,-22.67
 08/09/2018 09:00:00,32.68,33.0,1,-23.39
 08/09/2018 09:15:00,32.66,33.0,1,-23.74
 08/09/2018 09:30:00,32.68,33.0,1,-23.95
 08/09/2018 09:45:00,32.67,33.0,1,-23.95
 08/09/2018 10:00:00,32.7,33.0,1,-24.05
 08/09/2018 10:15:00,32.72,33.0,1,-24.13
 08/09/2018 10:30:00,32.62,33.0,1,-24.0
 08/09/2018 10:45:00,32.64,33.0,1,-23.95
 08/09/2018 11:00:00,32.65,33.0,1,-23.95
 08/09/2018 11:15:00,32.69,33.0,1,-23.95
 08/09/2018 11:30:00,32.63,33.0,1,-23.94
 08/09/2018 11:45:00,32.67,33.0,1,-23.02
 08/09/2018 12:00:00,32.72,33.0,1,-22.67
 08/09/2018 12:15:00,32.78,33.0,1,-22.9
 08/09/2018 12:30:00,32.8,33.0,1,-23.08
 08/09/2018 12:45:00,32.83,33.0,1,-23.44
 08/09/2018 13:00:00,32.89,33.0,1,-22.95
 08/09/2018 13:15:00,32.92,33.0,1,-22.66
 08/09/2018 13:30:00,32.91,33.0,1,-22.65
 08/09/2018 13:45:00,32.93,33.0,1,-22.94
 08/09/2018 14:00:00,32.99,33.0,1,-22.82
 08/09/2018 14:15:00,33.01,33.0,1,-22.29
 08/09/2018 14:30:00,33.05,33.0,1,-22.77
 08/09/2018 14:45:00,33.03,33.0,1,-22.77
 08/09/2018 15:00:00,33.01,33.0,1,-22.77
 08/09/2018 15:15:00,33.07,33.0,1,-22.41
 08/09/2018 15:30:00,33.16,33.0,1,-22.1
 08/09/2018 15:45:00,33.08,33.0,1,-22.1
 08/09/2018 16:00:00,33.05,33.0,1,-22.1
 08/09/2018 16:15:00,33.02,33.0,1,-22.34
 08/09/2018 16:30:00,32.99,33.0,1,-22.71
 08/09/2018 16:45:00,32.87,33.0,1,-23.28
 08/09/2018 17:00:00,32.83,33.0,1,-23.52
 08/09/2018 17:15:00,32.77,33.0,1,-23.95
 08/09/2018 17:30:00,32.74,33.0,1,-24.34
 08/09/2018 17:45:00,32.67,33.0,1,-24.75
 08/09/2018 18:00:00,32.71,33.0,1,-24.45
 08/09/2018 18:15:00,32.72,33.0,1,-24.58
 08/09/2018 18:30:00,32.71,33.0,1,-24.69
 08/09/2018 18:45:00,32.81,33.0,1,-24.95
 08/09/2018 19:00:00,32.85,33.0,1,-24.95
 08/09/2018 19:15:00,32.85,33.0,1,-24.95
 08/09/2018 19:30:00,32.86,33.0,1,-24.62
 08/09/2018 19:45:00,32.87,33.0,1,-24.78
 08/09/2018 20:00:00,32.77,33.0,1,-24.19
 08/09/2018 20:15:00,32.68,33.0,1,-23.88
 08/09/2018 20:30:00,32.72,33.0,1,-23.44
 08/09/2018 20:45:00,32.75,33.0,1,-23.25
 08/09/2018 21:00:00,32.82,33.0,1,-22.63
 08/09/2018 21:15:00,32.85,33.0,1,-22.27
 08/09/2018 21:30:00,32.98,33.0,1,-21.77
 08/09/2018 21:45:00,33.07,33.0,1,-21.15
 08/09/2018 22:00:00,32.99,33.0,1,-20.94
 08/09/2018 22:15:00,32.97,33.0,1,-20.15
 08/09/2018 22:30:00,32.99,33.0,1,-19.57
 08/09/2018 22:45:00,33.06,33.0,1,-19.09
 08/09/2018 23:00:00,33.22,33.0,1,-18.59
 08/09/2018 23:15:00,33.24,33.0,1,-18.13
 08/09/2018 23:30:00,33.28,33.0,1,-17.42
 08/09/2018 23:45:00,33.13,33.0,1,-17.22
 09/09/2018 00:00:00,33.21,33.0,1,-16.62
 09/09/2018 00:15:00,33.15,33.0,1,-16.28
 09/09/2018 00:30:00,33.03,33.0,1,-15.91
 09/09/2018 00:45:00,33.09,33.0,1,-15.28
 09/09/2018 01:00:00,33.18,33.0,1,-15.24
 09/09/2018 01:15:00,33.05,33.0,1,-15.45
 09/09/2018 01:30:00,33.1,33.0,1,-15.74
 09/09/2018 01:45:00,33.14,33.0,1,-15.66
 09/09/2018 02:00:00,33.22,33.0,1,-15.24
 09/09/2018 02:15:00,33.2,33.0,1,-14.93
 09/09/2018 02:30:00,33.24,33.0,1,-14.57
 09/09/2018 02:45:00,33.24,33.0,1,-14.56
 09/09/2018 03:00:00,33.24,33.0,1,-14.07
 09/09/2018 03:15:00,32.92,33.0,1,-14.07
 09/09/2018 03:30:00,32.93,33.0,1,-13.96
 09/09/2018 03:45:00,32.95,33.0,1,-13.56
 09/09/2018 04:00:00,32.95,33.0,1,-13.56
 09/09/2018 04:15:00,32.93,33.0,1,-13.56
 09/09/2018 04:30:00,32.92,33.0,1,-13.56
 09/09/2018 04:45:00,32.98,33.0,1,-13.56
 09/09/2018 05:00:00,32.97,33.0,1,-13.56
 09/09/2018 05:15:00,32.96,33.0,1,-13.56
 09/09/2018 05:30:00,32.92,33.0,1,-13.56
 09/09/2018 05:45:00,32.93,33.0,1,-13.56
 09/09/2018 06:00:00,32.9,33.0,1,-13.82
 09/09/2018 06:15:00,32.79,33.0,1,-14.52
 09/09/2018 06:30:00,32.72,33.0,1,-14.74
 09/09/2018 06:45:00,32.68,33.0,1,-15.17
 09/09/2018 07:00:00,32.6,33.0,1,-15.66
 09/09/2018 07:15:00,32.57,33.0,1,-16.04
 09/09/2018 07:30:00,32.67,33.0,1,-16.91
 09/09/2018 07:45:00,32.69,33.0,1,-17.18
 09/09/2018 08:00:00,33.03,33.0,1,-17.62
 09/09/2018 08:15:00,33.09,33.0,1,-18.1
 09/09/2018 08:30:00,33.0,33.0,1,-18.52
 09/09/2018 08:45:00,32.93,33.0,1,-19.18
 09/09/2018 09:00:00,32.84,33.0,1,-19.96
 09/09/2018 09:15:00,32.83,33.0,1,-20.38
 09/09/2018 09:30:00,32.75,33.0,1,-19.9
 09/09/2018 09:45:00,32.66,33.0,1,-20.03
 09/09/2018 10:00:00,32.67,33.0,1,-19.58
 09/09/2018 10:15:00,32.74,33.0,1,-19.43
 09/09/2018 10:30:00,32.93,33.0,1,-19.92
 09/09/2018 10:45:00,32.92,33.0,1,-19.31
 09/09/2018 11:00:00,32.91,33.0,1,-18.96
 09/09/2018 11:15:00,32.89,33.0,1,-18.42
 09/09/2018 11:30:00,32.88,33.0,1,-18.98
 09/09/2018 11:45:00,32.87,33.0,1,-18.59
 09/09/2018 12:00:00,32.88,33.0,1,-18.54
 09/09/2018 12:15:00,32.85,33.0,1,-18.64
 09/09/2018 12:30:00,32.87,33.0,1,-18.42
 09/09/2018 12:45:00,32.84,33.0,1,-18.86
 09/09/2018 13:00:00,32.84,33.0,1,-18.52
 09/09/2018 13:15:00,32.91,33.0,1,-18.37
 09/09/2018 13:30:00,32.89,33.0,1,-18.11
 09/09/2018 13:45:00,32.95,33.0,1,-17.5
 09/09/2018 14:00:00,33.01,33.0,1,-17.59
 09/09/2018 14:15:00,33.02,33.0,1,-17.58
 09/09/2018 14:30:00,33.05,33.0,1,-18.13
 09/09/2018 14:45:00,33.05,33.0,1,-18.41
 09/09/2018 15:00:00,33.01,33.0,1,-17.63
 09/09/2018 15:15:00,33.03,33.0,1,-17.8
 09/09/2018 15:30:00,33.02,33.0,1,-18.28
 09/09/2018 15:45:00,33.02,33.0,1,-20.2
 09/09/2018 16:00:00,32.97,33.0,1,-20.4
 09/09/2018 16:15:00,32.96,33.0,1,-20.53
 09/09/2018 16:30:00,32.97,33.0,1,-20.27
 09/09/2018 16:45:00,32.86,33.0,1,-20.6
 09/09/2018 17:00:00,32.8,33.0,1,-20.81
 09/09/2018 17:15:00,32.72,33.0,1,-22.28
 09/09/2018 17:30:00,32.66,33.0,1,-22.92
 09/09/2018 17:45:00,32.74,33.0,1,-23.87
 09/09/2018 18:00:00,32.78,33.0,1,-24.01
 09/09/2018 18:15:00,32.8,33.0,1,-24.27
 09/09/2018 18:30:00,32.77,33.0,1,-24.54
 09/09/2018 18:45:00,32.79,33.0,1,-24.62
 09/09/2018 19:00:00,32.85,33.0,1,-24.24
 09/09/2018 19:15:00,32.98,33.0,1,-24.4
 09/09/2018 19:30:00,32.92,33.0,1,-24.62
 09/09/2018 19:45:00,32.93,33.0,1,-24.62
 09/09/2018 20:00:00,32.83,33.0,1,-24.86
 09/09/2018 20:15:00,32.92,33.0,1,-21.37
 09/09/2018 20:30:00,32.96,33.0,1,-24.91
 09/09/2018 20:45:00,33.09,33.0,1,-24.36
 09/09/2018 21:00:00,33.18,33.0,1,-23.7
 09/09/2018 21:15:00,32.97,33.0,1,-19.83
 09/09/2018 21:30:00,32.89,33.0,1,-22.71
 09/09/2018 21:45:00,33.01,33.0,1,-22.09
 09/09/2018 22:00:00,33.04,33.0,1,-21.26
 09/09/2018 22:15:00,33.0,33.0,1,-17.39
 09/09/2018 22:30:00,32.98,33.0,1,-19.84
 09/09/2018 22:45:00,33.14,33.0,1,-19.09
 09/09/2018 23:00:00,33.12,33.0,1,-18.03
 09/09/2018 23:15:00,33.0,33.0,1,-17.44
 09/09/2018 23:30:00,33.0,33.0,1,-16.64
 09/09/2018 23:45:00,33.06,33.0,1,-16.39
 10/09/2018 00:00:00,33.09,33.0,1,-15.86
 10/09/2018 00:00:00,33.09,33.0,1,-15.86
 10/09/2018 00:15:00,33.13,33.0,1,-15.41
 10/09/2018 00:30:00,33.21,33.0,1,-15.41
 10/09/2018 00:45:00,33.21,33.0,1,-15.26
 10/09/2018 01:00:00,33.29,33.0,1,-14.74
 10/09/2018 01:15:00,33.25,33.0,1,-15.59
 10/09/2018 01:30:00,33.28,33.0,1,-15.74
 10/09/2018 01:45:00,33.28,33.0,1,-15.29
 10/09/2018 02:00:00,33.22,33.0,1,-15.24
 10/09/2018 02:15:00,33.11,33.0,1,-15.24
 10/09/2018 02:30:00,33.11,33.0,1,-15.05
 10/09/2018 02:45:00,33.08,33.0,1,-14.57
 10/09/2018 03:00:00,33.14,33.0,1,-14.57
 10/09/2018 03:15:00,33.13,33.0,1,-14.57
 10/09/2018 03:30:00,33.11,33.0,1,-14.57
 10/09/2018 03:45:00,33.12,33.0,1,-14.79
 10/09/2018 04:00:00,33.11,33.0,1,-15.07
 10/09/2018 04:15:00,33.09,33.0,1,-14.33
 10/09/2018 04:30:00,33.13,33.0,1,-11.83
 10/09/2018 04:45:00,33.11,33.0,1,-14.9
 10/09/2018 05:00:00,33.08,33.0,1,-14.9
 10/09/2018 05:15:00,33.03,33.0,1,-15.27
 10/09/2018 05:30:00,33.01,33.0,1,-15.41
 10/09/2018 05:45:00,32.9,33.0,1,-16.51
 10/09/2018 06:00:00,32.79,33.0,1,-16.43
 10/09/2018 06:15:00,32.71,33.0,1,-15.86
 10/09/2018 06:30:00,32.98,33.0,1,-19.39
 10/09/2018 06:45:00,32.96,33.0,1,-20.56
 10/09/2018 07:00:00,32.88,33.0,1,-21.7
 10/09/2018 07:15:00,32.64,33.0,1,-23.31
 10/09/2018 07:30:00,32.61,33.0,1,-24.48
 10/09/2018 07:45:00,32.73,33.0,1,-25.59
 10/09/2018 08:00:00,33.08,33.0,1,-25.78
 10/09/2018 08:15:00,33.07,33.0,1,-25.79
 10/09/2018 08:30:00,33.08,33.0,1,-26.54
 10/09/2018 08:45:00,32.9,33.0,1,-26.69
 10/09/2018 09:00:00,32.94,33.0,1,-26.06
 10/09/2018 09:15:00,32.87,33.0,1,-26.19
 10/09/2018 09:30:00,32.85,33.0,1,-26.87
 10/09/2018 09:45:00,32.83,33.0,1,-26.26
 10/09/2018 10:00:00,32.84,33.0,1,-25.71
 10/09/2018 10:15:00,32.81,33.0,1,-26.55
 10/09/2018 10:30:00,32.81,33.0,1,-26.15
 10/09/2018 10:45:00,32.79,33.0,1,-26.36
 10/09/2018 11:00:00,32.83,33.0,1,-25.43
 10/09/2018 11:15:00,32.86,33.0,1,-25.64
 10/09/2018 11:30:00,32.84,33.0,1,-25.74
 10/09/2018 11:45:00,32.76,33.0,1,-26.01
 10/09/2018 12:00:00,32.84,33.0,1,-25.37
 10/09/2018 12:15:00,32.83,33.0,1,-24.62
 10/09/2018 12:30:00,32.88,33.0,1,-24.64
 10/09/2018 12:45:00,32.86,33.0,1,-23.65
 10/09/2018 13:00:00,32.91,33.0,1,-23.9
 10/09/2018 13:15:00,32.93,33.0,1,-23.69
 10/09/2018 13:30:00,32.96,33.0,1,-23.22
 10/09/2018 13:45:00,32.96,33.0,1,-22.74
 10/09/2018 14:00:00,33.0,33.0,1,-23.3
 10/09/2018 14:15:00,32.95,33.0,1,-23.7
 10/09/2018 14:30:00,32.95,33.0,1,-23.99
 10/09/2018 14:45:00,33.09,33.0,1,-24.24
 10/09/2018 15:00:00,33.27,33.0,1,-25.34
 10/09/2018 15:15:00,33.25,33.0,1,-25.7
 10/09/2018 15:30:00,32.92,33.0,1,-26.07
 10/09/2018 15:45:00,32.84,33.0,1,-26.27
 10/09/2018 16:00:00,32.81,33.0,1,-26.87
 10/09/2018 16:15:00,32.78,33.0,1,-27.12
 10/09/2018 16:30:00,32.77,33.0,1,-27.3
 10/09/2018 16:45:00,32.75,33.0,1,-27.82
 10/09/2018 17:00:00,32.72,33.0,1,-27.98
 10/09/2018 17:15:00,32.73,33.0,1,-28.3
 10/09/2018 17:30:00,32.67,33.0,1,-28.62
 10/09/2018 17:45:00,32.66,33.0,1,-28.97
 10/09/2018 18:00:00,32.78,33.0,1,-28.97
 10/09/2018 18:15:00,32.9,33.0,1,-28.97
 10/09/2018 18:30:00,32.94,33.0,1,-28.97
 10/09/2018 18:45:00,32.95,33.0,1,-28.48
 10/09/2018 19:00:00,32.98,33.0,1,-28.3
 10/09/2018 19:15:00,32.97,33.0,1,-28.3
 10/09/2018 19:30:00,32.89,33.0,1,-28.3
 10/09/2018 19:45:00,32.96,33.0,1,-28.3
 10/09/2018 20:00:00,33.06,33.0,1,-28.4
 10/09/2018 20:15:00,33.11,33.0,1,-28.8
 10/09/2018 20:30:00,33.22,33.0,1,-28.57
 10/09/2018 20:45:00,33.23,33.0,1,-27.94
 10/09/2018 21:00:00,33.13,33.0,1,-27.76
 10/09/2018 21:15:00,33.09,33.0,1,-26.56
 10/09/2018 21:30:00,32.87,33.0,1,-25.56
 10/09/2018 21:45:00,32.7,33.0,1,-24.65
 10/09/2018 22:00:00,32.64,33.0,1,-23.78
 10/09/2018 22:15:00,32.71,33.0,1,-23.11
 10/09/2018 22:30:00,32.75,33.0,1,-21.89
 10/09/2018 22:45:00,32.92,33.0,1,-20.68
 10/09/2018 23:00:00,33.06,33.0,1,-19.99
 10/09/2018 23:15:00,32.96,33.0,1,-19.37
 10/09/2018 23:30:00,32.96,33.0,1,-18.69
 10/09/2018 23:45:00,33.07,33.0,1,-18.07
 11/09/2018 00:00:00,33.14,33.0,1,-17.58
 11/09/2018 00:15:00,33.19,33.0,1,-17.58
 11/09/2018 00:30:00,33.14,33.0,1,-17.39
 11/09/2018 00:45:00,33.04,33.0,1,-17.08
 11/09/2018 01:00:00,33.1,33.0,1,-16.81
 11/09/2018 01:15:00,33.03,33.0,1,-17.26
 11/09/2018 01:30:00,33.05,33.0,1,-17.35
 11/09/2018 01:45:00,33.09,33.0,1,-16.91
 11/09/2018 02:00:00,33.08,33.0,1,-16.91
 11/09/2018 02:15:00,33.14,33.0,1,-16.91
 11/09/2018 02:30:00,33.17,33.0,1,-16.45
 11/09/2018 02:45:00,33.19,33.0,1,-16.41
 11/09/2018 03:00:00,33.19,33.0,1,-16.41
 11/09/2018 03:15:00,33.2,33.0,1,-15.97
 11/09/2018 03:30:00,33.21,33.0,1,-15.91
 11/09/2018 03:45:00,33.18,33.0,1,-15.91
 11/09/2018 04:00:00,33.22,33.0,1,-15.91
 11/09/2018 04:15:00,33.24,33.0,1,-15.91
 11/09/2018 04:30:00,33.19,33.0,1,-15.91
 11/09/2018 04:45:00,33.18,33.0,1,-15.91
 11/09/2018 05:00:00,33.17,33.0,1,-15.91
 11/09/2018 05:15:00,33.15,33.0,1,-16.32
 11/09/2018 05:30:00,33.08,33.0,1,-16.86
 11/09/2018 05:45:00,32.95,33.0,1,-17.61
 11/09/2018 06:00:00,32.83,33.0,1,-18.45
 11/09/2018 06:15:00,32.66,33.0,1,-19.46
 11/09/2018 06:30:00,33.0,33.0,1,-20.81
 11/09/2018 06:45:00,32.94,33.0,1,-21.5
 11/09/2018 07:00:00,32.78,33.0,1,-22.87
 11/09/2018 07:15:00,32.76,33.0,1,-24.81
 11/09/2018 07:30:00,32.9,33.0,1,-26.1
 11/09/2018 07:45:00,32.86,33.0,1,-27.02
 11/09/2018 08:00:00,32.77,33.0,1,-27.46
 11/09/2018 08:15:00,32.66,33.0,1,-28.35
 11/09/2018 08:30:00,32.67,33.0,1,-28.47
 11/09/2018 08:45:00,32.65,33.0,1,-28.47
 11/09/2018 09:00:00,32.59,33.0,1,-28.49
 11/09/2018 09:15:00,32.77,33.0,1,-28.98
 11/09/2018 09:30:00,32.83,33.0,1,-29.55
 11/09/2018 09:45:00,32.8,33.0,1,-29.87
 11/09/2018 10:00:00,32.79,33.0,1,-30.18
 11/09/2018 10:15:00,32.89,33.0,1,-29.83
 11/09/2018 10:30:00,32.93,33.0,1,-30.48
 11/09/2018 10:45:00,32.87,33.0,1,-30.39
 11/09/2018 11:00:00,32.91,33.0,1,-29.67
 11/09/2018 11:15:00,32.93,33.0,1,-29.15
 11/09/2018 11:30:00,32.93,33.0,1,-28.91
 11/09/2018 11:45:00,32.93,33.0,1,-28.99
 11/09/2018 12:00:00,32.98,33.0,1,-28.73
 11/09/2018 12:15:00,32.94,33.0,1,-28.97
 11/09/2018 12:30:00,32.96,33.0,1,-29.37
 11/09/2018 12:45:00,32.95,33.0,1,-29.53
 11/09/2018 13:00:00,32.99,33.0,1,-28.93
 11/09/2018 13:15:00,33.01,33.0,1,-28.79
 11/09/2018 13:30:00,33.06,33.0,1,-28.63
 11/09/2018 13:45:00,33.02,33.0,1,-29.1
 11/09/2018 14:00:00,33.01,33.0,1,-29.27
 11/09/2018 14:15:00,32.97,33.0,1,-29.08
 11/09/2018 14:30:00,32.96,33.0,1,-29.64
 11/09/2018 14:45:00,33.0,33.0,1,-29.86
 11/09/2018 15:00:00,33.01,33.0,1,-30.15
 11/09/2018 15:15:00,33.0,33.0,1,-30.47
 11/09/2018 15:30:00,32.96,33.0,1,-30.31
 11/09/2018 15:45:00,32.97,33.0,1,-30.48
 11/09/2018 16:00:00,32.92,33.0,1,-31.15
 11/09/2018 16:15:00,32.92,33.0,1,-31.29
 11/09/2018 16:30:00,32.88,33.0,1,-32.0
 11/09/2018 16:45:00,32.85,33.0,1,-32.32
 11/09/2018 17:00:00,32.81,33.0,1,-32.42
 11/09/2018 17:15:00,32.79,33.0,1,-32.56
 11/09/2018 17:30:00,32.73,33.0,1,-32.53
 11/09/2018 17:45:00,33.01,33.0,1,-33.16
 11/09/2018 18:00:00,33.21,33.0,1,-33.16
 11/09/2018 18:15:00,33.18,33.0,1,-32.8
 11/09/2018 18:30:00,33.06,33.0,1,-31.78
 11/09/2018 18:45:00,33.06,33.0,1,-31.31
 11/09/2018 19:00:00,33.1,33.0,1,-31.31
 11/09/2018 19:15:00,33.16,33.0,1,-30.73
 11/09/2018 19:30:00,33.18,33.0,1,-30.64
 11/09/2018 19:45:00,33.19,33.0,1,-30.52
 11/09/2018 20:00:00,33.19,33.0,1,-24.77
 11/09/2018 20:15:00,33.01,33.0,1,-22.95
 11/09/2018 20:30:00,32.97,33.0,1,-26.52
 11/09/2018 20:45:00,32.91,33.0,1,-28.92
 11/09/2018 21:00:00,32.87,33.0,1,-28.29
 11/09/2018 21:15:00,32.98,33.0,1,-27.33
 11/09/2018 21:30:00,33.03,33.0,1,-26.77
 11/09/2018 21:45:00,33.0,33.0,1,-25.83
 11/09/2018 22:00:00,32.99,33.0,1,-24.69
 11/09/2018 22:15:00,32.98,33.0,1,-23.84
 11/09/2018 22:30:00,33.03,33.0,1,-22.57
 11/09/2018 22:45:00,33.11,33.0,1,-21.85
 11/09/2018 23:00:00,33.1,33.0,1,-20.65
 11/09/2018 23:15:00,33.07,33.0,1,-19.76
 11/09/2018 23:30:00,33.08,33.0,1,-19.38
 11/09/2018 23:45:00,33.03,33.0,1,-18.44
 12/09/2018 00:00:00,33.06,33.0,1,-17.92
 12/09/2018 00:15:00,33.01,33.0,1,-17.75
 12/09/2018 00:30:00,33.07,33.0,1,-17.29
 12/09/2018 00:45:00,33.16,33.0,1,-16.91
 12/09/2018 01:00:00,33.19,33.0,1,-16.91
 12/09/2018 01:15:00,33.17,33.0,1,-17.31
 12/09/2018 01:30:00,33.2,33.0,1,-17.41
 12/09/2018 01:45:00,33.25,33.0,1,-17.41
 12/09/2018 02:00:00,33.22,33.0,1,-16.83
 12/09/2018 02:15:00,33.21,33.0,1,-16.75
 12/09/2018 02:30:00,33.2,33.0,1,-16.38
 12/09/2018 02:45:00,33.3,33.0,1,-16.08
 12/09/2018 03:00:00,33.26,33.0,1,-16.08
 12/09/2018 03:15:00,33.07,33.0,1,-16.08
 12/09/2018 03:30:00,33.08,33.0,1,-16.08
 12/09/2018 03:45:00,33.08,33.0,1,-16.08
 12/09/2018 04:00:00,33.08,33.0,1,-16.08
 12/09/2018 04:15:00,33.05,33.0,1,-16.08
 12/09/2018 04:30:00,33.06,33.0,1,-16.08
 12/09/2018 04:45:00,33.08,33.0,1,-16.08
 12/09/2018 05:00:00,33.07,33.0,1,-16.08
 12/09/2018 05:15:00,32.95,33.0,1,-16.7
 12/09/2018 05:30:00,32.92,33.0,1,-17.24
 12/09/2018 05:45:00,32.84,33.0,1,-17.58
 12/09/2018 06:00:00,32.9,33.0,1,-18.65
 12/09/2018 06:15:00,32.79,33.0,1,-20.49
 12/09/2018 06:30:00,33.01,33.0,1,-20.93
 12/09/2018 06:45:00,32.87,33.0,1,-21.96
 12/09/2018 07:00:00,32.8,33.0,1,-23.23
 12/09/2018 07:15:00,32.6,33.0,1,-24.96
 12/09/2018 07:30:00,32.84,33.0,1,-22.07
 12/09/2018 07:45:00,32.8,33.0,1,-20.84
 12/09/2018 08:00:00,32.8,33.0,1,-23.52
 12/09/2018 08:15:00,32.76,33.0,1,-28.49
 12/09/2018 08:30:00,32.68,33.0,1,-28.47
 12/09/2018 08:45:00,32.66,33.0,1,-29.08
 12/09/2018 09:00:00,32.96,33.0,1,-29.14
 12/09/2018 09:15:00,32.92,33.0,1,-23.97
 12/09/2018 09:30:00,32.97,33.0,1,-21.31
 12/09/2018 09:45:00,32.91,33.0,1,-29.73
 12/09/2018 10:00:00,32.91,33.0,1,-29.96
 12/09/2018 10:15:00,32.95,33.0,1,-29.47
 12/09/2018 10:30:00,32.97,33.0,1,-29.47
 12/09/2018 10:45:00,32.95,33.0,1,-29.68
 12/09/2018 11:00:00,32.94,33.0,1,-30.32
 12/09/2018 11:15:00,32.94,33.0,1,-30.16
 12/09/2018 11:30:00,32.95,33.0,1,-29.96
 12/09/2018 11:45:00,32.96,33.0,1,-30.14
 12/09/2018 12:00:00,33.01,33.0,1,-29.98
 12/09/2018 12:15:00,32.99,33.0,1,-29.79
 12/09/2018 12:30:00,32.99,33.0,1,-29.75
 12/09/2018 12:45:00,33.01,33.0,1,-29.81
 12/09/2018 13:00:00,33.03,33.0,1,-29.81
 12/09/2018 13:15:00,33.07,33.0,1,-26.95
 12/09/2018 13:30:00,33.12,33.0,1,-28.2
 12/09/2018 13:45:00,33.18,33.0,1,-28.51
 12/09/2018 14:00:00,33.18,33.0,1,-28.13
 12/09/2018 14:15:00,33.17,33.0,1,-28.15
 12/09/2018 14:30:00,33.16,33.0,1,-28.8
 12/09/2018 14:45:00,33.17,33.0,1,-28.26
 12/09/2018 15:00:00,33.15,33.0,1,-26.39
 12/09/2018 15:15:00,33.22,33.0,1,-27.81
 12/09/2018 15:30:00,33.3,33.0,1,-28.3
 12/09/2018 15:45:00,33.27,33.0,1,-28.3
 12/09/2018 16:00:00,33.21,33.0,1,-28.44
 12/09/2018 16:15:00,33.19,33.0,1,-28.98
 12/09/2018 16:30:00,33.14,33.0,1,-29.47
 12/09/2018 16:45:00,33.15,33.0,1,-29.72
 12/09/2018 17:00:00,33.14,33.0,1,-30.14
 12/09/2018 17:15:00,33.25,33.0,1,-30.14
 12/09/2018 17:30:00,33.17,33.0,1,-26.76
 12/09/2018 17:45:00,33.24,33.0,1,-25.17
 12/09/2018 18:00:00,33.28,33.0,1,-29.11
 12/09/2018 18:15:00,33.33,33.0,1,-29.0
 12/09/2018 18:30:00,33.32,33.0,1,-28.8
 12/09/2018 18:45:00,33.27,33.0,1,-28.8
 12/09/2018 19:00:00,33.27,33.0,1,-28.8
 12/09/2018 19:15:00,33.29,33.0,1,-28.8
 12/09/2018 19:30:00,33.27,33.0,1,-28.8
 12/09/2018 19:45:00,33.01,33.0,1,-29.34
 12/09/2018 20:00:00,32.9,33.0,1,-29.7
 12/09/2018 20:15:00,32.86,33.0,1,-30.14
 12/09/2018 20:30:00,32.89,33.0,1,-29.65
 12/09/2018 20:45:00,32.88,33.0,1,-29.25
 12/09/2018 21:00:00,32.91,33.0,1,-28.37
 12/09/2018 21:15:00,33.01,33.0,1,-27.53
 12/09/2018 21:30:00,33.16,33.0,1,-26.62
 12/09/2018 21:45:00,33.14,33.0,1,-25.78
 12/09/2018 22:00:00,33.17,33.0,1,-24.84
 12/09/2018 22:15:00,33.06,33.0,1,-23.42
 12/09/2018 22:30:00,33.11,33.0,1,-22.23
 12/09/2018 22:45:00,32.86,33.0,1,-21.38
 12/09/2018 23:00:00,32.9,33.0,1,-20.54
 12/09/2018 23:15:00,32.94,33.0,1,-20.24
 12/09/2018 23:30:00,33.07,33.0,1,-19.52
 12/09/2018 23:45:00,33.14,33.0,1,-19.09
 13/09/2018 00:00:00,33.22,33.0,1,-18.29
 13/09/2018 00:15:00,33.2,33.0,1,-18.56
 13/09/2018 00:30:00,33.28,33.0,1,-18.42
 13/09/2018 00:45:00,33.28,33.0,1,-17.95
 13/09/2018 01:00:00,33.19,33.0,1,-17.75
 13/09/2018 01:15:00,33.13,33.0,1,-18.23
 13/09/2018 01:30:00,33.18,33.0,1,-18.25
 13/09/2018 01:45:00,33.06,33.0,1,-18.25
 13/09/2018 02:00:00,33.07,33.0,1,-17.81
 13/09/2018 02:15:00,33.16,33.0,1,-17.75
 13/09/2018 02:30:00,33.15,33.0,1,-17.66
 13/09/2018 02:45:00,33.1,33.0,1,-17.08
 13/09/2018 03:00:00,33.03,33.0,1,-17.08
 13/09/2018 03:15:00,33.03,33.0,1,-17.08
 13/09/2018 03:30:00,33.06,33.0,1,-17.08
 13/09/2018 03:45:00,33.05,33.0,1,-17.08
 13/09/2018 04:00:00,33.05,33.0,1,-16.61
 13/09/2018 04:15:00,33.0,33.0,1,-16.59
 13/09/2018 04:30:00,33.09,33.0,1,-17.08
 13/09/2018 04:45:00,33.11,33.0,1,-17.08
 13/09/2018 05:00:00,33.07,33.0,1,-16.85
 13/09/2018 05:15:00,33.04,33.0,1,-17.29
 13/09/2018 05:30:00,33.0,33.0,1,-17.75
 13/09/2018 05:45:00,33.01,33.0,1,-18.07
 13/09/2018 06:00:00,32.96,33.0,1,-18.95
 13/09/2018 06:15:00,32.83,33.0,1,-20.42
 13/09/2018 06:30:00,32.9,33.0,1,-21.25
 13/09/2018 06:45:00,32.85,33.0,1,-22.55
 13/09/2018 07:00:00,32.74,33.0,1,-23.46
 13/09/2018 07:15:00,32.72,33.0,1,-25.43
 13/09/2018 07:30:00,32.69,33.0,1,-26.54
 13/09/2018 07:45:00,32.6,33.0,1,-27.27
 13/09/2018 08:00:00,32.73,33.0,1,-28.08
 13/09/2018 08:15:00,32.75,33.0,1,-28.13
 13/09/2018 08:30:00,32.89,33.0,1,-28.13
 13/09/2018 08:45:00,32.97,33.0,1,-24.87
 13/09/2018 09:00:00,32.98,33.0,1,-27.8
 13/09/2018 09:15:00,32.88,33.0,1,-22.35
 13/09/2018 09:30:00,32.91,33.0,1,-24.79
 13/09/2018 09:45:00,33.0,33.0,1,-27.39
 13/09/2018 10:00:00,33.08,33.0,1,-26.12
 13/09/2018 10:15:00,33.09,33.0,1,-25.23
 13/09/2018 10:30:00,33.04,33.0,1,-24.68
 13/09/2018 10:45:00,33.05,33.0,1,-24.28
 13/09/2018 11:00:00,33.01,33.0,1,-24.22
 13/09/2018 11:15:00,33.0,33.0,1,-25.39
 13/09/2018 11:30:00,33.01,33.0,1,-26.11
 13/09/2018 11:45:00,32.85,33.0,1,-23.33
 13/09/2018 12:00:00,32.8,33.0,1,-24.08
 13/09/2018 12:15:00,32.83,33.0,1,-27.86
 13/09/2018 12:30:00,32.84,33.0,1,-28.11
 13/09/2018 12:45:00,32.86,33.0,1,-28.28
 13/09/2018 13:00:00,32.88,33.0,1,-28.73
 13/09/2018 13:15:00,32.95,33.0,1,-27.57
 13/09/2018 13:30:00,32.99,33.0,1,-26.59
 13/09/2018 13:45:00,32.95,33.0,1,-25.1
 13/09/2018 14:00:00,33.0,33.0,1,-21.86
 13/09/2018 14:15:00,33.06,33.0,1,-23.89
 13/09/2018 14:30:00,33.1,33.0,1,-23.66
 13/09/2018 14:45:00,33.1,33.0,1,-23.69
 13/09/2018 15:00:00,33.1,33.0,1,-24.34
 13/09/2018 15:15:00,33.23,33.0,1,-13.12
 13/09/2018 15:30:00,33.22,33.0,1,-21.55
 13/09/2018 15:45:00,33.18,33.0,1,-22.9
 13/09/2018 16:00:00,33.12,33.0,1,-24.14
 13/09/2018 16:15:00,33.19,33.0,1,-24.98
 13/09/2018 16:30:00,33.15,33.0,1,-26.18
 13/09/2018 16:45:00,33.06,33.0,1,-25.91
 13/09/2018 17:00:00,33.07,33.0,1,-23.34
 13/09/2018 17:15:00,33.04,33.0,1,-28.71
 13/09/2018 17:30:00,33.1,33.0,1,-23.53
 13/09/2018 17:45:00,33.15,33.0,1,-21.62
 13/09/2018 18:00:00,33.15,33.0,1,-22.08
 13/09/2018 18:15:00,33.16,33.0,1,-22.22
 13/09/2018 18:30:00,33.11,33.0,1,-25.0
 13/09/2018 18:45:00,33.06,33.0,1,-29.13
 13/09/2018 19:00:00,33.3,33.0,1,-28.83
 13/09/2018 19:15:00,33.28,33.0,1,-28.63
 13/09/2018 19:30:00,33.22,33.0,1,-28.63
 13/09/2018 19:45:00,33.1,33.0,1,-28.63
 13/09/2018 20:00:00,33.09,33.0,1,-28.65
 13/09/2018 20:15:00,33.13,33.0,1,-29.0
 13/09/2018 20:30:00,33.22,33.0,1,-28.77
 13/09/2018 20:45:00,33.3,33.0,1,-27.95
 13/09/2018 21:00:00,33.27,33.0,1,-27.44
 13/09/2018 21:15:00,33.04,33.0,1,-26.72
 13/09/2018 21:30:00,33.07,33.0,1,-25.89
 13/09/2018 21:45:00,33.14,33.0,1,-25.26
 13/09/2018 22:00:00,33.11,33.0,1,-24.24
 13/09/2018 22:15:00,33.15,33.0,1,-23.3
 13/09/2018 22:30:00,33.04,33.0,1,-21.69
 13/09/2018 22:45:00,33.07,33.0,1,-20.89
 13/09/2018 23:00:00,33.11,33.0,1,-20.14
 13/09/2018 23:15:00,33.14,33.0,1,-19.64
 13/09/2018 23:30:00,33.16,33.0,1,-18.81
 13/09/2018 23:45:00,33.13,33.0,1,-18.01
 14/09/2018 00:00:00,33.22,33.0,1,-17.8
 14/09/2018 00:15:00,33.22,33.0,1,-17.41
 14/09/2018 00:30:00,33.24,33.0,1,-17.15
 14/09/2018 00:45:00,33.24,33.0,1,-16.79
 14/09/2018 01:00:00,33.22,33.0,1,-16.41
 14/09/2018 01:15:00,33.13,33.0,1,-17.23
 14/09/2018 01:30:00,33.16,33.0,1,-17.25
 14/09/2018 01:45:00,33.19,33.0,1,-17.25
 14/09/2018 02:00:00,33.23,33.0,1,-17.25
 14/09/2018 02:15:00,33.21,33.0,1,-16.99
 14/09/2018 02:30:00,33.21,33.0,1,-16.58
 14/09/2018 02:45:00,33.1,33.0,1,-16.58
 14/09/2018 03:00:00,33.06,33.0,1,-16.14
 14/09/2018 03:15:00,33.08,33.0,1,-16.08
 14/09/2018 03:30:00,33.12,33.0,1,-16.08
 14/09/2018 03:45:00,33.14,33.0,1,-16.08
 14/09/2018 04:00:00,33.13,33.0,1,-16.08
 14/09/2018 04:15:00,33.08,33.0,1,-16.08
 14/09/2018 04:30:00,33.11,33.0,1,-16.08
 14/09/2018 04:45:00,33.08,33.0,1,-16.08
 14/09/2018 05:00:00,32.97,33.0,1,-16.34
 14/09/2018 05:15:00,32.92,33.0,1,-17.13
 14/09/2018 05:30:00,33.02,33.0,1,-17.25
 14/09/2018 05:45:00,33.06,33.0,1,-17.85
 14/09/2018 06:00:00,32.92,33.0,1,-18.97
 14/09/2018 06:15:00,32.74,33.0,1,-20.59
 14/09/2018 06:30:00,32.83,33.0,1,-21.43
 14/09/2018 06:45:00,33.17,33.0,1,-22.19
 14/09/2018 07:00:00,33.08,33.0,1,-23.44
 14/09/2018 07:15:00,32.73,33.0,1,-22.27
 14/09/2018 07:30:00,32.78,33.0,1,-26.4
 14/09/2018 07:45:00,33.04,33.0,1,-27.35
 14/09/2018 08:00:00,33.02,33.0,1,-28.28
 14/09/2018 08:15:00,32.93,33.0,1,-28.7
 14/09/2018 08:30:00,32.89,33.0,1,-27.84
 14/09/2018 08:45:00,32.88,33.0,1,-29.28
 14/09/2018 09:00:00,32.83,33.0,1,-29.3
 14/09/2018 09:15:00,32.86,33.0,1,-29.15
 14/09/2018 09:30:00,32.96,33.0,1,-28.54
 14/09/2018 09:45:00,33.03,33.0,1,-28.85
 14/09/2018 10:00:00,33.07,33.0,1,-29.47
 14/09/2018 10:15:00,33.07,33.0,1,-28.99
 14/09/2018 10:30:00,33.12,33.0,1,-28.16
 14/09/2018 10:45:00,33.06,33.0,1,-24.41
 14/09/2018 11:00:00,33.08,33.0,1,-28.93
 14/09/2018 11:15:00,32.99,33.0,1,-26.87
 14/09/2018 11:30:00,33.1,33.0,1,-28.3
 14/09/2018 11:45:00,33.07,33.0,1,-25.72
 14/09/2018 12:00:00,33.09,33.0,1,-28.16
 14/09/2018 12:15:00,33.04,33.0,1,-28.63
 14/09/2018 12:30:00,32.94,33.0,1,-24.94
 14/09/2018 12:45:00,32.98,33.0,1,-27.28
 14/09/2018 13:00:00,33.0,33.0,1,-27.65
 14/09/2018 13:15:00,33.15,33.0,1,-26.5
 14/09/2018 13:30:00,33.28,33.0,1,-25.89
 14/09/2018 13:45:00,33.23,33.0,1,-25.0
 14/09/2018 14:00:00,33.28,33.0,1,-23.2
 14/09/2018 14:15:00,33.26,33.0,1,-25.9
 14/09/2018 14:30:00,33.28,33.0,1,-26.18
 14/09/2018 14:45:00,33.32,33.0,1,-24.43
 14/09/2018 15:00:00,33.35,33.0,1,-24.49
 14/09/2018 15:15:00,33.16,33.0,1,-23.81
 14/09/2018 15:30:00,33.13,33.0,1,-24.25
 14/09/2018 15:45:00,33.12,33.0,1,-25.0
 14/09/2018 16:00:00,33.07,33.0,1,-25.64
 14/09/2018 16:15:00,33.0,33.0,1,-25.76
 14/09/2018 16:30:00,32.91,33.0,1,-21.9
 14/09/2018 16:45:00,32.91,33.0,1,-26.26
 14/09/2018 17:00:00,32.87,33.0,1,-26.21
 14/09/2018 17:15:00,32.88,33.0,1,-26.53
 14/09/2018 17:30:00,32.83,33.0,1,-27.04
 14/09/2018 17:45:00,32.81,33.0,1,-27.37
 14/09/2018 18:00:00,32.83,33.0,1,-27.93
 14/09/2018 18:15:00,32.84,33.0,1,-27.96
 14/09/2018 18:30:00,32.85,33.0,1,-27.56
 14/09/2018 18:45:00,32.99,33.0,1,-27.38
 14/09/2018 19:00:00,33.04,33.0,1,-27.22
 14/09/2018 19:15:00,33.0,33.0,1,-27.15
 14/09/2018 19:30:00,32.97,33.0,1,-26.94
 14/09/2018 19:45:00,33.0,33.0,1,-27.09
 14/09/2018 20:00:00,33.03,33.0,1,-27.59
 14/09/2018 20:15:00,33.05,33.0,1,-27.39
 14/09/2018 20:30:00,33.25,33.0,1,-26.69
 14/09/2018 20:45:00,33.21,33.0,1,-26.14
 14/09/2018 21:00:00,33.26,33.0,1,-25.5
 14/09/2018 21:15:00,33.18,33.0,1,-25.26
 14/09/2018 21:30:00,33.12,33.0,1,-24.46
 14/09/2018 21:45:00,33.14,33.0,1,-23.85
 14/09/2018 22:00:00,33.16,33.0,1,-23.24
 14/09/2018 22:15:00,33.07,33.0,1,-22.27
