DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/09/2018 22:30:00,33.16,33.0,1,-21.41
 14/09/2018 22:45:00,33.25,33.0,1,-20.68
 14/09/2018 23:00:00,32.91,33.0,1,-19.81
 14/09/2018 23:15:00,32.87,33.0,1,-19.58
 14/09/2018 23:30:00,32.79,33.0,1,-18.89
 14/09/2018 23:45:00,32.85,33.0,1,-18.42
 15/09/2018 00:00:00,32.97,33.0,1,-18.08
 15/09/2018 00:15:00,32.99,33.0,1,-17.91
 15/09/2018 00:30:00,33.04,33.0,1,-17.36
 15/09/2018 00:45:00,33.01,33.0,1,-16.92
 15/09/2018 01:00:00,32.97,33.0,1,-16.58
 15/09/2018 01:15:00,32.93,33.0,1,-17.61
 15/09/2018 01:30:00,32.96,33.0,1,-17.2
 15/09/2018 01:45:00,32.97,33.0,1,-17.08
 15/09/2018 02:00:00,33.06,33.0,1,-16.92
 15/09/2018 02:15:00,33.04,33.0,1,-16.58
 15/09/2018 02:30:00,33.09,33.0,1,-16.58
 15/09/2018 02:45:00,33.06,33.0,1,-16.27
 15/09/2018 03:00:00,32.97,33.0,1,-16.08
 15/09/2018 03:15:00,32.93,33.0,1,-15.99
 15/09/2018 03:30:00,32.98,33.0,1,-15.57
 15/09/2018 03:45:00,32.97,33.0,1,-15.57
 15/09/2018 04:00:00,33.06,33.0,1,-15.29
 15/09/2018 04:15:00,33.02,33.0,1,-15.07
 15/09/2018 04:30:00,33.03,33.0,1,-15.07
 15/09/2018 04:45:00,33.05,33.0,1,-15.07
 15/09/2018 05:00:00,33.03,33.0,1,-15.07
 15/09/2018 05:15:00,33.03,33.0,1,-15.1
 15/09/2018 05:30:00,33.03,33.0,1,-15.74
 15/09/2018 05:45:00,33.02,33.0,1,-15.74
 15/09/2018 06:00:00,33.01,33.0,1,-15.93
 15/09/2018 06:15:00,32.97,33.0,1,-17.02
 15/09/2018 06:30:00,32.99,33.0,1,-17.32
 15/09/2018 06:45:00,33.05,33.0,1,-17.75
 15/09/2018 07:00:00,32.99,33.0,1,-17.95
 15/09/2018 07:15:00,32.85,33.0,1,-19.03
 15/09/2018 07:30:00,32.94,33.0,1,-19.7
 15/09/2018 07:45:00,32.96,33.0,1,-20.48
 15/09/2018 08:00:00,32.89,33.0,1,-21.3
 15/09/2018 08:15:00,32.92,33.0,1,-22.1
 15/09/2018 08:30:00,32.96,33.0,1,-22.54
 15/09/2018 08:45:00,32.94,33.0,1,-22.77
 15/09/2018 09:00:00,32.87,33.0,1,-22.77
 15/09/2018 09:15:00,32.82,33.0,1,-22.58
 15/09/2018 09:30:00,32.82,33.0,1,-22.43
 15/09/2018 09:45:00,32.77,33.0,1,-22.61
 15/09/2018 10:00:00,32.69,33.0,1,-23.08
 15/09/2018 10:15:00,32.78,33.0,1,-22.25
 15/09/2018 10:30:00,32.92,33.0,1,-21.86
 15/09/2018 10:45:00,32.93,33.0,1,-21.56
 15/09/2018 11:00:00,32.95,33.0,1,-21.42
 15/09/2018 11:15:00,32.93,33.0,1,-20.92
 15/09/2018 11:30:00,32.96,33.0,1,-21.03
 15/09/2018 11:45:00,32.91,33.0,1,-20.27
 15/09/2018 12:00:00,33.07,33.0,1,-19.96
 15/09/2018 12:15:00,33.19,33.0,1,-20.37
 15/09/2018 12:30:00,32.79,33.0,1,-19.89
 15/09/2018 12:45:00,32.78,33.0,1,-19.59
 15/09/2018 13:00:00,32.8,33.0,1,-20.0
 15/09/2018 13:15:00,32.88,33.0,1,-20.16
 15/09/2018 13:30:00,32.88,33.0,1,-20.19
 15/09/2018 13:45:00,32.94,33.0,1,-20.0
 15/09/2018 14:00:00,32.97,33.0,1,-19.85
 15/09/2018 14:15:00,32.99,33.0,1,-20.09
 15/09/2018 14:30:00,32.99,33.0,1,-20.6
 15/09/2018 14:45:00,33.0,33.0,1,-20.6
 15/09/2018 15:00:00,33.02,33.0,1,-20.61
 15/09/2018 15:15:00,33.07,33.0,1,-20.76
 15/09/2018 15:30:00,33.1,33.0,1,-20.32
 15/09/2018 15:45:00,33.13,33.0,1,-20.21
 15/09/2018 16:00:00,33.13,33.0,1,-19.76
 15/09/2018 16:15:00,33.1,33.0,1,-19.82
 15/09/2018 16:30:00,33.07,33.0,1,-20.87
 15/09/2018 16:45:00,33.07,33.0,1,-21.75
 15/09/2018 17:00:00,33.02,33.0,1,-21.79
 15/09/2018 17:15:00,32.96,33.0,1,-22.4
 15/09/2018 17:30:00,32.78,33.0,1,-16.75
 15/09/2018 17:45:00,32.7,33.0,1,-20.28
 15/09/2018 18:00:00,32.67,33.0,1,-22.73
 15/09/2018 18:15:00,32.7,33.0,1,-24.28
 15/09/2018 18:30:00,32.71,33.0,1,-24.49
 15/09/2018 18:45:00,32.65,33.0,1,-20.86
 15/09/2018 19:00:00,32.67,33.0,1,-24.78
 15/09/2018 19:15:00,32.64,33.0,1,-24.78
 15/09/2018 19:30:00,32.63,33.0,1,-24.78
 15/09/2018 19:45:00,32.62,33.0,1,-24.78
 15/09/2018 20:00:00,32.71,33.0,1,-25.02
 15/09/2018 20:15:00,32.74,33.0,1,-24.78
 15/09/2018 20:30:00,32.8,33.0,1,-24.53
 15/09/2018 20:45:00,32.77,33.0,1,-24.09
 15/09/2018 21:00:00,32.86,33.0,1,-23.44
 15/09/2018 21:15:00,32.92,33.0,1,-22.84
 15/09/2018 21:30:00,33.01,33.0,1,-22.3
 15/09/2018 21:45:00,33.02,33.0,1,-21.88
 15/09/2018 22:00:00,32.97,33.0,1,-21.7
 15/09/2018 22:15:00,33.03,33.0,1,-15.92
 15/09/2018 22:30:00,33.15,33.0,1,-20.31
 15/09/2018 22:45:00,33.07,33.0,1,-19.92
 15/09/2018 23:00:00,33.15,33.0,1,-19.01
 15/09/2018 23:15:00,33.2,33.0,1,-18.54
 15/09/2018 23:30:00,33.23,33.0,1,-17.75
 15/09/2018 23:45:00,33.28,33.0,1,-17.3
 16/09/2018 00:00:00,33.13,33.0,1,-16.93
 16/09/2018 00:15:00,33.14,33.0,1,-17.0
 16/09/2018 00:30:00,33.17,33.0,1,-16.59
 16/09/2018 00:45:00,33.21,33.0,1,-16.06
 16/09/2018 01:00:00,33.16,33.0,1,-15.62
 16/09/2018 01:15:00,32.89,33.0,1,-16.25
 16/09/2018 01:30:00,32.89,33.0,1,-16.05
 16/09/2018 01:45:00,32.94,33.0,1,-15.91
 16/09/2018 02:00:00,33.01,33.0,1,-15.85
 16/09/2018 02:15:00,32.93,33.0,1,-15.41
 16/09/2018 02:30:00,32.99,33.0,1,-15.08
 16/09/2018 02:45:00,33.04,33.0,1,-14.74
 16/09/2018 03:00:00,33.1,33.0,1,-14.74
 16/09/2018 03:15:00,33.05,33.0,1,-14.32
 16/09/2018 03:30:00,33.08,33.0,1,-14.23
 16/09/2018 03:45:00,33.12,33.0,1,-14.23
 16/09/2018 04:00:00,33.14,33.0,1,-14.23
 16/09/2018 04:15:00,33.09,33.0,1,-14.23
 16/09/2018 04:30:00,33.03,33.0,1,-14.23
 16/09/2018 04:45:00,33.04,33.0,1,-14.23
 16/09/2018 05:00:00,33.02,33.0,1,-14.23
 16/09/2018 05:15:00,33.09,33.0,1,-14.22
 16/09/2018 05:30:00,33.05,33.0,1,-13.56
 16/09/2018 05:45:00,33.0,33.0,1,-14.16
 16/09/2018 06:00:00,32.96,33.0,1,-14.23
 16/09/2018 06:15:00,32.87,33.0,1,-14.83
 16/09/2018 06:30:00,32.81,33.0,1,-15.39
 16/09/2018 06:45:00,32.72,33.0,1,-15.85
 16/09/2018 07:00:00,32.67,33.0,1,-16.06
 16/09/2018 07:15:00,32.68,33.0,1,-16.58
 16/09/2018 07:30:00,32.61,33.0,1,-16.91
 16/09/2018 07:45:00,32.65,33.0,1,-15.54
 16/09/2018 08:00:00,32.8,33.0,1,-18.58
 16/09/2018 08:15:00,32.88,33.0,1,-19.27
 16/09/2018 08:30:00,32.93,33.0,1,-20.29
 16/09/2018 08:45:00,32.85,33.0,1,-21.08
 16/09/2018 09:00:00,32.68,33.0,1,-16.35
 16/09/2018 09:15:00,32.81,33.0,1,-15.43
 16/09/2018 09:30:00,32.84,33.0,1,-18.06
 16/09/2018 09:45:00,32.8,33.0,1,-23.38
 16/09/2018 10:00:00,32.72,33.0,1,-23.49
 16/09/2018 10:15:00,32.69,33.0,1,-21.16
 16/09/2018 10:30:00,32.74,33.0,1,-23.78
 16/09/2018 10:45:00,32.9,33.0,1,-24.33
 16/09/2018 11:00:00,32.94,33.0,1,-23.91
 16/09/2018 11:15:00,32.97,33.0,1,-24.48
 16/09/2018 11:30:00,32.99,33.0,1,-24.76
 16/09/2018 11:45:00,32.97,33.0,1,-24.85
 16/09/2018 12:00:00,32.93,33.0,1,-16.3
 16/09/2018 12:15:00,33.05,33.0,1,-24.41
 16/09/2018 12:30:00,33.01,33.0,1,-24.62
 16/09/2018 12:45:00,33.03,33.0,1,-24.21
 16/09/2018 13:00:00,33.1,33.0,1,-24.34
 16/09/2018 13:15:00,33.04,33.0,1,-24.66
 16/09/2018 13:30:00,33.08,33.0,1,-23.97
 16/09/2018 13:45:00,33.12,33.0,1,-23.63
 16/09/2018 14:00:00,33.16,33.0,1,-23.51
 16/09/2018 14:15:00,33.17,33.0,1,-23.28
 16/09/2018 14:30:00,33.19,33.0,1,-23.28
 16/09/2018 14:45:00,33.21,33.0,1,-23.23
 16/09/2018 15:00:00,33.08,33.0,1,-23.17
 16/09/2018 15:15:00,33.03,33.0,1,-22.65
 16/09/2018 15:30:00,32.99,33.0,1,-23.48
 16/09/2018 15:45:00,32.99,33.0,1,-24.03
 16/09/2018 16:00:00,32.91,33.0,1,-24.29
 16/09/2018 16:15:00,32.89,33.0,1,-24.51
 16/09/2018 16:30:00,32.82,33.0,1,-24.65
 16/09/2018 16:45:00,32.79,33.0,1,-24.59
 16/09/2018 17:00:00,32.75,33.0,1,-24.99
 16/09/2018 17:15:00,32.67,33.0,1,-20.64
 16/09/2018 17:30:00,32.65,33.0,1,-24.73
 16/09/2018 17:45:00,32.61,33.0,1,-25.96
 16/09/2018 18:00:00,32.63,33.0,1,-26.28
 16/09/2018 18:15:00,32.6,33.0,1,-26.12
 16/09/2018 18:30:00,32.63,33.0,1,-26.47
 16/09/2018 18:45:00,32.63,33.0,1,-26.31
 16/09/2018 19:00:00,32.65,33.0,1,-26.12
 16/09/2018 19:15:00,32.66,33.0,1,-26.12
 16/09/2018 19:30:00,32.63,33.0,1,-26.19
 16/09/2018 19:45:00,32.83,33.0,1,-27.03
 16/09/2018 20:00:00,32.85,33.0,1,-24.35
 16/09/2018 20:15:00,32.94,33.0,1,-22.35
 16/09/2018 20:30:00,33.06,33.0,1,-21.14
 16/09/2018 20:45:00,32.99,33.0,1,-24.46
 16/09/2018 21:00:00,32.95,33.0,1,-24.76
 16/09/2018 21:15:00,32.9,33.0,1,-24.32
 16/09/2018 21:30:00,33.03,33.0,1,-23.58
 16/09/2018 21:45:00,33.13,33.0,1,-22.85
 16/09/2018 22:00:00,33.16,33.0,1,-22.59
 16/09/2018 22:15:00,33.15,33.0,1,-21.7
 16/09/2018 22:30:00,33.12,33.0,1,-20.77
 16/09/2018 22:45:00,33.03,33.0,1,-19.76
 16/09/2018 23:00:00,32.93,33.0,1,-19.03
 16/09/2018 23:15:00,32.86,33.0,1,-18.64
 16/09/2018 23:30:00,32.9,33.0,1,-18.23
 16/09/2018 23:45:00,32.98,33.0,1,-17.92
 17/09/2018 00:00:00,33.07,33.0,1,-17.31
 17/09/2018 00:00:00,33.07,33.0,1,-17.31
 17/09/2018 00:15:00,32.98,33.0,1,-17.24
 17/09/2018 00:30:00,33.05,33.0,1,-16.58
 17/09/2018 00:45:00,33.06,33.0,1,-16.58
 17/09/2018 01:00:00,33.06,33.0,1,-16.45
 17/09/2018 01:15:00,33.04,33.0,1,-16.88
 17/09/2018 01:30:00,33.06,33.0,1,-17.07
 17/09/2018 01:45:00,33.01,33.0,1,-16.91
 17/09/2018 02:00:00,33.09,33.0,1,-16.63
 17/09/2018 02:15:00,33.1,33.0,1,-16.6
 17/09/2018 02:30:00,33.13,33.0,1,-16.29
 17/09/2018 02:45:00,33.19,33.0,1,-16.24
 17/09/2018 03:00:00,33.18,33.0,1,-15.7
 17/09/2018 03:15:00,33.11,33.0,1,-15.57
 17/09/2018 03:30:00,33.0,33.0,1,-15.57
 17/09/2018 03:45:00,33.02,33.0,1,-15.57
 17/09/2018 04:00:00,33.01,33.0,1,-15.57
 17/09/2018 04:15:00,33.01,33.0,1,-15.57
 17/09/2018 04:30:00,33.06,33.0,1,-15.57
 17/09/2018 04:45:00,33.0,33.0,1,-15.57
 17/09/2018 05:00:00,33.01,33.0,1,-15.58
 17/09/2018 05:15:00,32.92,33.0,1,-16.08
 17/09/2018 05:30:00,32.89,33.0,1,-16.56
 17/09/2018 05:45:00,32.81,33.0,1,-16.95
 17/09/2018 06:00:00,32.73,33.0,1,-17.65
 17/09/2018 06:15:00,32.84,33.0,1,-12.85
 17/09/2018 06:30:00,33.15,33.0,1,-12.25
 17/09/2018 06:45:00,32.86,33.0,1,-19.18
 17/09/2018 07:00:00,32.7,33.0,1,-23.18
 17/09/2018 07:15:00,32.81,33.0,1,-25.0
 17/09/2018 07:30:00,32.88,33.0,1,-26.47
 17/09/2018 07:45:00,32.83,33.0,1,-27.37
 17/09/2018 08:00:00,32.77,33.0,1,-28.07
 17/09/2018 08:15:00,32.88,33.0,1,-28.82
 17/09/2018 08:30:00,32.91,33.0,1,-28.97
 17/09/2018 08:45:00,32.93,33.0,1,-28.97
 17/09/2018 09:00:00,32.86,33.0,1,-28.97
 17/09/2018 09:15:00,32.83,33.0,1,-24.97
 17/09/2018 09:30:00,32.84,33.0,1,-10.92
 17/09/2018 09:45:00,32.89,33.0,1,-14.85
 17/09/2018 10:00:00,32.86,33.0,1,-25.86
 17/09/2018 10:15:00,32.84,33.0,1,-29.55
 17/09/2018 10:30:00,32.84,33.0,1,-29.08
 17/09/2018 10:45:00,32.88,33.0,1,-29.47
 17/09/2018 11:00:00,32.85,33.0,1,-29.66
 17/09/2018 11:15:00,32.76,33.0,1,-29.53
 17/09/2018 11:30:00,32.75,33.0,1,-29.51
 17/09/2018 11:45:00,32.76,33.0,1,-29.97
 17/09/2018 12:00:00,32.75,33.0,1,-29.97
 17/09/2018 12:15:00,32.72,33.0,1,-29.97
 17/09/2018 12:30:00,32.77,33.0,1,-29.87
 17/09/2018 12:45:00,32.76,33.0,1,-29.47
 17/09/2018 13:00:00,32.78,33.0,1,-29.47
 17/09/2018 13:15:00,32.87,33.0,1,-29.47
 17/09/2018 13:30:00,32.89,33.0,1,-29.47
 17/09/2018 13:45:00,32.97,33.0,1,-29.47
 17/09/2018 14:00:00,32.93,33.0,1,-29.36
 17/09/2018 14:15:00,32.85,33.0,1,-23.68
 17/09/2018 14:30:00,32.92,33.0,1,-24.67
 17/09/2018 14:45:00,32.98,33.0,1,-28.38
 17/09/2018 15:00:00,33.0,33.0,1,-28.19
 17/09/2018 15:15:00,32.97,33.0,1,-24.18
 17/09/2018 15:30:00,33.12,33.0,1,-25.85
 17/09/2018 15:45:00,33.15,33.0,1,-25.45
 17/09/2018 16:00:00,33.17,33.0,1,-25.79
 17/09/2018 16:15:00,33.18,33.0,1,-25.75
 17/09/2018 16:30:00,33.2,33.0,1,-26.64
 17/09/2018 16:45:00,33.18,33.0,1,-27.5
 17/09/2018 17:00:00,33.13,33.0,1,-20.22
 17/09/2018 17:15:00,33.22,33.0,1,-20.73
 17/09/2018 17:30:00,33.26,33.0,1,-28.56
 17/09/2018 17:45:00,33.26,33.0,1,-28.76
 17/09/2018 18:00:00,33.22,33.0,1,-20.48
 17/09/2018 18:15:00,33.29,33.0,1,-26.54
 17/09/2018 18:30:00,33.31,33.0,1,-29.35
 17/09/2018 18:45:00,33.27,33.0,1,-23.66
 17/09/2018 19:00:00,33.32,33.0,1,-26.8
 17/09/2018 19:15:00,33.29,33.0,1,-21.37
 17/09/2018 19:30:00,33.29,33.0,1,-28.94
 17/09/2018 19:45:00,33.16,33.0,1,-24.5
 17/09/2018 20:00:00,33.22,33.0,1,-29.05
 17/09/2018 20:15:00,33.24,33.0,1,-19.39
 17/09/2018 20:30:00,33.3,33.0,1,-27.91
 17/09/2018 20:45:00,33.19,33.0,1,-28.29
 17/09/2018 21:00:00,33.12,33.0,1,-27.65
 17/09/2018 21:15:00,33.0,33.0,1,-26.5
 17/09/2018 21:30:00,33.03,33.0,1,-25.91
 17/09/2018 21:45:00,32.76,33.0,1,-24.9
 17/09/2018 22:00:00,32.71,33.0,1,-24.09
 17/09/2018 22:15:00,32.71,33.0,1,-22.95
 17/09/2018 22:30:00,32.79,33.0,1,-22.06
 17/09/2018 22:45:00,32.85,33.0,1,-21.14
 17/09/2018 23:00:00,32.89,33.0,1,-20.49
 17/09/2018 23:15:00,32.95,33.0,1,-19.79
 17/09/2018 23:30:00,32.91,33.0,1,-19.08
 17/09/2018 23:45:00,32.95,33.0,1,-18.8
 18/09/2018 00:00:00,33.06,33.0,1,-18.25
 18/09/2018 00:15:00,33.13,33.0,1,-18.25
 18/09/2018 00:30:00,33.13,33.0,1,-17.82
 18/09/2018 00:45:00,33.13,33.0,1,-17.2
 18/09/2018 01:00:00,33.17,33.0,1,-17.08
 18/09/2018 01:15:00,33.14,33.0,1,-17.74
 18/09/2018 01:30:00,33.15,33.0,1,-17.75
 18/09/2018 01:45:00,33.17,33.0,1,-17.75
 18/09/2018 02:00:00,33.14,33.0,1,-17.35
 18/09/2018 02:15:00,33.2,33.0,1,-17.08
 18/09/2018 02:30:00,33.26,33.0,1,-16.97
 18/09/2018 02:45:00,33.28,33.0,1,-16.58
 18/09/2018 03:00:00,33.26,33.0,1,-16.58
 18/09/2018 03:15:00,33.27,33.0,1,-16.35
 18/09/2018 03:30:00,33.28,33.0,1,-16.08
 18/09/2018 03:45:00,33.28,33.0,1,-15.75
 18/09/2018 04:00:00,33.3,33.0,1,-15.57
 18/09/2018 04:15:00,33.31,33.0,1,-15.57
 18/09/2018 04:30:00,33.22,33.0,1,-15.82
 18/09/2018 04:45:00,33.07,33.0,1,-16.08
 18/09/2018 05:00:00,32.99,33.0,1,-15.88
 18/09/2018 05:15:00,32.99,33.0,1,-16.65
 18/09/2018 05:30:00,33.01,33.0,1,-17.03
 18/09/2018 05:45:00,33.06,33.0,1,-17.82
 18/09/2018 06:00:00,33.0,33.0,1,-18.3
 18/09/2018 06:15:00,32.92,33.0,1,-19.67
 18/09/2018 06:30:00,32.77,33.0,1,-20.56
 18/09/2018 06:45:00,32.73,33.0,1,-21.9
 18/09/2018 07:00:00,32.84,33.0,1,-23.22
 18/09/2018 07:15:00,32.67,33.0,1,-24.7
 18/09/2018 07:30:00,32.59,33.0,1,-25.5
 18/09/2018 07:45:00,32.79,33.0,1,-26.87
 18/09/2018 08:00:00,33.0,33.0,1,-27.33
 18/09/2018 08:15:00,32.91,33.0,1,-27.91
 18/09/2018 08:30:00,32.96,33.0,1,-28.19
 18/09/2018 08:45:00,33.18,33.0,1,-28.25
 18/09/2018 09:00:00,33.16,33.0,1,-28.5
 18/09/2018 09:15:00,33.15,33.0,1,-29.14
 18/09/2018 09:30:00,33.14,33.0,1,-28.7
 18/09/2018 09:45:00,33.15,33.0,1,-27.73
 18/09/2018 10:00:00,33.22,33.0,1,-27.27
 18/09/2018 10:15:00,33.23,33.0,1,-27.43
 18/09/2018 10:30:00,33.17,33.0,1,-27.94
 18/09/2018 10:45:00,33.21,33.0,1,-26.76
 18/09/2018 11:00:00,33.3,33.0,1,-25.61
 18/09/2018 11:15:00,33.28,33.0,1,-27.12
 18/09/2018 11:30:00,33.24,33.0,1,-27.47
 18/09/2018 11:45:00,33.19,33.0,1,-28.08
 18/09/2018 12:00:00,33.08,33.0,1,-27.9
 18/09/2018 12:15:00,33.1,33.0,1,-27.89
 18/09/2018 12:30:00,33.1,33.0,1,-28.3
 18/09/2018 12:45:00,33.06,33.0,1,-28.41
 18/09/2018 13:00:00,33.0,33.0,1,-28.96
 18/09/2018 13:15:00,33.05,33.0,1,-28.63
 18/09/2018 13:30:00,33.11,33.0,1,-28.42
 18/09/2018 13:45:00,33.08,33.0,1,-27.93
 18/09/2018 14:00:00,33.07,33.0,1,-27.68
 18/09/2018 14:15:00,33.0,33.0,1,-19.65
 18/09/2018 14:30:00,33.03,33.0,1,-28.63
 18/09/2018 14:45:00,33.14,33.0,1,-28.56
 18/09/2018 15:00:00,33.03,33.0,1,-23.55
 18/09/2018 15:15:00,33.06,33.0,1,-24.47
 18/09/2018 15:30:00,33.07,33.0,1,-19.97
 18/09/2018 15:45:00,33.09,33.0,1,-26.05
 18/09/2018 16:00:00,33.12,33.0,1,-25.99
 18/09/2018 16:15:00,33.07,33.0,1,-27.12
 18/09/2018 16:30:00,33.1,33.0,1,-27.2
 18/09/2018 16:45:00,33.03,33.0,1,-27.87
 18/09/2018 17:00:00,32.98,33.0,1,-27.93
 18/09/2018 17:15:00,32.99,33.0,1,-23.84
 18/09/2018 17:30:00,32.95,33.0,1,-26.85
 18/09/2018 17:45:00,32.96,33.0,1,-29.81
 18/09/2018 18:00:00,32.92,33.0,1,-30.07
 18/09/2018 18:15:00,32.9,33.0,1,-20.21
 18/09/2018 18:30:00,32.95,33.0,1,-28.69
 18/09/2018 18:45:00,32.95,33.0,1,-30.17
 18/09/2018 19:00:00,32.85,33.0,1,-30.58
 18/09/2018 19:15:00,32.88,33.0,1,-30.44
 18/09/2018 19:30:00,32.88,33.0,1,-27.93
 18/09/2018 19:45:00,32.89,33.0,1,-25.28
 18/09/2018 20:00:00,32.98,33.0,1,-29.74
 18/09/2018 20:15:00,33.06,33.0,1,-29.14
 18/09/2018 20:30:00,33.14,33.0,1,-28.62
 18/09/2018 20:45:00,33.17,33.0,1,-27.51
 18/09/2018 21:00:00,33.14,33.0,1,-26.8
 18/09/2018 21:15:00,33.25,33.0,1,-24.41
 18/09/2018 21:30:00,33.21,33.0,1,-25.26
 18/09/2018 21:45:00,33.24,33.0,1,-24.35
 18/09/2018 22:00:00,33.3,33.0,1,-23.71
 18/09/2018 22:15:00,33.27,33.0,1,-23.19
 18/09/2018 22:30:00,33.04,33.0,1,-22.25
 18/09/2018 22:45:00,33.15,33.0,1,-21.29
 18/09/2018 23:00:00,32.93,33.0,1,-19.97
 18/09/2018 23:15:00,32.85,33.0,1,-19.42
 18/09/2018 23:30:00,32.93,33.0,1,-18.86
 18/09/2018 23:45:00,32.93,33.0,1,-18.26
 19/09/2018 00:00:00,32.85,33.0,1,-17.75
 19/09/2018 00:15:00,32.81,33.0,1,-17.75
 19/09/2018 00:30:00,32.81,33.0,1,-17.49
 19/09/2018 00:45:00,32.8,33.0,1,-17.25
 19/09/2018 01:00:00,32.86,33.0,1,-17.06
 19/09/2018 01:15:00,32.86,33.0,1,-17.28
 19/09/2018 01:30:00,32.88,33.0,1,-17.41
 19/09/2018 01:45:00,32.89,33.0,1,-17.3
 19/09/2018 02:00:00,32.95,33.0,1,-16.75
 19/09/2018 02:15:00,32.98,33.0,1,-16.75
 19/09/2018 02:30:00,33.04,33.0,1,-16.67
 19/09/2018 02:45:00,33.06,33.0,1,-16.24
 19/09/2018 03:00:00,33.09,33.0,1,-15.95
 19/09/2018 03:15:00,33.09,33.0,1,-15.74
 19/09/2018 03:30:00,33.1,33.0,1,-15.74
 19/09/2018 03:45:00,33.12,33.0,1,-15.42
 19/09/2018 04:00:00,33.19,33.0,1,-15.24
 19/09/2018 04:15:00,33.16,33.0,1,-15.24
 19/09/2018 04:30:00,33.17,33.0,1,-15.24
 19/09/2018 04:45:00,33.2,33.0,1,-15.43
 19/09/2018 05:00:00,33.2,33.0,1,-15.34
 19/09/2018 05:15:00,33.26,33.0,1,-15.91
 19/09/2018 05:30:00,33.23,33.0,1,-15.91
 19/09/2018 05:45:00,33.19,33.0,1,-16.73
 19/09/2018 06:00:00,33.14,33.0,1,-17.55
 19/09/2018 06:15:00,33.12,33.0,1,-19.05
 19/09/2018 06:30:00,33.16,33.0,1,-20.59
 19/09/2018 06:45:00,33.09,33.0,1,-21.93
 19/09/2018 07:00:00,33.0,33.0,1,-22.82
 19/09/2018 07:15:00,32.76,33.0,1,-24.61
 19/09/2018 07:30:00,32.63,33.0,1,-25.65
 19/09/2018 07:45:00,32.82,33.0,1,-26.79
 19/09/2018 08:00:00,32.84,33.0,1,-26.79
 19/09/2018 08:15:00,32.73,33.0,1,-27.59
 19/09/2018 08:30:00,32.73,33.0,1,-27.49
 19/09/2018 08:45:00,32.7,33.0,1,-27.29
 19/09/2018 09:00:00,32.68,33.0,1,-27.52
 19/09/2018 09:15:00,32.72,33.0,1,-27.96
 19/09/2018 09:30:00,32.76,33.0,1,-27.96
 19/09/2018 09:45:00,32.88,33.0,1,-27.0
 19/09/2018 10:00:00,32.96,33.0,1,-26.22
 19/09/2018 10:15:00,33.02,33.0,1,-25.9
 19/09/2018 10:30:00,32.93,33.0,1,-12.21
 19/09/2018 10:45:00,32.73,33.0,1,0.0
 19/09/2018 11:00:00,32.76,33.0,1,0.0
 19/09/2018 11:15:00,32.9,33.0,1,0.0
 19/09/2018 11:30:00,32.76,33.0,1,0.0
 19/09/2018 11:45:00,32.52,33.0,1,0.0
 19/09/2018 12:00:00,32.76,33.0,1,-2.23
 19/09/2018 12:15:00,32.86,33.0,1,-24.6
 19/09/2018 12:30:00,32.97,33.0,1,-19.8
 19/09/2018 12:45:00,32.83,33.0,1,-34.29
 19/09/2018 13:00:00,32.6,33.0,1,-44.55
 19/09/2018 13:15:00,32.92,33.0,1,-57.66
 19/09/2018 13:30:00,33.24,33.0,1,-55.18
 19/09/2018 13:45:00,33.19,33.0,1,-56.38
 19/09/2018 14:00:00,32.89,33.0,1,-49.71
 19/09/2018 14:15:00,33.07,33.0,1,-28.89
 19/09/2018 14:30:00,32.9,33.0,1,-28.89
 19/09/2018 14:45:00,32.92,33.0,1,-28.26
 19/09/2018 15:00:00,32.91,33.0,1,-28.26
 19/09/2018 15:15:00,32.97,33.0,1,-28.28
 19/09/2018 15:30:00,33.0,33.0,1,-28.01
 19/09/2018 15:45:00,32.93,33.0,1,-28.49
 19/09/2018 16:00:00,32.78,33.0,1,-29.03
 19/09/2018 16:15:00,32.76,33.0,1,-29.68
 19/09/2018 16:30:00,32.71,33.0,1,-30.14
 19/09/2018 16:45:00,32.65,33.0,1,-30.24
 19/09/2018 17:00:00,32.92,33.0,1,-30.94
 19/09/2018 17:15:00,33.1,33.0,1,-31.48
 19/09/2018 17:30:00,33.15,33.0,1,-31.96
 19/09/2018 17:45:00,33.14,33.0,1,-31.72
 19/09/2018 18:00:00,33.19,33.0,1,-32.32
 19/09/2018 18:15:00,33.23,33.0,1,-31.92
 19/09/2018 18:30:00,33.33,33.0,1,-31.82
 19/09/2018 18:45:00,33.36,33.0,1,-31.24
 19/09/2018 19:00:00,33.33,33.0,1,-30.39
 19/09/2018 19:15:00,33.32,33.0,1,-29.65
 19/09/2018 19:30:00,33.31,33.0,1,-29.64
 19/09/2018 19:45:00,33.26,33.0,1,-30.1
 19/09/2018 20:00:00,33.38,33.0,1,-29.46
 19/09/2018 20:15:00,33.11,33.0,1,-28.31
 19/09/2018 20:30:00,32.72,33.0,1,-27.76
 19/09/2018 20:45:00,32.78,33.0,1,-27.0
 19/09/2018 21:00:00,32.74,33.0,1,-26.33
 19/09/2018 21:15:00,32.84,33.0,1,-25.87
 19/09/2018 21:30:00,32.8,33.0,1,-25.28
 19/09/2018 21:45:00,32.81,33.0,1,-24.45
 19/09/2018 22:00:00,32.99,33.0,1,-20.37
 19/09/2018 22:15:00,33.16,33.0,1,-17.16
 19/09/2018 22:30:00,33.08,33.0,1,-21.5
 19/09/2018 22:45:00,32.95,33.0,1,-20.88
 19/09/2018 23:00:00,33.04,33.0,1,-19.96
 19/09/2018 23:15:00,33.05,33.0,1,-19.42
 19/09/2018 23:30:00,33.16,33.0,1,-18.9
 19/09/2018 23:45:00,33.23,33.0,1,-18.18
 20/09/2018 00:00:00,33.28,33.0,1,-17.6
 20/09/2018 00:15:00,33.25,33.0,1,-17.08
 20/09/2018 00:30:00,33.28,33.0,1,-17.06
 20/09/2018 00:45:00,33.35,33.0,1,-16.41
 20/09/2018 01:00:00,33.37,33.0,1,-16.41
 20/09/2018 01:15:00,33.32,33.0,1,-13.96
 20/09/2018 01:30:00,33.15,33.0,1,-12.12
 20/09/2018 01:45:00,32.82,33.0,1,-16.87
 20/09/2018 02:00:00,32.91,33.0,1,-16.82
 20/09/2018 02:15:00,32.91,33.0,1,-16.75
 20/09/2018 02:30:00,32.95,33.0,1,-16.21
 20/09/2018 02:45:00,32.96,33.0,1,-16.08
 20/09/2018 03:00:00,32.96,33.0,1,-15.75
 20/09/2018 03:15:00,33.06,33.0,1,-15.57
 20/09/2018 03:30:00,33.07,33.0,1,-15.57
 20/09/2018 03:45:00,33.11,33.0,1,-15.57
 20/09/2018 04:00:00,33.11,33.0,1,-15.13
 20/09/2018 04:15:00,33.09,33.0,1,-15.07
 20/09/2018 04:30:00,33.1,33.0,1,-15.07
 20/09/2018 04:45:00,33.11,33.0,1,-15.07
 20/09/2018 05:00:00,33.16,33.0,1,-15.07
 20/09/2018 05:15:00,33.08,33.0,1,-15.54
 20/09/2018 05:30:00,33.04,33.0,1,-15.6
 20/09/2018 05:45:00,33.05,33.0,1,-16.41
 20/09/2018 06:00:00,32.94,33.0,1,-17.13
 20/09/2018 06:15:00,32.57,33.0,1,-18.89
 20/09/2018 06:30:00,32.8,33.0,1,-19.79
 20/09/2018 06:45:00,32.79,33.0,1,-21.3
 20/09/2018 07:00:00,32.76,33.0,1,-22.49
 20/09/2018 07:15:00,32.64,33.0,1,-24.65
 20/09/2018 07:30:00,32.92,33.0,1,-26.11
 20/09/2018 07:45:00,33.01,33.0,1,-27.26
 20/09/2018 08:00:00,32.95,33.0,1,-27.92
 20/09/2018 08:15:00,32.91,33.0,1,-28.4
 20/09/2018 08:30:00,32.82,33.0,1,-28.8
 20/09/2018 08:45:00,32.83,33.0,1,-28.8
 20/09/2018 09:00:00,32.79,33.0,1,-29.52
 20/09/2018 09:15:00,32.81,33.0,1,-30.13
 20/09/2018 09:30:00,32.79,33.0,1,-30.31
 20/09/2018 09:45:00,32.77,33.0,1,-30.31
 20/09/2018 10:00:00,32.75,33.0,1,-30.31
 20/09/2018 10:15:00,32.81,33.0,1,-29.96
 20/09/2018 10:30:00,32.81,33.0,1,-29.81
 20/09/2018 10:45:00,32.82,33.0,1,-30.31
 20/09/2018 11:00:00,32.81,33.0,1,-30.02
 20/09/2018 11:15:00,32.82,33.0,1,-30.31
 20/09/2018 11:30:00,32.8,33.0,1,-30.81
 20/09/2018 11:45:00,32.76,33.0,1,-30.69
 20/09/2018 12:00:00,32.73,33.0,1,-30.53
 20/09/2018 12:15:00,32.71,33.0,1,-30.31
 20/09/2018 12:30:00,32.77,33.0,1,-29.95
 20/09/2018 12:45:00,32.82,33.0,1,-30.31
 20/09/2018 13:00:00,32.85,33.0,1,-30.31
 20/09/2018 13:15:00,32.9,33.0,1,-30.31
 20/09/2018 13:30:00,32.91,33.0,1,-30.31
 20/09/2018 13:45:00,32.92,33.0,1,-30.24
 20/09/2018 14:00:00,32.92,33.0,1,-29.97
 20/09/2018 14:15:00,32.93,33.0,1,-29.97
 20/09/2018 14:30:00,32.96,33.0,1,-29.97
 20/09/2018 14:45:00,32.94,33.0,1,-24.58
 20/09/2018 15:00:00,33.0,33.0,1,-26.88
 20/09/2018 15:15:00,33.01,33.0,1,-29.64
 20/09/2018 15:30:00,33.04,33.0,1,-29.64
 20/09/2018 15:45:00,33.02,33.0,1,-29.96
 20/09/2018 16:00:00,32.97,33.0,1,-30.14
 20/09/2018 16:15:00,33.0,33.0,1,-30.68
 20/09/2018 16:30:00,32.95,33.0,1,-31.16
 20/09/2018 16:45:00,32.95,33.0,1,-31.48
 20/09/2018 17:00:00,32.95,33.0,1,-31.48
 20/09/2018 17:15:00,33.03,33.0,1,-28.42
 20/09/2018 17:30:00,33.09,33.0,1,-17.8
 20/09/2018 17:45:00,33.17,33.0,1,-16.03
 20/09/2018 18:00:00,33.2,33.0,1,-16.43
 20/09/2018 18:15:00,33.17,33.0,1,-17.15
 20/09/2018 18:30:00,33.23,33.0,1,-20.09
 20/09/2018 18:45:00,33.23,33.0,1,-23.95
 20/09/2018 19:00:00,33.26,33.0,1,-23.79
 20/09/2018 19:15:00,33.24,33.0,1,-23.44
 20/09/2018 19:30:00,33.23,33.0,1,-21.23
 20/09/2018 19:45:00,33.29,33.0,1,-19.2
 20/09/2018 20:00:00,33.35,33.0,1,-22.32
 20/09/2018 20:15:00,33.29,33.0,1,-27.79
 20/09/2018 20:30:00,33.33,33.0,1,-28.38
 20/09/2018 20:45:00,33.12,33.0,1,-27.18
 20/09/2018 21:00:00,33.09,33.0,1,-26.34
 20/09/2018 21:15:00,33.15,33.0,1,-26.02
 20/09/2018 21:30:00,33.07,33.0,1,-25.22
 20/09/2018 21:45:00,33.11,33.0,1,-24.12
 20/09/2018 22:00:00,33.05,33.0,1,-23.34
 20/09/2018 22:15:00,33.1,33.0,1,-22.59
 20/09/2018 22:30:00,33.1,33.0,1,-21.65
 20/09/2018 22:45:00,32.93,33.0,1,-21.03
 20/09/2018 23:00:00,33.11,33.0,1,-19.93
 20/09/2018 23:15:00,33.2,33.0,1,-19.4
 20/09/2018 23:30:00,32.96,33.0,1,-18.72
 20/09/2018 23:45:00,33.08,33.0,1,-18.36
 21/09/2018 00:00:00,33.2,33.0,1,-17.92
 21/09/2018 00:15:00,33.29,33.0,1,-17.74
 21/09/2018 00:30:00,33.35,33.0,1,-17.24
 21/09/2018 00:45:00,33.3,33.0,1,-16.53
 21/09/2018 01:00:00,33.34,33.0,1,-16.08
 21/09/2018 01:15:00,33.3,33.0,1,-17.0
 21/09/2018 01:30:00,33.12,33.0,1,-17.17
 21/09/2018 01:45:00,32.69,33.0,1,-16.91
 21/09/2018 02:00:00,32.77,33.0,1,-16.4
 21/09/2018 02:15:00,32.79,33.0,1,-16.24
 21/09/2018 02:30:00,32.84,33.0,1,-16.24
 21/09/2018 02:45:00,32.83,33.0,1,-16.24
 21/09/2018 03:00:00,32.86,33.0,1,-16.08
 21/09/2018 03:15:00,32.85,33.0,1,-15.74
 21/09/2018 03:30:00,32.92,33.0,1,-15.74
 21/09/2018 03:45:00,32.89,33.0,1,-15.48
 21/09/2018 04:00:00,32.93,33.0,1,-15.25
 21/09/2018 04:15:00,32.94,33.0,1,-15.24
 21/09/2018 04:30:00,32.98,33.0,1,-14.77
 21/09/2018 04:45:00,32.92,33.0,1,-15.07
 21/09/2018 05:00:00,32.9,33.0,1,-15.11
 21/09/2018 05:15:00,32.93,33.0,1,-15.57
 21/09/2018 05:30:00,32.92,33.0,1,-15.57
 21/09/2018 05:45:00,32.85,33.0,1,-16.07
 21/09/2018 06:00:00,32.97,33.0,1,-16.93
 21/09/2018 06:15:00,32.71,33.0,1,-18.59
 21/09/2018 06:30:00,32.88,33.0,1,-20.06
 21/09/2018 06:45:00,33.04,33.0,1,-21.6
 21/09/2018 07:00:00,32.86,33.0,1,-22.41
 21/09/2018 07:15:00,32.66,33.0,1,-24.17
 21/09/2018 07:30:00,32.86,33.0,1,-25.53
 21/09/2018 07:45:00,32.96,33.0,1,-26.19
 21/09/2018 08:00:00,32.91,33.0,1,-26.79
 21/09/2018 08:15:00,32.85,33.0,1,-22.89
 21/09/2018 08:30:00,32.89,33.0,1,-20.46
 21/09/2018 08:45:00,32.81,33.0,1,-27.46
 21/09/2018 09:00:00,32.87,33.0,1,-26.78
 21/09/2018 09:15:00,32.81,33.0,1,-26.81
 21/09/2018 09:30:00,32.91,33.0,1,-26.33
 21/09/2018 09:45:00,32.92,33.0,1,-26.29
 21/09/2018 10:00:00,32.95,33.0,1,-26.21
 21/09/2018 10:15:00,32.89,33.0,1,-27.06
 21/09/2018 10:30:00,32.81,33.0,1,-25.28
 21/09/2018 10:45:00,32.81,33.0,1,-24.47
 21/09/2018 11:00:00,32.78,33.0,1,-23.98
 21/09/2018 11:15:00,32.75,33.0,1,-24.31
 21/09/2018 11:30:00,32.75,33.0,1,-24.33
 21/09/2018 11:45:00,32.89,33.0,1,-24.4
 21/09/2018 12:00:00,32.79,33.0,1,-24.14
 21/09/2018 12:15:00,32.72,33.0,1,-24.08
 21/09/2018 12:30:00,32.75,33.0,1,-23.7
 21/09/2018 12:45:00,32.83,33.0,1,-23.83
 21/09/2018 13:00:00,32.76,33.0,1,-23.78
 21/09/2018 13:15:00,32.61,33.0,1,-24.4
 21/09/2018 13:30:00,32.68,33.0,1,-23.02
 21/09/2018 13:45:00,32.67,33.0,1,-23.3
 21/09/2018 14:00:00,32.68,33.0,1,-23.99
 21/09/2018 14:15:00,32.66,33.0,1,-23.84
 21/09/2018 14:30:00,32.67,33.0,1,-22.75
 21/09/2018 14:45:00,32.72,33.0,1,-23.1
 21/09/2018 15:00:00,32.76,33.0,1,-23.22
 21/09/2018 15:15:00,32.97,33.0,1,-22.79
 21/09/2018 15:30:00,32.9,33.0,1,-22.97
 21/09/2018 15:45:00,32.85,33.0,1,-23.79
 21/09/2018 16:00:00,32.8,33.0,1,-23.91
 21/09/2018 16:15:00,32.85,33.0,1,-24.36
 21/09/2018 16:30:00,32.77,33.0,1,-24.72
 21/09/2018 16:45:00,32.69,33.0,1,-25.28
 21/09/2018 17:00:00,32.66,33.0,1,-26.21
 21/09/2018 17:15:00,32.67,33.0,1,-26.4
 21/09/2018 17:30:00,32.55,33.0,1,-28.75
 21/09/2018 17:45:00,32.55,33.0,1,-28.19
 21/09/2018 18:00:00,32.55,33.0,1,-27.65
 21/09/2018 18:15:00,32.59,33.0,1,-28.3
 21/09/2018 18:30:00,32.58,33.0,1,-27.79
 21/09/2018 18:45:00,32.61,33.0,1,-27.72
 21/09/2018 19:00:00,32.58,33.0,1,-28.3
 21/09/2018 19:15:00,32.56,33.0,1,-28.03
 21/09/2018 19:30:00,32.77,33.0,1,-28.3
 21/09/2018 19:45:00,32.97,33.0,1,-28.89
 21/09/2018 20:00:00,33.09,33.0,1,-28.62
 21/09/2018 20:15:00,33.21,33.0,1,-27.99
 21/09/2018 20:30:00,33.35,33.0,1,-26.99
 21/09/2018 20:45:00,33.41,33.0,1,-26.46
 21/09/2018 21:00:00,33.25,33.0,1,-25.57
 21/09/2018 21:15:00,33.0,33.0,1,-24.84
 21/09/2018 21:30:00,33.0,33.0,1,-24.25
 21/09/2018 21:45:00,33.05,33.0,1,-23.46
 21/09/2018 22:00:00,33.15,33.0,1,-23.11
 21/09/2018 22:15:00,33.18,33.0,1,-22.5
 21/09/2018 22:30:00,33.19,33.0,1,-21.52
 21/09/2018 22:45:00,33.15,33.0,1,-20.86
 21/09/2018 23:00:00,33.23,33.0,1,-19.88
 21/09/2018 23:15:00,33.24,33.0,1,-19.59
 21/09/2018 23:30:00,33.35,33.0,1,-18.99
 21/09/2018 23:45:00,33.2,33.0,1,-18.01
 22/09/2018 00:00:00,32.95,33.0,1,-17.58
 22/09/2018 00:15:00,32.66,33.0,1,-17.58
 22/09/2018 00:30:00,32.7,33.0,1,-17.4
 22/09/2018 00:45:00,32.77,33.0,1,-16.91
 22/09/2018 01:00:00,32.76,33.0,1,-16.44
 22/09/2018 01:15:00,32.71,33.0,1,-17.07
 22/09/2018 01:30:00,32.73,33.0,1,-17.08
 22/09/2018 01:45:00,32.8,33.0,1,-17.08
 22/09/2018 02:00:00,32.86,33.0,1,-17.08
 22/09/2018 02:15:00,32.88,33.0,1,-16.93
 22/09/2018 02:30:00,32.91,33.0,1,-16.58
 22/09/2018 02:45:00,32.94,33.0,1,-16.27
 22/09/2018 03:00:00,32.97,33.0,1,-16.08
 22/09/2018 03:15:00,33.06,33.0,1,-15.58
 22/09/2018 03:30:00,33.06,33.0,1,-15.57
 22/09/2018 03:45:00,33.06,33.0,1,-15.36
 22/09/2018 04:00:00,33.11,33.0,1,-15.07
 22/09/2018 04:15:00,33.13,33.0,1,-15.07
 22/09/2018 04:30:00,33.11,33.0,1,-15.07
 22/09/2018 04:45:00,33.11,33.0,1,-14.65
 22/09/2018 05:00:00,33.09,33.0,1,-14.4
 22/09/2018 05:15:00,33.09,33.0,1,-14.88
 22/09/2018 05:30:00,33.09,33.0,1,-14.9
 22/09/2018 05:45:00,33.02,33.0,1,-15.13
 22/09/2018 06:00:00,32.93,33.0,1,-15.42
 22/09/2018 06:15:00,32.82,33.0,1,-16.18
 22/09/2018 06:30:00,32.72,33.0,1,-16.8
 22/09/2018 06:45:00,32.58,33.0,1,-17.01
 22/09/2018 07:00:00,32.54,33.0,1,-17.59
 22/09/2018 07:15:00,32.73,33.0,1,-18.78
 22/09/2018 07:30:00,32.78,33.0,1,-20.03
 22/09/2018 07:45:00,32.84,33.0,1,-21.07
 22/09/2018 08:00:00,32.99,33.0,1,-21.77
 22/09/2018 08:15:00,32.9,33.0,1,-22.42
 22/09/2018 08:30:00,32.91,33.0,1,-23.22
 22/09/2018 08:45:00,32.91,33.0,1,-23.75
 22/09/2018 09:00:00,32.8,33.0,1,-24.46
 22/09/2018 09:15:00,32.63,33.0,1,-24.44
 22/09/2018 09:30:00,32.73,33.0,1,-18.75
 22/09/2018 09:45:00,32.96,33.0,1,-18.93
 22/09/2018 10:00:00,33.23,33.0,1,-19.26
 22/09/2018 10:15:00,33.28,33.0,1,-19.64
 22/09/2018 10:30:00,33.23,33.0,1,-21.95
 22/09/2018 10:45:00,33.01,33.0,1,-19.93
 22/09/2018 11:00:00,33.0,33.0,1,-19.93
 22/09/2018 11:15:00,32.95,33.0,1,-20.15
 22/09/2018 11:30:00,32.89,33.0,1,-26.1
 22/09/2018 11:45:00,32.87,33.0,1,-25.95
 22/09/2018 12:00:00,32.98,33.0,1,-21.17
 22/09/2018 12:15:00,32.83,33.0,1,-23.55
 22/09/2018 12:30:00,32.82,33.0,1,-20.93
 22/09/2018 12:45:00,32.86,33.0,1,-21.95
 22/09/2018 13:00:00,32.9,33.0,1,-27.8
 22/09/2018 13:15:00,32.9,33.0,1,-27.48
 22/09/2018 13:30:00,32.94,33.0,1,-27.06
 22/09/2018 13:45:00,32.99,33.0,1,-26.51
 22/09/2018 14:00:00,32.99,33.0,1,-26.79
 22/09/2018 14:15:00,33.0,33.0,1,-26.79
 22/09/2018 14:30:00,32.96,33.0,1,-26.79
 22/09/2018 14:45:00,32.89,33.0,1,-26.79
 22/09/2018 15:00:00,32.91,33.0,1,-26.79
 22/09/2018 15:15:00,32.91,33.0,1,-26.79
 22/09/2018 15:30:00,32.87,33.0,1,-26.79
 22/09/2018 15:45:00,32.82,33.0,1,-26.79
 22/09/2018 16:00:00,32.84,33.0,1,-26.79
 22/09/2018 16:15:00,32.78,33.0,1,-26.79
 22/09/2018 16:30:00,32.71,33.0,1,-27.17
 22/09/2018 16:45:00,32.69,33.0,1,-28.02
 22/09/2018 17:00:00,32.61,33.0,1,-28.22
 22/09/2018 17:15:00,32.57,33.0,1,-25.69
 22/09/2018 17:30:00,32.62,33.0,1,-21.54
 22/09/2018 17:45:00,32.79,33.0,1,-21.96
 22/09/2018 18:00:00,33.01,33.0,1,-24.28
 22/09/2018 18:15:00,33.06,33.0,1,-29.71
 22/09/2018 18:30:00,33.06,33.0,1,-29.3
 22/09/2018 18:45:00,33.09,33.0,1,-28.91
 22/09/2018 19:00:00,33.12,33.0,1,-28.8
 22/09/2018 19:15:00,33.21,33.0,1,-21.08
 22/09/2018 19:30:00,33.27,33.0,1,-20.26
 22/09/2018 19:45:00,33.36,33.0,1,-19.93
 22/09/2018 20:00:00,33.26,33.0,1,-21.7
 22/09/2018 20:15:00,33.14,33.0,1,-25.83
 22/09/2018 20:30:00,33.07,33.0,1,-25.43
 22/09/2018 20:45:00,32.8,33.0,1,-24.95
 22/09/2018 21:00:00,32.86,33.0,1,-24.49
 22/09/2018 21:15:00,32.99,33.0,1,-24.12
 22/09/2018 21:30:00,33.02,33.0,1,-23.31
 22/09/2018 21:45:00,33.11,33.0,1,-22.78
 22/09/2018 22:00:00,33.16,33.0,1,-22.41
 22/09/2018 22:15:00,33.31,33.0,1,-21.76
 22/09/2018 22:30:00,33.37,33.0,1,-20.83
 22/09/2018 22:45:00,33.25,33.0,1,-20.15
 22/09/2018 23:00:00,33.25,33.0,1,-19.67
 22/09/2018 23:15:00,33.32,33.0,1,-19.09
 22/09/2018 23:30:00,33.4,33.0,1,-18.84
 22/09/2018 23:45:00,33.38,33.0,1,-18.0
 23/09/2018 00:00:00,33.38,33.0,1,-17.64
 23/09/2018 00:15:00,32.96,33.0,1,-17.41
 23/09/2018 00:30:00,33.02,33.0,1,-17.41
 23/09/2018 00:45:00,33.02,33.0,1,-16.77
 23/09/2018 01:00:00,33.03,33.0,1,-16.37
 23/09/2018 01:15:00,33.01,33.0,1,-17.32
 23/09/2018 01:30:00,33.09,33.0,1,-17.54
 23/09/2018 01:45:00,33.09,33.0,1,-17.08
 23/09/2018 02:00:00,33.1,33.0,1,-17.08
 23/09/2018 02:15:00,33.09,33.0,1,-16.95
 23/09/2018 02:30:00,33.06,33.0,1,-16.41
 23/09/2018 02:45:00,33.05,33.0,1,-16.41
 23/09/2018 03:00:00,33.03,33.0,1,-16.08
 23/09/2018 03:15:00,33.07,33.0,1,-15.91
 23/09/2018 03:30:00,33.09,33.0,1,-15.29
 23/09/2018 03:45:00,33.16,33.0,1,-15.24
 23/09/2018 04:00:00,33.12,33.0,1,-15.24
 23/09/2018 04:15:00,33.15,33.0,1,-15.24
 23/09/2018 04:30:00,33.18,33.0,1,-14.7
 23/09/2018 04:45:00,33.22,33.0,1,-14.57
 23/09/2018 05:00:00,33.18,33.0,1,-14.57
 23/09/2018 05:15:00,33.13,33.0,1,-14.57
 23/09/2018 05:30:00,33.14,33.0,1,-14.57
 23/09/2018 05:45:00,33.17,33.0,1,-14.69
 23/09/2018 06:00:00,33.09,33.0,1,-15.07
 23/09/2018 06:15:00,32.98,33.0,1,-15.55
 23/09/2018 06:30:00,32.94,33.0,1,-16.16
 23/09/2018 06:45:00,32.87,33.0,1,-16.39
 23/09/2018 07:00:00,32.84,33.0,1,-16.75
 23/09/2018 07:15:00,32.79,33.0,1,-17.15
 23/09/2018 07:30:00,32.73,33.0,1,-17.75
 23/09/2018 07:45:00,32.66,33.0,1,-18.77
 23/09/2018 08:00:00,32.59,33.0,1,-19.53
 23/09/2018 08:15:00,32.9,33.0,1,-20.42
 23/09/2018 08:30:00,32.92,33.0,1,-21.06
 23/09/2018 08:45:00,32.88,33.0,1,-21.92
 23/09/2018 09:00:00,32.75,33.0,1,-22.17
 23/09/2018 09:15:00,32.7,33.0,1,-22.55
 23/09/2018 09:30:00,32.62,33.0,1,-16.49
 23/09/2018 09:45:00,32.66,33.0,1,-21.84
 23/09/2018 10:00:00,32.65,33.0,1,-24.75
 23/09/2018 10:15:00,32.62,33.0,1,-24.55
 23/09/2018 10:30:00,32.66,33.0,1,-25.38
 23/09/2018 10:45:00,32.62,33.0,1,-26.25
 23/09/2018 11:00:00,32.62,33.0,1,-26.46
 23/09/2018 11:15:00,32.6,33.0,1,-25.87
 23/09/2018 11:30:00,32.65,33.0,1,-24.86
 23/09/2018 11:45:00,32.73,33.0,1,-23.17
 23/09/2018 12:00:00,32.76,33.0,1,-22.16
 23/09/2018 12:15:00,32.97,33.0,1,-21.48
 23/09/2018 12:30:00,33.15,33.0,1,-21.81
 23/09/2018 12:45:00,33.24,33.0,1,-23.11
 23/09/2018 13:00:00,33.23,33.0,1,-23.49
 23/09/2018 13:15:00,33.3,33.0,1,-23.46
 23/09/2018 13:30:00,33.2,33.0,1,-21.38
 23/09/2018 13:45:00,32.83,33.0,1,-19.81
 23/09/2018 14:00:00,32.78,33.0,1,-20.16
 23/09/2018 14:15:00,32.75,33.0,1,-19.67
 23/09/2018 14:30:00,32.82,33.0,1,-19.19
 23/09/2018 14:45:00,32.85,33.0,1,-18.66
 23/09/2018 15:00:00,32.74,33.0,1,-19.59
 23/09/2018 15:15:00,32.77,33.0,1,-19.71
 23/09/2018 15:30:00,32.79,33.0,1,-19.14
 23/09/2018 15:45:00,32.78,33.0,1,-20.36
 23/09/2018 16:00:00,32.61,33.0,1,-15.33
 23/09/2018 16:15:00,32.56,33.0,1,-21.52
 23/09/2018 16:30:00,32.58,33.0,1,-21.93
 23/09/2018 16:45:00,32.78,33.0,1,-21.5
 23/09/2018 17:00:00,32.91,33.0,1,-22.4
 23/09/2018 17:15:00,32.91,33.0,1,-22.94
 23/09/2018 17:30:00,32.85,33.0,1,-24.0
 23/09/2018 17:45:00,32.76,33.0,1,-25.11
 23/09/2018 18:00:00,32.68,33.0,1,-25.59
 23/09/2018 18:15:00,32.64,33.0,1,-26.07
 23/09/2018 18:30:00,32.6,33.0,1,-26.12
 23/09/2018 18:45:00,32.57,33.0,1,-20.7
 23/09/2018 19:00:00,32.6,33.0,1,-26.79
 23/09/2018 19:15:00,32.58,33.0,1,-27.2
 23/09/2018 19:30:00,32.84,33.0,1,-25.64
 23/09/2018 19:45:00,32.91,33.0,1,-24.18
 23/09/2018 20:00:00,33.0,33.0,1,-27.46
 23/09/2018 20:15:00,33.08,33.0,1,-26.94
 23/09/2018 20:30:00,33.02,33.0,1,-26.39
 23/09/2018 20:45:00,33.02,33.0,1,-26.29
 23/09/2018 21:00:00,33.07,33.0,1,-25.83
 23/09/2018 21:15:00,33.12,33.0,1,-25.27
 23/09/2018 21:30:00,33.06,33.0,1,-24.5
 23/09/2018 21:45:00,32.9,33.0,1,-18.31
 23/09/2018 22:00:00,32.98,33.0,1,-22.62
 23/09/2018 22:15:00,32.97,33.0,1,-22.02
 23/09/2018 22:30:00,32.94,33.0,1,-15.81
 23/09/2018 22:45:00,33.07,33.0,1,-20.08
 23/09/2018 23:00:00,33.19,33.0,1,-19.85
 23/09/2018 23:15:00,33.28,33.0,1,-19.29
 23/09/2018 23:30:00,33.24,33.0,1,-18.41
 23/09/2018 23:45:00,33.3,33.0,1,-17.74
 24/09/2018 00:00:00,33.36,33.0,1,-17.25
 24/09/2018 00:00:00,33.36,33.0,1,-17.25
 24/09/2018 00:15:00,33.18,33.0,1,-16.94
 24/09/2018 00:30:00,32.97,33.0,1,-16.75
 24/09/2018 00:45:00,32.99,33.0,1,-16.12
 24/09/2018 01:00:00,32.96,33.0,1,-16.1
 24/09/2018 01:15:00,32.92,33.0,1,-17.22
 24/09/2018 01:30:00,32.94,33.0,1,-17.25
 24/09/2018 01:45:00,32.92,33.0,1,-17.25
 24/09/2018 02:00:00,33.0,33.0,1,-17.25
 24/09/2018 02:15:00,32.95,33.0,1,-17.14
 24/09/2018 02:30:00,32.83,33.0,1,-16.75
 24/09/2018 02:45:00,32.84,33.0,1,-16.48
 24/09/2018 03:00:00,32.91,33.0,1,-16.24
 24/09/2018 03:15:00,32.87,33.0,1,-16.24
 24/09/2018 03:30:00,32.88,33.0,1,-16.24
 24/09/2018 03:45:00,32.89,33.0,1,-16.13
 24/09/2018 04:00:00,32.9,33.0,1,-15.74
 24/09/2018 04:15:00,32.95,33.0,1,-15.74
 24/09/2018 04:30:00,32.98,33.0,1,-15.61
 24/09/2018 04:45:00,32.95,33.0,1,-15.24
 24/09/2018 05:00:00,32.92,33.0,1,-15.33
 24/09/2018 05:15:00,32.82,33.0,1,-16.29
 24/09/2018 05:30:00,32.76,33.0,1,-16.75
 24/09/2018 05:45:00,32.63,33.0,1,-17.34
 24/09/2018 06:00:00,32.65,33.0,1,-18.09
 24/09/2018 06:15:00,32.74,33.0,1,-19.74
 24/09/2018 06:30:00,32.91,33.0,1,-21.35
 24/09/2018 06:45:00,33.12,33.0,1,-22.78
 24/09/2018 07:00:00,33.02,33.0,1,-24.13
 24/09/2018 07:15:00,32.77,33.0,1,-26.13
 24/09/2018 07:30:00,32.72,33.0,1,-27.39
 24/09/2018 07:45:00,32.71,33.0,1,-28.22
 24/09/2018 08:00:00,32.74,33.0,1,-26.24
 24/09/2018 08:15:00,32.72,33.0,1,-28.8
 24/09/2018 08:30:00,32.7,33.0,1,-28.8
 24/09/2018 08:45:00,32.7,33.0,1,-28.8
 24/09/2018 09:00:00,32.65,33.0,1,-27.4
 24/09/2018 09:15:00,32.6,33.0,1,-25.0
 24/09/2018 09:30:00,32.82,33.0,1,-29.73
 24/09/2018 09:45:00,32.9,33.0,1,-29.2
 24/09/2018 10:00:00,32.91,33.0,1,-28.19
 24/09/2018 10:15:00,32.89,33.0,1,-27.9
 24/09/2018 10:30:00,32.9,33.0,1,-27.63
 24/09/2018 10:45:00,32.91,33.0,1,-27.06
 24/09/2018 11:00:00,32.88,33.0,1,-27.01
 24/09/2018 11:15:00,32.86,33.0,1,-26.87
 24/09/2018 11:30:00,32.81,33.0,1,-22.97
 24/09/2018 11:45:00,32.86,33.0,1,-25.14
 24/09/2018 12:00:00,32.85,33.0,1,-24.59
 24/09/2018 12:15:00,32.85,33.0,1,-27.26
 24/09/2018 12:30:00,32.89,33.0,1,-26.72
 24/09/2018 12:45:00,32.89,33.0,1,-26.89
 24/09/2018 13:00:00,32.98,33.0,1,-27.01
 24/09/2018 13:15:00,33.03,33.0,1,-28.34
 24/09/2018 13:30:00,33.09,33.0,1,-26.0
 24/09/2018 13:45:00,33.0,33.0,1,-25.63
 24/09/2018 14:00:00,32.92,33.0,1,-25.47
 24/09/2018 14:15:00,32.87,33.0,1,-26.64
 24/09/2018 14:30:00,32.83,33.0,1,-26.63
 24/09/2018 14:45:00,32.87,33.0,1,-26.75
 24/09/2018 15:00:00,32.88,33.0,1,-25.92
 24/09/2018 15:15:00,32.92,33.0,1,-26.12
 24/09/2018 15:30:00,32.92,33.0,1,-26.48
 24/09/2018 15:45:00,32.91,33.0,1,-26.07
 24/09/2018 16:00:00,32.9,33.0,1,-25.87
 24/09/2018 16:15:00,32.83,33.0,1,-26.76
 24/09/2018 16:30:00,32.79,33.0,1,-27.96
 24/09/2018 16:45:00,32.83,33.0,1,-29.46
 24/09/2018 17:00:00,32.92,33.0,1,-30.14
 24/09/2018 17:15:00,32.93,33.0,1,-30.14
 24/09/2018 17:30:00,32.97,33.0,1,-30.54
 24/09/2018 17:45:00,32.98,33.0,1,-30.81
 24/09/2018 18:00:00,32.93,33.0,1,-31.18
 24/09/2018 18:15:00,32.89,33.0,1,-31.48
 24/09/2018 18:30:00,32.88,33.0,1,-31.86
 24/09/2018 18:45:00,32.79,33.0,1,-32.22
 24/09/2018 19:00:00,32.71,33.0,1,-32.49
 24/09/2018 19:15:00,32.73,33.0,1,-24.51
 24/09/2018 19:30:00,32.74,33.0,1,-17.87
 24/09/2018 19:45:00,32.8,33.0,1,-23.43
 24/09/2018 20:00:00,32.91,33.0,1,-24.99
 24/09/2018 20:15:00,33.1,33.0,1,-23.91
 24/09/2018 20:30:00,33.26,33.0,1,-23.91
 24/09/2018 20:45:00,33.06,33.0,1,-30.03
 24/09/2018 21:00:00,33.18,33.0,1,-30.3
 24/09/2018 21:15:00,33.33,33.0,1,-29.59
 24/09/2018 21:30:00,33.25,33.0,1,-28.22
 24/09/2018 21:45:00,33.09,33.0,1,-27.33
 24/09/2018 22:00:00,33.08,33.0,1,-26.61
 24/09/2018 22:15:00,33.2,33.0,1,-25.87
 24/09/2018 22:30:00,33.35,33.0,1,-24.51
 24/09/2018 22:45:00,32.91,33.0,1,-23.16
 24/09/2018 23:00:00,33.03,33.0,1,-22.61
 24/09/2018 23:15:00,33.07,33.0,1,-21.94
 24/09/2018 23:30:00,33.18,33.0,1,-21.6
 24/09/2018 23:45:00,33.25,33.0,1,-20.85
 25/09/2018 00:00:00,33.28,33.0,1,-19.97
 25/09/2018 00:15:00,33.31,33.0,1,-20.23
 25/09/2018 00:30:00,33.16,33.0,1,-19.48
 25/09/2018 00:45:00,33.08,33.0,1,-19.09
 25/09/2018 01:00:00,33.03,33.0,1,-19.1
 25/09/2018 01:15:00,32.97,33.0,1,-20.36
 25/09/2018 01:30:00,32.95,33.0,1,-20.6
 25/09/2018 01:45:00,32.98,33.0,1,-20.6
 25/09/2018 02:00:00,32.98,33.0,1,-20.6
 25/09/2018 02:15:00,33.03,33.0,1,-20.49
 25/09/2018 02:30:00,33.05,33.0,1,-20.1
 25/09/2018 02:45:00,33.11,33.0,1,-19.83
 25/09/2018 03:00:00,33.14,33.0,1,-19.42
 25/09/2018 03:15:00,33.16,33.0,1,-19.18
 25/09/2018 03:30:00,33.14,33.0,1,-18.75
 25/09/2018 03:45:00,33.02,33.0,1,-18.75
 25/09/2018 04:00:00,33.02,33.0,1,-18.75
 25/09/2018 04:15:00,33.01,33.0,1,-18.75
 25/09/2018 04:30:00,33.0,33.0,1,-18.72
 25/09/2018 04:45:00,32.99,33.0,1,-18.25
 25/09/2018 05:00:00,32.97,33.0,1,-18.26
 25/09/2018 05:15:00,32.81,33.0,1,-19.22
 25/09/2018 05:30:00,32.76,33.0,1,-19.59
 25/09/2018 05:45:00,32.69,33.0,1,-20.01
 25/09/2018 06:00:00,32.97,33.0,1,-20.94
 25/09/2018 06:15:00,32.9,33.0,1,-22.8
 25/09/2018 06:30:00,33.05,33.0,1,-24.27
 25/09/2018 06:45:00,32.89,33.0,1,-26.09
 25/09/2018 07:00:00,32.74,33.0,1,-27.12
 25/09/2018 07:15:00,32.69,33.0,1,-21.77
 25/09/2018 07:30:00,32.91,33.0,1,-23.0
 25/09/2018 07:45:00,33.11,33.0,1,-23.84
 25/09/2018 08:00:00,33.11,33.0,1,-23.78
 25/09/2018 08:15:00,33.04,33.0,1,-17.02
 25/09/2018 08:30:00,33.12,33.0,1,-22.0
 25/09/2018 08:45:00,33.13,33.0,1,-29.38
 25/09/2018 09:00:00,33.08,33.0,1,-31.6
 25/09/2018 09:15:00,33.04,33.0,1,-31.45
 25/09/2018 09:30:00,33.13,33.0,1,-30.74
 25/09/2018 09:45:00,33.23,33.0,1,-30.24
 25/09/2018 10:00:00,33.22,33.0,1,-29.77
 25/09/2018 10:15:00,33.36,33.0,1,-29.17
 25/09/2018 10:30:00,33.35,33.0,1,-28.62
 25/09/2018 10:45:00,33.39,33.0,1,-28.03
 25/09/2018 11:00:00,33.34,33.0,1,-27.63
 25/09/2018 11:15:00,33.39,33.0,1,-27.11
 25/09/2018 11:30:00,33.35,33.0,1,-26.62
 25/09/2018 11:45:00,33.37,33.0,1,-26.65
 25/09/2018 12:00:00,33.33,33.0,1,-26.96
 25/09/2018 12:15:00,33.28,33.0,1,-26.99
 25/09/2018 12:30:00,33.27,33.0,1,-26.94
 25/09/2018 12:45:00,33.34,33.0,1,-27.47
 25/09/2018 13:00:00,33.34,33.0,1,-26.32
 25/09/2018 13:15:00,33.15,33.0,1,-25.28
 25/09/2018 13:30:00,32.97,33.0,1,-24.61
 25/09/2018 13:45:00,32.99,33.0,1,-25.18
 25/09/2018 14:00:00,32.9,33.0,1,-25.04
 25/09/2018 14:15:00,32.91,33.0,1,-25.57
 25/09/2018 14:30:00,32.86,33.0,1,-25.43
 25/09/2018 14:45:00,32.78,33.0,1,-25.12
 25/09/2018 15:00:00,32.68,33.0,1,-24.87
 25/09/2018 15:15:00,32.68,33.0,1,-25.15
 25/09/2018 15:30:00,32.66,33.0,1,-25.22
 25/09/2018 15:45:00,32.87,33.0,1,-26.18
 25/09/2018 16:00:00,32.92,33.0,1,-27.12
 25/09/2018 16:15:00,32.95,33.0,1,-27.77
 25/09/2018 16:30:00,32.93,33.0,1,-28.32
 25/09/2018 16:45:00,33.01,33.0,1,-28.86
 25/09/2018 17:00:00,33.0,33.0,1,-29.59
 25/09/2018 17:15:00,33.1,33.0,1,-29.65
 25/09/2018 17:30:00,32.92,33.0,1,-30.45
 25/09/2018 17:45:00,32.84,33.0,1,-31.24
 25/09/2018 18:00:00,32.82,33.0,1,-32.03
 25/09/2018 18:15:00,32.81,33.0,1,-32.32
 25/09/2018 18:30:00,32.67,33.0,1,-32.68
 25/09/2018 18:45:00,32.63,33.0,1,-32.41
 25/09/2018 19:00:00,32.64,33.0,1,-32.88
 25/09/2018 19:15:00,32.62,33.0,1,-33.21
 25/09/2018 19:30:00,32.76,33.0,1,-33.65
 25/09/2018 19:45:00,33.1,33.0,1,-34.5
 25/09/2018 20:00:00,33.19,33.0,1,-34.0
 25/09/2018 20:15:00,33.08,33.0,1,-34.84
 25/09/2018 20:30:00,32.95,33.0,1,-33.09
 25/09/2018 20:45:00,33.11,33.0,1,-31.53
 25/09/2018 21:00:00,33.17,33.0,1,-30.43
 25/09/2018 21:15:00,33.24,33.0,1,-29.69
 25/09/2018 21:30:00,32.86,33.0,1,-28.97
 25/09/2018 21:45:00,32.95,33.0,1,-28.57
 25/09/2018 22:00:00,32.89,33.0,1,-27.2
 25/09/2018 22:15:00,33.07,33.0,1,-26.24
 25/09/2018 22:30:00,33.15,33.0,1,-24.96
 25/09/2018 22:45:00,33.29,33.0,1,-23.74
 25/09/2018 23:00:00,33.15,33.0,1,-22.55
 25/09/2018 23:15:00,33.27,33.0,1,-21.94
 25/09/2018 23:30:00,33.31,33.0,1,-21.09
 25/09/2018 23:45:00,32.98,33.0,1,-20.26
 26/09/2018 00:00:00,33.12,33.0,1,-19.62
 26/09/2018 00:15:00,33.14,33.0,1,-19.59
 26/09/2018 00:30:00,32.99,33.0,1,-19.59
 26/09/2018 00:45:00,32.85,33.0,1,-19.04
 26/09/2018 01:00:00,32.89,33.0,1,-18.98
 26/09/2018 01:15:00,32.81,33.0,1,-20.63
 26/09/2018 01:30:00,32.78,33.0,1,-20.76
 26/09/2018 01:45:00,32.81,33.0,1,-20.76
 26/09/2018 02:00:00,32.8,33.0,1,-20.76
 26/09/2018 02:15:00,32.83,33.0,1,-20.96
 26/09/2018 02:30:00,32.89,33.0,1,-20.31
 26/09/2018 02:45:00,32.9,33.0,1,-20.09
 26/09/2018 03:00:00,32.94,33.0,1,-19.63
 26/09/2018 03:15:00,32.94,33.0,1,-19.59
 26/09/2018 03:30:00,32.97,33.0,1,-19.36
 26/09/2018 03:45:00,32.95,33.0,1,-19.09
 26/09/2018 04:00:00,32.99,33.0,1,-19.04
 26/09/2018 04:15:00,33.01,33.0,1,-18.59
 26/09/2018 04:30:00,33.0,33.0,1,-18.28
 26/09/2018 04:45:00,32.96,33.0,1,-18.49
 26/09/2018 05:00:00,32.95,33.0,1,-18.75
 26/09/2018 05:15:00,32.88,33.0,1,-18.75
 26/09/2018 05:30:00,32.81,33.0,1,-19.15
 26/09/2018 05:45:00,32.75,33.0,1,-20.43
 26/09/2018 06:00:00,32.89,33.0,1,-21.01
 26/09/2018 06:15:00,32.68,33.0,1,-22.73
 26/09/2018 06:30:00,32.74,33.0,1,-23.92
 26/09/2018 06:45:00,32.67,33.0,1,-26.07
 26/09/2018 07:00:00,32.58,33.0,1,-27.82
 26/09/2018 07:15:00,32.76,33.0,1,-29.7
 26/09/2018 07:30:00,32.8,33.0,1,-31.09
 26/09/2018 07:45:00,32.69,33.0,1,-32.2
 26/09/2018 08:00:00,32.75,33.0,1,-32.49
 26/09/2018 08:15:00,32.74,33.0,1,-32.49
 26/09/2018 08:30:00,32.87,33.0,1,-31.87
 26/09/2018 08:45:00,32.95,33.0,1,-31.82
 26/09/2018 09:00:00,32.93,33.0,1,-31.77
 26/09/2018 09:15:00,32.9,33.0,1,-31.31
 26/09/2018 09:30:00,32.95,33.0,1,-31.0
 26/09/2018 09:45:00,32.87,33.0,1,-30.46
 26/09/2018 10:00:00,32.9,33.0,1,-29.96
 26/09/2018 10:15:00,33.02,33.0,1,-29.45
 26/09/2018 10:30:00,33.03,33.0,1,-29.26
 26/09/2018 10:45:00,33.06,33.0,1,-28.54
 26/09/2018 11:00:00,33.06,33.0,1,-28.11
 26/09/2018 11:15:00,33.03,33.0,1,-27.54
 26/09/2018 11:30:00,33.06,33.0,1,-27.28
 26/09/2018 11:45:00,33.06,33.0,1,-26.67
 26/09/2018 12:00:00,33.02,33.0,1,-26.46
 26/09/2018 12:15:00,33.08,33.0,1,-26.72
 26/09/2018 12:30:00,33.08,33.0,1,-26.79
 26/09/2018 12:45:00,33.07,33.0,1,-26.69
 26/09/2018 13:00:00,33.04,33.0,1,-26.49
 26/09/2018 13:15:00,33.12,33.0,1,-26.33
 26/09/2018 13:30:00,33.18,33.0,1,-25.45
 26/09/2018 13:45:00,33.17,33.0,1,-25.0
 26/09/2018 14:00:00,33.15,33.0,1,-25.07
 26/09/2018 14:15:00,33.16,33.0,1,-24.95
 26/09/2018 14:30:00,33.18,33.0,1,-24.95
 26/09/2018 14:45:00,33.16,33.0,1,-24.95
 26/09/2018 15:00:00,33.18,33.0,1,-25.0
 26/09/2018 15:15:00,33.26,33.0,1,-24.95
 26/09/2018 15:30:00,33.27,33.0,1,-25.15
 26/09/2018 15:45:00,33.27,33.0,1,-25.39
 26/09/2018 16:00:00,33.24,33.0,1,-26.21
 26/09/2018 16:15:00,33.24,33.0,1,-26.89
 26/09/2018 16:30:00,33.2,33.0,1,-27.59
 26/09/2018 16:45:00,33.18,33.0,1,-28.29
 26/09/2018 17:00:00,33.1,33.0,1,-29.28
 26/09/2018 17:15:00,33.05,33.0,1,-29.98
 26/09/2018 17:30:00,32.96,33.0,1,-30.66
 26/09/2018 17:45:00,32.97,33.0,1,-31.16
 26/09/2018 18:00:00,32.87,33.0,1,-31.74
 26/09/2018 18:15:00,32.88,33.0,1,-26.69
 26/09/2018 18:30:00,32.93,33.0,1,-16.24
 26/09/2018 18:45:00,32.84,33.0,1,-19.1
 26/09/2018 19:00:00,32.76,33.0,1,-24.47
 26/09/2018 19:15:00,32.7,33.0,1,-24.23
 26/09/2018 19:30:00,32.69,33.0,1,-24.43
 26/09/2018 19:45:00,32.78,33.0,1,-17.66
 26/09/2018 20:00:00,32.87,33.0,1,-18.73
 26/09/2018 20:15:00,32.88,33.0,1,-24.2
 26/09/2018 20:30:00,33.19,33.0,1,-17.37
 26/09/2018 20:45:00,33.25,33.0,1,-16.47
