DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 21:00:00,33.31,33.0,1,-19.8
 26/09/2018 21:15:00,33.27,33.0,1,-24.94
 26/09/2018 21:30:00,33.13,33.0,1,-27.96
 26/09/2018 21:45:00,32.99,33.0,1,-27.48
 26/09/2018 22:00:00,32.83,33.0,1,-26.7
 26/09/2018 22:15:00,32.96,33.0,1,-25.62
 26/09/2018 22:30:00,33.0,33.0,1,-24.4
 26/09/2018 22:45:00,33.14,33.0,1,-21.62
 26/09/2018 23:00:00,33.12,33.0,1,-22.24
 26/09/2018 23:15:00,33.07,33.0,1,-21.74
 26/09/2018 23:30:00,33.14,33.0,1,-21.05
 26/09/2018 23:45:00,33.24,33.0,1,-20.18
 27/09/2018 00:00:00,33.28,33.0,1,-19.97
 27/09/2018 00:15:00,33.35,33.0,1,-19.59
 27/09/2018 00:30:00,33.31,33.0,1,-19.15
 27/09/2018 00:45:00,32.88,33.0,1,-18.59
 27/09/2018 01:00:00,32.9,33.0,1,-18.62
 27/09/2018 01:15:00,32.77,33.0,1,-20.27
 27/09/2018 01:30:00,32.8,33.0,1,-20.61
 27/09/2018 01:45:00,32.8,33.0,1,-20.43
 27/09/2018 02:00:00,32.87,33.0,1,-20.43
 27/09/2018 02:15:00,32.86,33.0,1,-20.43
 27/09/2018 02:30:00,32.95,33.0,1,-20.3
 27/09/2018 02:45:00,32.93,33.0,1,-19.75
 27/09/2018 03:00:00,32.97,33.0,1,-19.09
 27/09/2018 03:15:00,33.01,33.0,1,-19.09
 27/09/2018 03:30:00,32.96,33.0,1,-19.09
 27/09/2018 03:45:00,33.03,33.0,1,-18.85
 27/09/2018 04:00:00,33.09,33.0,1,-18.59
 27/09/2018 04:15:00,33.03,33.0,1,-18.59
 27/09/2018 04:30:00,33.01,33.0,1,-18.59
 27/09/2018 04:45:00,32.96,33.0,1,-18.65
 27/09/2018 05:00:00,32.98,33.0,1,-19.26
 27/09/2018 05:15:00,32.93,33.0,1,-19.26
 27/09/2018 05:30:00,32.94,33.0,1,-19.26
 27/09/2018 05:45:00,32.92,33.0,1,-19.83
 27/09/2018 06:00:00,32.7,33.0,1,-20.76
 27/09/2018 06:15:00,32.67,33.0,1,-22.44
 27/09/2018 06:30:00,32.62,33.0,1,-23.68
 27/09/2018 06:45:00,32.6,33.0,1,-25.3
 27/09/2018 07:00:00,32.58,33.0,1,-27.01
 27/09/2018 07:15:00,32.76,33.0,1,-29.04
 27/09/2018 07:30:00,32.8,33.0,1,-30.64
 27/09/2018 07:45:00,32.7,33.0,1,-31.59
 27/09/2018 08:00:00,32.65,33.0,1,-32.01
 27/09/2018 08:15:00,32.59,33.0,1,-32.65
 27/09/2018 08:30:00,32.63,33.0,1,-32.65
 27/09/2018 08:45:00,32.71,33.0,1,-32.16
 27/09/2018 09:00:00,32.72,33.0,1,-31.98
 27/09/2018 09:15:00,32.65,33.0,1,-31.98
 27/09/2018 09:30:00,32.66,33.0,1,-31.87
 27/09/2018 09:45:00,32.72,33.0,1,-31.59
 27/09/2018 10:00:00,32.79,33.0,1,-30.85
 27/09/2018 10:15:00,32.9,33.0,1,-29.64
 27/09/2018 10:30:00,33.02,33.0,1,-28.29
 27/09/2018 10:45:00,33.07,32.97,2,-27.53
 27/09/2018 11:00:00,33.01,32.97,2,-26.88
 27/09/2018 11:15:00,33.0,32.97,2,-26.7
 27/09/2018 11:30:00,32.99,32.97,2,-26.46
 27/09/2018 11:45:00,33.02,32.97,2,-25.96
 27/09/2018 12:00:00,33.03,32.97,2,-25.37
 27/09/2018 12:15:00,32.97,32.97,2,-25.79
 27/09/2018 12:30:00,32.98,32.97,2,-25.48
 27/09/2018 12:45:00,33.02,32.97,2,-25.29
 27/09/2018 13:00:00,33.0,32.97,2,-25.29
 27/09/2018 13:15:00,33.06,32.97,2,-25.12
 27/09/2018 13:30:00,33.08,32.97,2,-24.65
 27/09/2018 13:45:00,33.08,32.97,2,-24.62
 27/09/2018 14:00:00,33.09,32.97,2,-24.62
 27/09/2018 14:15:00,33.05,32.97,2,-24.62
 27/09/2018 14:30:00,33.06,32.97,2,-22.42
 27/09/2018 14:45:00,33.12,32.97,2,-23.86
 27/09/2018 15:00:00,33.17,32.97,2,-24.11
 27/09/2018 15:15:00,33.18,32.97,2,-24.11
 27/09/2018 15:30:00,33.19,32.97,2,-24.21
 27/09/2018 15:45:00,33.15,32.97,2,-24.73
 27/09/2018 16:00:00,33.14,32.97,2,-25.34
 27/09/2018 16:15:00,33.2,32.97,2,-25.81
 27/09/2018 16:30:00,33.17,32.97,2,-26.49
 27/09/2018 16:45:00,33.1,32.97,2,-26.97
 27/09/2018 17:00:00,33.05,32.97,2,-26.58
 27/09/2018 17:15:00,33.04,32.97,2,-28.0
 27/09/2018 17:30:00,32.94,32.97,2,-29.17
 27/09/2018 17:45:00,32.92,32.97,2,-23.72
 27/09/2018 18:00:00,32.91,32.97,2,-29.81
 27/09/2018 18:15:00,32.84,32.97,2,-29.81
 27/09/2018 18:30:00,32.88,32.97,2,-29.95
 27/09/2018 18:45:00,32.84,32.97,2,-30.31
 27/09/2018 19:00:00,32.78,32.97,2,-30.31
 27/09/2018 19:15:00,32.87,32.97,2,-30.8
 27/09/2018 19:30:00,32.8,32.97,2,-31.23
 27/09/2018 19:45:00,32.79,32.97,2,-31.92
 27/09/2018 20:00:00,32.99,32.97,2,-31.02
 27/09/2018 20:15:00,33.11,32.97,2,-30.43
 27/09/2018 20:30:00,33.22,32.97,2,-29.59
 27/09/2018 20:45:00,33.26,32.97,2,-28.77
 27/09/2018 21:00:00,33.28,32.97,2,-27.73
 27/09/2018 21:15:00,32.92,32.97,2,-27.19
 27/09/2018 21:30:00,32.89,32.97,2,-26.48
 27/09/2018 21:45:00,33.04,32.97,2,-25.93
 27/09/2018 22:00:00,33.16,32.97,2,-25.13
 27/09/2018 22:15:00,32.97,32.97,2,-24.11
 27/09/2018 22:30:00,33.04,32.97,2,-22.97
 27/09/2018 22:45:00,33.1,32.97,2,-22.18
 27/09/2018 23:00:00,33.23,32.97,2,-21.33
 27/09/2018 23:15:00,33.01,32.97,2,-20.8
 27/09/2018 23:30:00,33.09,32.97,2,-19.93
 27/09/2018 23:45:00,33.21,32.97,2,-19.39
 28/09/2018 00:00:00,33.04,32.97,2,-18.68
 28/09/2018 00:15:00,33.06,32.97,2,-18.71
 28/09/2018 00:30:00,33.1,32.97,2,-18.15
 28/09/2018 00:45:00,33.12,32.97,2,-17.57
 28/09/2018 01:00:00,33.2,32.97,2,-17.25
 28/09/2018 01:15:00,33.06,32.97,2,-18.47
 28/09/2018 01:30:00,33.11,32.97,2,-18.59
 28/09/2018 01:45:00,33.08,32.97,2,-18.59
 28/09/2018 02:00:00,33.15,32.97,2,-18.59
 28/09/2018 02:15:00,33.18,32.97,2,-18.59
 28/09/2018 02:30:00,33.15,32.97,2,-18.59
 28/09/2018 02:45:00,33.18,32.97,2,-18.09
 28/09/2018 03:00:00,33.25,32.97,2,-17.85
 28/09/2018 03:15:00,33.27,32.97,2,-17.58
 28/09/2018 03:30:00,33.27,32.97,2,-17.58
 28/09/2018 03:45:00,33.28,32.97,2,-17.01
 28/09/2018 04:00:00,33.33,32.97,2,-16.91
 28/09/2018 04:15:00,33.29,32.97,2,-17.16
 28/09/2018 04:30:00,33.06,32.97,2,-16.9
 28/09/2018 04:45:00,33.09,32.97,2,-16.58
 28/09/2018 05:00:00,33.05,32.97,2,-16.58
 28/09/2018 05:15:00,33.02,32.97,2,-17.13
 28/09/2018 05:30:00,33.0,32.97,2,-17.25
 28/09/2018 05:45:00,32.91,32.97,2,-17.27
 28/09/2018 06:00:00,32.91,32.97,2,-18.33
 28/09/2018 06:15:00,32.8,32.97,2,-20.07
 28/09/2018 06:30:00,32.81,32.97,2,-21.93
 28/09/2018 06:45:00,32.74,32.97,2,-23.1
 28/09/2018 07:00:00,32.89,32.97,2,-24.72
 28/09/2018 07:15:00,32.67,32.97,2,-26.21
 28/09/2018 07:30:00,32.56,32.97,2,-27.48
 28/09/2018 07:45:00,32.95,32.97,2,-28.63
 28/09/2018 08:00:00,32.93,32.97,2,-24.96
 28/09/2018 08:15:00,32.84,32.97,2,-21.39
 28/09/2018 08:30:00,32.92,32.97,2,-22.92
 28/09/2018 08:45:00,32.89,32.97,2,-29.81
 28/09/2018 09:00:00,32.82,32.97,2,-29.9
 28/09/2018 09:15:00,32.73,32.97,2,-30.99
 28/09/2018 09:30:00,32.78,32.97,2,-30.95
 28/09/2018 09:45:00,32.73,32.97,2,-30.98
 28/09/2018 10:00:00,32.76,32.97,2,-30.9
 28/09/2018 10:15:00,32.84,32.97,2,-30.74
 28/09/2018 10:30:00,32.87,32.97,2,-30.81
 28/09/2018 10:45:00,32.86,32.97,2,-30.8
 28/09/2018 11:00:00,32.85,32.97,2,-30.81
 28/09/2018 11:15:00,32.88,32.97,2,-30.66
 28/09/2018 11:30:00,32.94,32.97,2,-30.31
 28/09/2018 11:45:00,32.95,32.97,2,-29.78
 28/09/2018 12:00:00,32.95,32.97,2,-29.31
 28/09/2018 12:15:00,32.96,32.97,2,-29.31
 28/09/2018 12:30:00,33.01,32.97,2,-28.6
 28/09/2018 12:45:00,33.07,32.97,2,-26.41
 28/09/2018 13:00:00,33.14,32.97,2,-26.13
 28/09/2018 13:15:00,33.34,32.97,2,-26.07
 28/09/2018 13:30:00,33.09,32.97,2,-25.58
 28/09/2018 13:45:00,32.76,32.97,2,-24.85
 28/09/2018 14:00:00,32.74,32.97,2,-24.99
 28/09/2018 14:15:00,32.72,32.97,2,-25.28
 28/09/2018 14:30:00,32.57,32.97,2,-25.19
 28/09/2018 14:45:00,32.53,32.97,2,-24.14
 28/09/2018 15:00:00,32.57,32.97,2,-24.08
 28/09/2018 15:15:00,32.6,32.97,2,-23.91
 28/09/2018 15:30:00,32.63,32.97,2,-23.9
 28/09/2018 15:45:00,32.66,32.97,2,-24.31
 28/09/2018 16:00:00,32.67,32.97,2,-25.06
 28/09/2018 16:15:00,32.69,32.97,2,-26.01
 28/09/2018 16:30:00,32.64,32.97,2,-26.76
 28/09/2018 16:45:00,32.63,32.97,2,-27.1
 28/09/2018 17:00:00,32.56,32.97,2,-27.46
 28/09/2018 17:15:00,32.5,32.97,2,-27.88
 28/09/2018 17:30:00,32.71,32.97,2,-27.96
 28/09/2018 17:45:00,32.72,32.97,2,-28.34
 28/09/2018 18:00:00,32.89,32.97,2,-29.18
 28/09/2018 18:15:00,32.96,32.97,2,-29.67
 28/09/2018 18:30:00,32.93,32.97,2,-29.47
 28/09/2018 18:45:00,32.87,32.97,2,-29.47
 28/09/2018 19:00:00,32.77,32.97,2,-30.11
 28/09/2018 19:15:00,32.72,32.97,2,-30.39
 28/09/2018 19:30:00,32.72,32.97,2,-30.94
 28/09/2018 19:45:00,32.77,32.97,2,-31.04
 28/09/2018 20:00:00,32.86,32.97,2,-30.58
 28/09/2018 20:15:00,32.88,32.97,2,-29.85
 28/09/2018 20:30:00,32.88,32.97,2,-29.0
 28/09/2018 20:45:00,32.95,32.97,2,-28.27
 28/09/2018 21:00:00,33.08,32.97,2,-27.63
 28/09/2018 21:15:00,33.17,32.97,2,-27.02
 28/09/2018 21:30:00,33.36,32.97,2,-26.43
 28/09/2018 21:45:00,33.37,32.97,2,-25.7
 28/09/2018 22:00:00,33.21,32.97,2,-24.81
 28/09/2018 22:15:00,32.99,32.97,2,-23.92
 28/09/2018 22:30:00,33.06,32.97,2,-23.09
 28/09/2018 22:45:00,33.0,32.97,2,-22.32
 28/09/2018 23:00:00,33.09,32.97,2,-21.62
 28/09/2018 23:15:00,33.14,32.97,2,-20.93
 28/09/2018 23:30:00,33.22,32.97,2,-20.61
 28/09/2018 23:45:00,33.21,32.97,2,-19.94
 29/09/2018 00:00:00,33.16,32.97,2,-19.45
 29/09/2018 00:15:00,33.21,32.97,2,-19.38
 29/09/2018 00:30:00,33.27,32.97,2,-19.09
 29/09/2018 00:45:00,33.29,32.97,2,-18.62
 29/09/2018 01:00:00,33.31,32.97,2,-18.59
 29/09/2018 01:15:00,33.22,32.97,2,-19.6
 29/09/2018 01:30:00,33.24,32.97,2,-19.76
 29/09/2018 01:45:00,33.24,32.97,2,-19.76
 29/09/2018 02:00:00,33.2,32.97,2,-19.58
 29/09/2018 02:15:00,33.3,32.97,2,-19.51
 29/09/2018 02:30:00,33.33,32.97,2,-19.31
 29/09/2018 02:45:00,33.1,32.97,2,-18.42
 29/09/2018 03:00:00,32.92,32.97,2,-17.93
 29/09/2018 03:15:00,32.88,32.97,2,-17.92
 29/09/2018 03:30:00,32.91,32.97,2,-17.92
 29/09/2018 03:45:00,32.9,32.97,2,-17.92
 29/09/2018 04:00:00,32.81,32.97,2,-17.59
 29/09/2018 04:15:00,32.77,32.97,2,-17.25
 29/09/2018 04:30:00,32.84,32.97,2,-17.25
 29/09/2018 04:45:00,32.78,32.97,2,-17.25
 29/09/2018 05:00:00,32.79,32.97,2,-17.25
 29/09/2018 05:15:00,32.77,32.97,2,-17.25
 29/09/2018 05:30:00,32.72,32.97,2,-17.58
 29/09/2018 05:45:00,32.67,32.97,2,-17.75
 29/09/2018 06:00:00,32.63,32.97,2,-18.38
 29/09/2018 06:15:00,32.67,32.97,2,-18.95
 29/09/2018 06:30:00,33.0,32.97,2,-19.59
 29/09/2018 06:45:00,32.94,32.97,2,-20.26
 29/09/2018 07:00:00,32.92,32.97,2,-21.06
 29/09/2018 07:15:00,32.85,32.97,2,-21.92
 29/09/2018 07:30:00,32.84,32.97,2,-22.53
 29/09/2018 07:45:00,32.76,32.97,2,-23.18
 29/09/2018 08:00:00,32.7,32.97,2,-23.82
 29/09/2018 08:15:00,32.63,32.97,2,-24.5
 29/09/2018 08:30:00,32.65,32.97,2,-25.11
 29/09/2018 08:45:00,32.72,32.97,2,-25.29
 29/09/2018 09:00:00,32.68,32.97,2,-25.29
 29/09/2018 09:15:00,32.61,32.97,2,-25.29
 29/09/2018 09:30:00,32.62,32.97,2,-25.29
 29/09/2018 09:45:00,32.66,32.97,2,-24.74
 29/09/2018 10:00:00,32.68,32.97,2,-24.54
 29/09/2018 10:15:00,32.71,32.97,2,-24.16
 29/09/2018 10:30:00,32.77,32.97,2,-23.42
 29/09/2018 10:45:00,32.77,32.97,2,-22.94
 29/09/2018 11:00:00,32.78,32.97,2,-22.56
 29/09/2018 11:15:00,32.82,32.97,2,-22.11
 29/09/2018 11:30:00,32.8,32.97,2,-21.75
 29/09/2018 11:45:00,32.81,32.97,2,-20.91
 29/09/2018 12:00:00,32.84,32.97,2,-20.76
 29/09/2018 12:15:00,32.87,32.97,2,-20.59
 29/09/2018 12:30:00,32.92,32.97,2,-20.44
 29/09/2018 12:45:00,33.0,32.97,2,-20.36
 29/09/2018 13:00:00,32.99,32.97,2,-20.09
 29/09/2018 13:15:00,33.05,32.97,2,-20.13
 29/09/2018 13:30:00,33.11,32.97,2,-20.26
 29/09/2018 13:45:00,33.14,32.97,2,-20.13
 29/09/2018 14:00:00,33.25,32.97,2,-19.59
 29/09/2018 14:15:00,33.13,32.97,2,-19.01
 29/09/2018 14:30:00,33.11,32.97,2,-18.96
 29/09/2018 14:45:00,33.12,32.97,2,-19.17
 29/09/2018 15:00:00,33.17,32.97,2,-20.0
 29/09/2018 15:15:00,33.22,32.97,2,-20.17
 29/09/2018 15:30:00,33.18,32.98,2,-20.0
 29/09/2018 15:45:00,33.18,33.0,2,-20.77
 29/09/2018 16:00:00,33.17,33.0,2,-20.93
 29/09/2018 16:15:00,33.15,33.0,2,-20.94
 29/09/2018 16:30:00,33.15,33.0,2,-22.02
 29/09/2018 16:45:00,33.06,33.0,2,-23.01
 29/09/2018 17:00:00,32.97,33.0,2,-23.56
 29/09/2018 17:15:00,32.91,33.0,2,-24.26
 29/09/2018 17:30:00,32.77,33.0,2,-25.17
 29/09/2018 17:45:00,32.69,33.0,2,-26.01
 29/09/2018 18:00:00,32.63,33.0,2,-26.78
 29/09/2018 18:15:00,32.61,33.0,2,-27.18
 29/09/2018 18:30:00,32.63,33.0,2,-27.4
 29/09/2018 18:45:00,32.69,33.0,2,-27.8
 29/09/2018 19:00:00,32.69,33.0,2,-27.8
 29/09/2018 19:15:00,32.68,33.0,2,-16.15
 29/09/2018 19:30:00,32.67,33.0,2,-19.42
 29/09/2018 19:45:00,32.65,33.0,2,-19.42
 29/09/2018 20:00:00,32.71,33.0,2,-16.63
 29/09/2018 20:15:00,32.73,33.0,2,-26.49
 29/09/2018 20:30:00,32.81,33.0,2,-26.29
 29/09/2018 20:45:00,32.84,33.0,2,-25.79
 29/09/2018 21:00:00,32.89,33.0,2,-25.38
 29/09/2018 21:15:00,32.83,33.0,2,-24.92
 29/09/2018 21:30:00,32.92,33.0,2,-24.01
 29/09/2018 21:45:00,32.95,33.0,2,-23.44
 29/09/2018 22:00:00,32.97,33.0,2,-23.16
 29/09/2018 22:15:00,32.94,33.0,2,-22.38
 29/09/2018 22:30:00,32.99,33.0,2,-21.9
 29/09/2018 22:45:00,33.06,33.0,2,-21.22
 29/09/2018 23:00:00,33.16,33.0,2,-20.45
 29/09/2018 23:15:00,33.22,33.0,2,-20.09
 29/09/2018 23:30:00,33.2,33.0,2,-19.31
 29/09/2018 23:45:00,33.16,33.0,2,-18.58
 30/09/2018 00:00:00,33.19,33.0,2,-18.25
 30/09/2018 00:15:00,33.25,33.0,2,-18.25
 30/09/2018 00:30:00,33.31,33.0,2,-18.25
 30/09/2018 00:45:00,33.32,33.0,2,-17.75
 30/09/2018 01:00:00,33.33,33.0,2,-17.75
 30/09/2018 01:15:00,33.22,33.0,2,-18.93
 30/09/2018 01:30:00,33.22,33.0,2,-19.09
 30/09/2018 01:45:00,33.16,33.0,2,-18.82
 30/09/2018 02:00:00,33.21,33.0,2,-18.42
 30/09/2018 02:15:00,33.23,33.0,2,-18.42
 30/09/2018 02:30:00,33.29,33.0,2,-17.92
 30/09/2018 02:45:00,33.32,33.0,2,-17.92
 30/09/2018 03:00:00,33.35,33.0,2,-17.41
 30/09/2018 03:15:00,33.34,33.0,2,-17.25
 30/09/2018 03:30:00,33.16,33.0,2,-17.25
 30/09/2018 03:45:00,33.15,33.0,2,-17.25
 30/09/2018 04:00:00,33.16,33.0,2,-17.18
 30/09/2018 04:15:00,33.02,33.0,2,-9.61
 30/09/2018 04:30:00,33.05,33.0,2,-7.85
 30/09/2018 04:45:00,33.06,33.0,2,-13.36
 30/09/2018 05:00:00,33.07,33.0,2,-16.24
 30/09/2018 05:15:00,33.01,33.0,2,-16.24
 30/09/2018 05:30:00,32.99,33.0,2,-16.24
 30/09/2018 05:45:00,33.0,33.0,2,-16.43
 30/09/2018 06:00:00,32.93,33.0,2,-16.91
 30/09/2018 06:15:00,32.87,33.0,2,-17.46
 30/09/2018 06:30:00,32.79,33.0,2,-17.58
 30/09/2018 06:45:00,32.77,33.0,2,-18.0
 30/09/2018 07:00:00,32.8,33.0,2,-18.78
 30/09/2018 07:15:00,32.72,33.0,2,-18.92
 30/09/2018 07:30:00,32.77,33.0,2,-19.37
 30/09/2018 07:45:00,32.76,33.0,2,-20.11
 30/09/2018 08:00:00,32.64,33.0,2,-20.76
 30/09/2018 08:15:00,32.6,33.0,2,-21.11
 30/09/2018 08:30:00,32.75,33.0,2,-21.88
 30/09/2018 08:45:00,32.96,33.0,2,-22.1
 30/09/2018 09:00:00,32.92,33.0,2,-21.62
 30/09/2018 09:15:00,32.96,33.0,2,-22.44
 30/09/2018 09:30:00,32.96,33.0,2,-23.23
 30/09/2018 09:45:00,32.89,33.0,2,-23.71
 30/09/2018 10:00:00,32.81,33.0,2,-24.08
 30/09/2018 10:15:00,32.76,33.0,2,-24.95
 30/09/2018 10:30:00,32.82,33.0,2,-24.95
 30/09/2018 10:45:00,32.78,33.0,2,-24.95
 30/09/2018 11:00:00,32.75,33.0,2,-24.95
 30/09/2018 11:15:00,32.68,33.0,2,-25.37
 30/09/2018 11:30:00,32.66,33.0,2,-25.53
 30/09/2018 11:45:00,32.67,33.0,2,-25.62
 30/09/2018 12:00:00,32.65,33.0,2,-25.62
 30/09/2018 12:15:00,32.68,33.0,2,-24.66
 30/09/2018 12:30:00,33.01,33.0,2,-24.75
 30/09/2018 12:45:00,33.0,33.0,2,-24.99
 30/09/2018 13:00:00,33.09,33.0,2,-24.5
 30/09/2018 13:15:00,33.07,33.0,2,-24.64
 30/09/2018 13:30:00,33.02,33.0,2,-24.84
 30/09/2018 13:45:00,33.08,33.0,2,-24.58
 30/09/2018 14:00:00,33.1,33.0,2,-24.11
 30/09/2018 14:15:00,33.11,33.0,2,-23.79
 30/09/2018 14:30:00,33.09,33.0,2,-23.33
 30/09/2018 14:45:00,33.11,33.0,2,-23.28
 30/09/2018 15:00:00,33.16,33.0,2,-23.28
 30/09/2018 15:15:00,33.16,33.0,2,-23.08
 30/09/2018 15:30:00,33.19,33.0,2,-23.19
 30/09/2018 15:45:00,33.14,33.0,2,-24.17
 30/09/2018 16:00:00,33.1,33.0,2,-24.06
 30/09/2018 16:15:00,33.01,33.0,2,-24.65
 30/09/2018 16:30:00,32.97,33.0,2,-25.62
 30/09/2018 16:45:00,32.92,33.0,2,-25.83
 30/09/2018 17:00:00,32.86,33.0,2,-25.77
 30/09/2018 17:15:00,32.74,33.0,2,-26.12
 30/09/2018 17:30:00,32.75,33.0,2,-27.08
 30/09/2018 17:45:00,32.7,33.0,2,-27.46
 30/09/2018 18:00:00,32.62,33.0,2,-27.68
 30/09/2018 18:15:00,32.58,33.0,2,-28.29
 30/09/2018 18:30:00,32.53,33.0,2,-28.47
 30/09/2018 18:45:00,32.53,33.0,2,-29.06
 30/09/2018 19:00:00,32.89,33.0,2,-29.79
 30/09/2018 19:15:00,33.06,33.0,2,-30.12
 30/09/2018 19:30:00,33.06,33.0,2,-29.97
 30/09/2018 19:45:00,33.14,33.0,2,-29.87
 30/09/2018 20:00:00,33.17,33.0,2,-28.94
 30/09/2018 20:15:00,33.19,33.0,2,-28.11
 30/09/2018 20:30:00,33.28,33.0,2,-27.7
 30/09/2018 20:45:00,33.17,33.0,2,-26.92
 30/09/2018 21:00:00,33.23,33.0,2,-26.23
 30/09/2018 21:15:00,33.29,33.0,2,-25.85
 30/09/2018 21:30:00,33.37,33.0,2,-25.02
 30/09/2018 21:45:00,32.95,33.0,2,-23.87
 30/09/2018 22:00:00,32.98,33.0,2,-23.11
 30/09/2018 22:15:00,33.07,33.0,2,-22.56
 30/09/2018 22:30:00,33.2,33.0,2,-21.68
 30/09/2018 22:45:00,33.24,33.0,2,-20.59
 30/09/2018 23:00:00,33.29,33.0,2,-19.6
 30/09/2018 23:15:00,33.12,33.0,2,-19.64
 30/09/2018 23:30:00,33.06,33.0,2,-19.17
 30/09/2018 23:45:00,32.9,33.0,2,-18.57
 01/10/2018 00:00:00,32.93,33.0,2,-18.08
 01/10/2018 00:00:00,32.93,33.0,2,-18.08
 01/10/2018 00:15:00,32.95,33.0,2,-17.92
 01/10/2018 00:30:00,33.05,33.0,2,-18.38
 01/10/2018 00:45:00,33.04,33.0,2,-17.6
 01/10/2018 01:00:00,33.03,33.0,2,-17.58
 01/10/2018 01:15:00,32.94,33.0,2,-19.0
 01/10/2018 01:30:00,32.9,33.0,2,-19.09
 01/10/2018 01:45:00,32.91,33.0,2,-19.09
 01/10/2018 02:00:00,32.94,33.0,2,-19.09
 01/10/2018 02:15:00,32.92,33.0,2,-19.49
 01/10/2018 02:30:00,32.95,33.0,2,-19.12
 01/10/2018 02:45:00,33.02,33.0,2,-18.62
 01/10/2018 03:00:00,33.04,33.0,2,-17.99
 01/10/2018 03:15:00,33.06,33.0,2,-17.75
 01/10/2018 03:30:00,33.1,33.0,2,-17.75
 01/10/2018 03:45:00,33.13,33.0,2,-17.75
 01/10/2018 04:00:00,33.12,33.0,2,-17.75
 01/10/2018 04:15:00,33.13,33.0,2,-17.75
 01/10/2018 04:30:00,33.12,33.0,2,-17.64
 01/10/2018 04:45:00,33.17,33.0,2,-17.25
 01/10/2018 05:00:00,33.1,33.0,2,-17.25
 01/10/2018 05:15:00,33.06,33.0,2,-17.81
 01/10/2018 05:30:00,33.0,33.0,2,-18.32
 01/10/2018 05:45:00,32.88,33.0,2,-18.95
 01/10/2018 06:00:00,32.85,33.0,2,-19.88
 01/10/2018 06:15:00,32.87,33.0,2,-21.31
 01/10/2018 06:30:00,33.09,33.0,2,-22.68
 01/10/2018 06:45:00,32.94,33.0,2,-24.31
 01/10/2018 07:00:00,32.76,33.0,2,-25.55
 01/10/2018 07:15:00,32.66,33.0,2,-27.39
 01/10/2018 07:30:00,32.93,33.0,2,-28.67
 01/10/2018 07:45:00,32.98,33.0,2,-29.66
 01/10/2018 08:00:00,32.94,33.0,2,-30.31
 01/10/2018 08:15:00,32.9,33.0,2,-28.43
 01/10/2018 08:30:00,32.99,33.0,2,-21.9
 01/10/2018 08:45:00,33.05,33.0,2,-22.83
 01/10/2018 09:00:00,32.99,33.0,2,-29.47
 01/10/2018 09:15:00,32.96,33.0,2,-28.92
 01/10/2018 09:30:00,32.99,33.0,2,-28.8
 01/10/2018 09:45:00,33.01,33.0,2,-28.41
 01/10/2018 10:00:00,33.03,33.0,2,-27.75
 01/10/2018 10:15:00,33.08,33.0,2,-27.91
 01/10/2018 10:30:00,33.11,33.0,2,-27.13
 01/10/2018 10:45:00,33.06,33.0,2,-27.52
 01/10/2018 11:00:00,33.03,33.0,2,-27.31
 01/10/2018 11:15:00,33.01,33.0,2,-24.29
 01/10/2018 11:30:00,33.01,33.0,2,-23.81
 01/10/2018 11:45:00,32.96,33.0,2,-26.78
 01/10/2018 12:00:00,32.96,33.0,2,-26.89
 01/10/2018 12:15:00,32.99,33.0,2,-26.34
 01/10/2018 12:30:00,33.0,33.0,2,-27.54
 01/10/2018 12:45:00,33.0,33.0,2,-27.3
 01/10/2018 13:00:00,33.07,33.0,2,-26.58
 01/10/2018 13:15:00,33.12,33.0,2,-23.33
 01/10/2018 13:30:00,33.25,33.0,2,-20.64
 01/10/2018 13:45:00,33.16,33.0,2,-25.6
 01/10/2018 14:00:00,33.16,33.0,2,-25.98
 01/10/2018 14:15:00,33.16,33.0,2,-24.98
 01/10/2018 14:30:00,33.24,33.0,2,-24.69
 01/10/2018 14:45:00,33.32,33.0,2,-25.46
 01/10/2018 15:00:00,33.29,33.0,2,-25.81
 01/10/2018 15:15:00,33.32,33.0,2,-26.55
 01/10/2018 15:30:00,33.29,33.0,2,-27.33
 01/10/2018 15:45:00,33.23,33.0,2,-26.99
 01/10/2018 16:00:00,33.21,33.0,2,-27.74
 01/10/2018 16:15:00,33.23,33.0,2,-27.74
 01/10/2018 16:30:00,33.21,33.0,2,-27.88
 01/10/2018 16:45:00,33.15,33.0,2,-28.28
 01/10/2018 17:00:00,33.11,33.0,2,-29.13
 01/10/2018 17:15:00,33.07,33.0,2,-29.52
 01/10/2018 17:30:00,32.9,33.0,2,-30.39
 01/10/2018 17:45:00,32.87,33.0,2,-31.22
 01/10/2018 18:00:00,32.9,33.0,2,-31.48
 01/10/2018 18:15:00,32.86,33.0,2,-31.82
 01/10/2018 18:30:00,32.78,33.0,2,-31.77
 01/10/2018 18:45:00,32.9,33.0,2,-32.32
 01/10/2018 19:00:00,32.93,33.0,2,-32.32
 01/10/2018 19:15:00,32.89,33.0,2,-32.8
 01/10/2018 19:30:00,32.9,33.0,2,-32.82
 01/10/2018 19:45:00,32.97,33.0,2,-32.93
 01/10/2018 20:00:00,33.03,33.0,2,-32.01
 01/10/2018 20:15:00,33.1,33.0,2,-31.24
 01/10/2018 20:30:00,33.21,33.0,2,-30.59
 01/10/2018 20:45:00,33.16,33.0,2,-30.0
 01/10/2018 21:00:00,33.16,33.0,2,-28.76
 01/10/2018 21:15:00,33.25,33.0,2,-28.52
 01/10/2018 21:30:00,33.39,33.0,2,-27.38
 01/10/2018 21:45:00,33.38,33.0,2,-26.34
 01/10/2018 22:00:00,33.2,33.0,2,-25.28
 01/10/2018 22:15:00,32.85,33.0,2,-24.24
 01/10/2018 22:30:00,32.91,33.0,2,-21.24
 01/10/2018 22:45:00,32.69,33.0,2,-16.98
 01/10/2018 23:00:00,32.74,33.0,2,-21.58
 01/10/2018 23:15:00,32.81,33.0,2,-20.76
 01/10/2018 23:30:00,32.96,33.0,2,-20.39
 01/10/2018 23:45:00,33.06,33.0,2,-19.35
 02/10/2018 00:00:00,33.17,33.0,2,-18.75
 02/10/2018 00:15:00,33.14,33.0,2,-19.2
 02/10/2018 00:30:00,33.18,33.0,2,-19.23
 02/10/2018 00:45:00,33.23,33.0,2,-18.59
 02/10/2018 01:00:00,33.26,33.0,2,-18.61
 02/10/2018 01:15:00,33.13,33.0,2,-19.78
 02/10/2018 01:30:00,33.14,33.0,2,-19.93
 02/10/2018 01:45:00,33.17,33.0,2,-19.93
 02/10/2018 02:00:00,33.21,33.0,2,-19.67
 02/10/2018 02:15:00,33.07,33.0,2,-19.92
 02/10/2018 02:30:00,33.15,33.0,2,-19.9
 02/10/2018 02:45:00,33.21,33.0,2,-19.42
 02/10/2018 03:00:00,33.26,33.0,2,-18.82
 02/10/2018 03:15:00,33.32,33.0,2,-18.75
 02/10/2018 03:30:00,33.32,33.0,2,-18.75
 02/10/2018 03:45:00,33.3,33.0,2,-18.13
 02/10/2018 04:00:00,32.95,33.0,2,-17.75
 02/10/2018 04:15:00,32.83,33.0,2,-17.75
 02/10/2018 04:30:00,32.86,33.0,2,-17.75
 02/10/2018 04:45:00,32.8,33.0,2,-17.75
 02/10/2018 05:00:00,32.78,33.0,2,-17.75
 02/10/2018 05:15:00,32.77,33.0,2,-18.33
 02/10/2018 05:30:00,32.75,33.0,2,-18.42
 02/10/2018 05:45:00,32.71,33.0,2,-18.78
 02/10/2018 06:00:00,32.58,33.0,2,-19.7
 02/10/2018 06:15:00,32.66,33.0,2,-21.03
 02/10/2018 06:30:00,32.7,33.0,2,-22.27
 02/10/2018 06:45:00,32.6,33.0,2,-23.6
 02/10/2018 07:00:00,32.73,33.0,2,-25.43
 02/10/2018 07:15:00,32.81,33.0,2,-27.18
 02/10/2018 07:30:00,32.88,33.0,2,-28.23
 02/10/2018 07:45:00,33.06,33.0,2,-21.46
 02/10/2018 08:00:00,32.95,33.0,2,-27.7
 02/10/2018 08:15:00,32.91,33.0,2,-28.06
 02/10/2018 08:30:00,32.96,33.0,2,-22.27
 02/10/2018 08:45:00,32.98,33.0,2,-23.82
 02/10/2018 09:00:00,32.89,33.0,2,-31.09
 02/10/2018 09:15:00,32.84,33.0,2,-31.85
 02/10/2018 09:30:00,32.81,33.0,2,-32.15
 02/10/2018 09:45:00,32.87,33.0,2,-32.15
 02/10/2018 10:00:00,32.95,33.0,2,-31.78
 02/10/2018 10:15:00,33.05,33.0,2,-31.46
 02/10/2018 10:30:00,33.1,33.0,2,-31.1
 02/10/2018 10:45:00,33.08,33.0,2,-30.71
 02/10/2018 11:00:00,33.13,33.0,2,-30.39
 02/10/2018 11:15:00,33.1,33.0,2,-30.64
 02/10/2018 11:30:00,33.1,33.0,2,-30.64
 02/10/2018 11:45:00,33.14,33.0,2,-31.14
 02/10/2018 12:00:00,33.15,33.0,2,-31.31
 02/10/2018 12:15:00,33.12,33.0,2,-31.22
 02/10/2018 12:30:00,33.17,33.0,2,-31.22
 02/10/2018 12:45:00,33.17,33.0,2,-31.31
 02/10/2018 13:00:00,33.22,33.0,2,-31.31
 02/10/2018 13:15:00,33.33,33.0,2,-31.39
 02/10/2018 13:30:00,33.22,33.0,2,-31.31
 02/10/2018 13:45:00,33.1,33.0,2,-31.31
 02/10/2018 14:00:00,33.12,33.0,2,-30.92
 02/10/2018 14:15:00,33.13,33.0,2,-30.55
 02/10/2018 14:30:00,33.2,33.0,2,-30.38
 02/10/2018 14:45:00,33.15,33.0,2,-29.86
 02/10/2018 15:00:00,33.14,33.0,2,-29.81
 02/10/2018 15:15:00,33.12,33.0,2,-29.88
 02/10/2018 15:30:00,33.11,33.0,2,-30.07
 02/10/2018 15:45:00,33.09,33.0,2,-30.75
 02/10/2018 16:00:00,33.0,33.0,2,-30.91
 02/10/2018 16:15:00,33.0,33.0,2,-31.48
 02/10/2018 16:30:00,32.96,33.0,2,-31.58
 02/10/2018 16:45:00,32.84,33.0,2,-31.98
 02/10/2018 17:00:00,32.82,33.0,2,-31.98
 02/10/2018 17:15:00,32.81,33.0,2,-31.68
 02/10/2018 17:30:00,32.92,33.0,2,-31.65
 02/10/2018 17:45:00,33.04,33.0,2,-31.98
 02/10/2018 18:00:00,33.1,33.0,2,-32.35
 02/10/2018 18:15:00,33.22,33.0,2,-32.57
 02/10/2018 18:30:00,33.28,33.0,2,-32.27
 02/10/2018 18:45:00,33.2,33.0,2,-31.98
 02/10/2018 19:00:00,33.24,33.0,2,-32.23
 02/10/2018 19:15:00,33.17,33.0,2,-32.95
 02/10/2018 19:30:00,33.19,33.0,2,-33.21
 02/10/2018 19:45:00,33.23,33.0,2,-32.95
 02/10/2018 20:00:00,33.32,33.0,2,-32.65
 02/10/2018 20:15:00,33.18,33.0,2,-32.31
 02/10/2018 20:30:00,32.98,33.0,2,-30.71
 02/10/2018 20:45:00,32.88,33.0,2,-29.74
 02/10/2018 21:00:00,32.59,33.0,2,-29.15
 02/10/2018 21:15:00,32.72,33.0,2,-28.35
 02/10/2018 21:30:00,32.77,33.0,2,-27.63
 02/10/2018 21:45:00,32.88,33.0,2,-26.73
 02/10/2018 22:00:00,33.03,33.0,2,-25.61
 02/10/2018 22:15:00,33.12,33.0,2,-22.25
 02/10/2018 22:30:00,33.2,33.0,2,-14.69
 02/10/2018 22:45:00,33.0,33.0,2,-20.86
 02/10/2018 23:00:00,33.04,33.0,2,-21.65
 02/10/2018 23:15:00,33.11,33.0,2,-21.11
 02/10/2018 23:30:00,33.15,33.0,2,-20.41
 02/10/2018 23:45:00,33.11,33.0,2,-19.92
 03/10/2018 00:00:00,33.21,33.0,2,-19.27
 03/10/2018 00:15:00,33.29,33.0,2,-18.92
 03/10/2018 00:30:00,33.33,33.0,2,-18.92
 03/10/2018 00:45:00,33.13,33.0,2,-18.79
 03/10/2018 01:00:00,32.95,33.0,2,-18.27
 03/10/2018 01:15:00,32.85,33.0,2,-19.52
 03/10/2018 01:30:00,32.82,33.0,2,-19.59
 03/10/2018 01:45:00,32.82,33.0,2,-19.59
 03/10/2018 02:00:00,32.84,33.0,2,-19.43
 03/10/2018 02:15:00,32.9,33.0,2,-19.75
 03/10/2018 02:30:00,32.93,33.0,2,-19.41
 03/10/2018 02:45:00,32.97,33.0,2,-19.09
 03/10/2018 03:00:00,33.0,33.0,2,-18.82
 03/10/2018 03:15:00,32.99,33.0,2,-18.22
 03/10/2018 03:30:00,33.04,33.0,2,-17.92
 03/10/2018 03:45:00,33.1,33.0,2,-17.92
 03/10/2018 04:00:00,32.89,33.0,2,-17.49
 03/10/2018 04:15:00,32.63,33.0,2,-17.51
 03/10/2018 04:30:00,32.68,33.0,2,-17.75
 03/10/2018 04:45:00,32.66,33.0,2,-15.1
 03/10/2018 05:00:00,32.67,33.0,2,-9.54
 03/10/2018 05:15:00,32.63,33.0,2,-15.74
 03/10/2018 05:30:00,32.94,33.0,2,-18.13
 03/10/2018 05:45:00,32.93,33.0,2,-18.6
 03/10/2018 06:00:00,32.89,33.0,2,-19.84
 03/10/2018 06:15:00,32.94,33.0,2,-21.76
 03/10/2018 06:30:00,33.38,33.0,2,-22.71
 03/10/2018 06:45:00,33.16,33.0,2,-24.01
 03/10/2018 07:00:00,32.98,33.0,2,-25.39
 03/10/2018 07:15:00,32.69,33.0,2,-27.2
 03/10/2018 07:30:00,33.0,33.0,2,-28.89
 03/10/2018 07:45:00,33.03,33.0,2,-29.3
 03/10/2018 08:00:00,32.98,33.0,2,-30.14
 03/10/2018 08:15:00,32.93,33.0,2,-30.14
 03/10/2018 08:30:00,32.92,33.0,2,-30.14
 03/10/2018 08:45:00,32.93,33.0,2,-30.16
 03/10/2018 09:00:00,32.8,33.0,2,-31.84
 03/10/2018 09:15:00,32.77,33.0,2,-32.65
 03/10/2018 09:30:00,32.83,33.0,2,-32.43
 03/10/2018 09:45:00,32.99,33.0,2,-31.83
 03/10/2018 10:00:00,33.06,33.0,2,-31.96
 03/10/2018 10:15:00,33.22,33.0,2,-30.75
 03/10/2018 10:30:00,33.21,33.0,2,-30.59
 03/10/2018 10:45:00,33.14,33.0,2,-30.4
 03/10/2018 11:00:00,33.14,33.0,2,-29.72
 03/10/2018 11:15:00,33.11,33.0,2,-29.27
 03/10/2018 11:30:00,33.12,33.0,2,-28.51
 03/10/2018 11:45:00,33.18,33.0,2,-28.85
 03/10/2018 12:00:00,33.26,33.0,2,-26.73
 03/10/2018 12:15:00,33.25,33.0,2,-27.1
 03/10/2018 12:30:00,33.25,33.0,2,-26.62
 03/10/2018 12:45:00,33.3,33.0,2,-25.92
 03/10/2018 13:00:00,32.86,33.0,2,-25.06
 03/10/2018 13:15:00,32.68,33.0,2,-24.59
 03/10/2018 13:30:00,32.71,33.0,2,-23.76
 03/10/2018 13:45:00,32.72,33.0,2,-23.25
 03/10/2018 14:00:00,32.78,33.0,2,-23.42
 03/10/2018 14:15:00,32.77,33.0,2,-23.61
 03/10/2018 14:30:00,32.79,33.0,2,-23.63
 03/10/2018 14:45:00,32.64,33.0,2,-23.85
 03/10/2018 15:00:00,32.54,33.0,2,-24.11
 03/10/2018 15:15:00,32.76,33.0,2,-24.58
 03/10/2018 15:30:00,32.78,33.0,2,-24.92
 03/10/2018 15:45:00,32.6,33.0,2,-25.43
 03/10/2018 16:00:00,32.93,33.0,2,-26.46
 03/10/2018 16:15:00,32.96,33.0,2,-27.73
 03/10/2018 16:30:00,32.89,33.0,2,-28.94
 03/10/2018 16:45:00,32.83,33.0,2,-29.73
 03/10/2018 17:00:00,32.79,33.0,2,-30.07
 03/10/2018 17:15:00,32.82,33.0,2,-31.21
 03/10/2018 17:30:00,32.76,33.0,2,-32.09
 03/10/2018 17:45:00,32.74,33.0,2,-32.65
 03/10/2018 18:00:00,32.68,33.0,2,-33.01
 03/10/2018 18:15:00,32.7,33.0,2,-33.16
 03/10/2018 18:30:00,32.67,33.0,2,-33.37
 03/10/2018 18:45:00,32.6,33.0,2,-33.65
 03/10/2018 19:00:00,32.55,33.0,2,-33.83
 03/10/2018 19:15:00,32.87,33.0,2,-34.71
 03/10/2018 19:30:00,33.12,33.0,2,-35.0
 03/10/2018 19:45:00,33.13,33.0,2,-28.32
 03/10/2018 20:00:00,33.06,33.0,2,-29.75
 03/10/2018 20:15:00,33.04,33.0,2,-33.33
 03/10/2018 20:30:00,33.02,33.0,2,-32.39
 03/10/2018 20:45:00,33.04,33.0,2,-31.71
 03/10/2018 21:00:00,33.1,33.0,2,-30.53
 03/10/2018 21:15:00,33.23,33.0,2,-30.03
 03/10/2018 21:30:00,33.36,33.0,2,-29.25
 03/10/2018 21:45:00,33.09,33.0,2,-27.96
 03/10/2018 22:00:00,32.68,33.0,2,-27.11
 03/10/2018 22:15:00,32.7,33.0,2,-26.34
 03/10/2018 22:30:00,32.88,33.0,2,-24.88
 03/10/2018 22:45:00,33.0,33.0,2,-24.03
 03/10/2018 23:00:00,33.15,33.0,2,-23.02
 03/10/2018 23:15:00,33.15,33.0,2,-22.44
 03/10/2018 23:30:00,33.1,33.0,2,-22.04
 03/10/2018 23:45:00,33.08,33.0,2,-21.35
 04/10/2018 00:00:00,33.17,33.0,2,-20.56
 04/10/2018 00:15:00,33.21,33.0,2,-20.89
 04/10/2018 00:30:00,33.28,33.0,2,-20.34
 04/10/2018 00:45:00,33.34,33.0,2,-19.93
 04/10/2018 01:00:00,33.35,33.0,2,-19.49
 04/10/2018 01:15:00,33.28,33.0,2,-21.08
 04/10/2018 01:30:00,33.31,33.0,2,-21.13
 04/10/2018 01:45:00,33.25,33.0,2,-20.76
 04/10/2018 02:00:00,33.1,33.0,2,-20.76
 04/10/2018 02:15:00,33.11,33.0,2,-20.76
 04/10/2018 02:30:00,33.14,33.0,2,-20.46
 04/10/2018 02:45:00,33.17,33.0,2,-20.26
 04/10/2018 03:00:00,33.23,33.0,2,-20.03
 04/10/2018 03:15:00,33.21,33.0,2,-19.26
 04/10/2018 03:30:00,33.27,33.0,2,-18.99
 04/10/2018 03:45:00,33.33,33.0,2,-18.89
 04/10/2018 04:00:00,33.32,33.0,2,-18.51
 04/10/2018 04:15:00,33.33,33.0,2,-18.08
 04/10/2018 04:30:00,33.27,33.0,2,-18.45
 04/10/2018 04:45:00,33.25,33.0,2,-18.59
 04/10/2018 05:00:00,33.25,33.0,2,-18.59
 04/10/2018 05:15:00,33.19,33.0,2,-19.04
 04/10/2018 05:30:00,33.15,33.0,2,-19.09
 04/10/2018 05:45:00,33.19,33.0,2,-19.57
 04/10/2018 06:00:00,33.2,33.0,2,-20.51
 04/10/2018 06:15:00,32.74,33.0,2,-22.16
 04/10/2018 06:30:00,32.71,33.0,2,-23.44
 04/10/2018 06:45:00,32.7,33.0,2,-24.97
 04/10/2018 07:00:00,32.66,33.0,2,-26.98
 04/10/2018 07:15:00,32.57,33.0,2,-28.46
 04/10/2018 07:30:00,32.92,33.0,2,-30.05
 04/10/2018 07:45:00,32.81,33.0,2,-30.63
 04/10/2018 08:00:00,32.8,33.0,2,-31.51
 04/10/2018 08:15:00,32.78,33.0,2,-32.41
 04/10/2018 08:30:00,32.77,33.0,2,-31.99
 04/10/2018 08:45:00,32.74,33.0,2,-32.65
 04/10/2018 09:00:00,32.74,33.0,2,-32.19
 04/10/2018 09:15:00,32.64,33.0,2,-32.65
 04/10/2018 09:30:00,32.77,33.0,2,-32.65
 04/10/2018 09:45:00,32.75,33.0,2,-32.38
 04/10/2018 10:00:00,32.88,33.0,2,-23.77
 04/10/2018 10:15:00,32.82,33.0,2,-15.32
 04/10/2018 10:30:00,32.86,33.0,2,-20.09
 04/10/2018 10:45:00,32.92,33.0,2,-22.04
 04/10/2018 11:00:00,33.23,33.0,2,-21.06
 04/10/2018 11:15:00,33.09,33.0,2,-28.8
 04/10/2018 11:30:00,33.11,33.0,2,-28.8
 04/10/2018 11:45:00,33.12,33.0,2,-29.02
 04/10/2018 12:00:00,33.17,33.0,2,-28.99
 04/10/2018 12:15:00,33.17,33.0,2,-28.13
 04/10/2018 12:30:00,33.17,33.0,2,-27.35
 04/10/2018 12:45:00,33.25,33.0,2,-26.93
 04/10/2018 13:00:00,33.32,33.0,2,-26.44
 04/10/2018 13:15:00,33.12,33.0,2,-25.23
 04/10/2018 13:30:00,32.94,33.0,2,-25.01
 04/10/2018 13:45:00,32.93,33.0,2,-24.9
 04/10/2018 14:00:00,32.86,33.0,2,-25.06
 04/10/2018 14:15:00,32.82,33.0,2,-24.78
 04/10/2018 14:30:00,32.86,33.0,2,-24.96
 04/10/2018 14:45:00,32.93,33.0,2,-25.44
 04/10/2018 15:00:00,32.95,33.0,2,-21.25
 04/10/2018 15:15:00,33.01,33.0,2,-25.64
 04/10/2018 15:30:00,33.02,33.0,2,-26.29
 04/10/2018 15:45:00,32.99,33.0,2,-26.76
 04/10/2018 16:00:00,32.94,33.0,2,-27.47
 04/10/2018 16:15:00,32.99,33.0,2,-28.17
 04/10/2018 16:30:00,32.92,33.0,2,-28.89
 04/10/2018 16:45:00,32.87,33.0,2,-29.45
 04/10/2018 17:00:00,32.8,33.0,2,-29.97
 04/10/2018 17:15:00,32.81,33.0,2,-30.62
 04/10/2018 17:30:00,32.77,33.0,2,-30.64
 04/10/2018 17:45:00,32.72,33.0,2,-31.26
 04/10/2018 18:00:00,32.7,33.0,2,-31.31
 04/10/2018 18:15:00,32.69,33.0,2,-31.79
 04/10/2018 18:30:00,32.69,33.0,2,-31.82
 04/10/2018 18:45:00,32.61,33.0,2,-32.45
 04/10/2018 19:00:00,32.74,33.0,2,-33.11
 04/10/2018 19:15:00,32.84,33.0,2,-33.66
 04/10/2018 19:30:00,32.93,33.0,2,-33.37
 04/10/2018 19:45:00,33.06,33.0,2,-32.76
 04/10/2018 20:00:00,33.1,33.0,2,-32.12
 04/10/2018 20:15:00,33.13,33.0,2,-31.39
 04/10/2018 20:30:00,33.18,33.0,2,-30.28
 04/10/2018 20:45:00,33.27,33.0,2,-29.46
 04/10/2018 21:00:00,33.29,33.0,2,-28.5
 04/10/2018 21:15:00,33.03,33.0,2,-27.85
 04/10/2018 21:30:00,33.01,33.0,2,-26.81
 04/10/2018 21:45:00,32.87,33.0,2,-26.04
 04/10/2018 22:00:00,32.76,33.0,2,-25.31
 04/10/2018 22:15:00,32.78,33.0,2,-24.32
 04/10/2018 22:30:00,32.8,33.0,2,-23.39
 04/10/2018 22:45:00,32.69,33.0,2,-22.3
 04/10/2018 23:00:00,32.85,33.0,2,-21.54
 04/10/2018 23:15:00,32.93,33.0,2,-21.24
 04/10/2018 23:30:00,32.95,33.0,2,-20.59
 04/10/2018 23:45:00,33.04,33.0,2,-19.94
 05/10/2018 00:00:00,33.16,33.0,2,-19.53
 05/10/2018 00:15:00,33.15,33.0,2,-19.09
 05/10/2018 00:30:00,33.23,33.0,2,-18.8
 05/10/2018 00:45:00,33.25,33.0,2,-18.59
 05/10/2018 01:00:00,33.38,33.0,2,-18.59
 05/10/2018 01:15:00,33.26,33.0,2,-19.64
 05/10/2018 01:30:00,33.31,33.0,2,-19.76
 05/10/2018 01:45:00,33.3,33.0,2,-19.38
 05/10/2018 02:00:00,33.33,33.0,2,-19.09
 05/10/2018 02:15:00,33.35,33.0,2,-19.4
 05/10/2018 02:30:00,33.36,33.0,2,-18.92
 05/10/2018 02:45:00,33.16,33.0,2,-18.79
 05/10/2018 03:00:00,33.01,33.0,2,-18.25
 05/10/2018 03:15:00,33.02,33.0,2,-17.84
 05/10/2018 03:30:00,33.03,33.0,2,-17.58
 05/10/2018 03:45:00,32.89,33.0,2,-17.58
 05/10/2018 04:00:00,32.93,33.0,2,-17.58
 05/10/2018 04:15:00,32.91,33.0,2,-17.47
 05/10/2018 04:30:00,32.81,33.0,2,-16.91
 05/10/2018 04:45:00,32.78,33.0,2,-16.91
 05/10/2018 05:00:00,32.8,33.0,2,-16.91
 05/10/2018 05:15:00,32.7,33.0,2,-17.38
 05/10/2018 05:30:00,32.56,33.0,2,-17.58
 05/10/2018 05:45:00,32.8,33.0,2,-18.6
 05/10/2018 06:00:00,32.91,33.0,2,-19.25
 05/10/2018 06:15:00,32.8,33.0,2,-20.82
 05/10/2018 06:30:00,33.08,33.0,2,-22.1
 05/10/2018 06:45:00,33.1,33.0,2,-23.28
 05/10/2018 07:00:00,32.86,33.0,2,-24.83
 05/10/2018 07:15:00,32.6,33.0,2,-26.52
 05/10/2018 07:30:00,32.88,33.0,2,-27.82
 05/10/2018 07:45:00,32.87,33.0,2,-28.51
 05/10/2018 08:00:00,32.85,33.0,2,-29.17
 05/10/2018 08:15:00,32.78,33.0,2,-27.36
 05/10/2018 08:30:00,32.92,33.0,2,-20.76
 05/10/2018 08:45:00,32.94,33.0,2,-20.76
 05/10/2018 09:00:00,32.93,33.0,2,-20.76
 05/10/2018 09:15:00,32.9,33.0,2,-20.86
 05/10/2018 09:30:00,32.91,33.0,2,-21.15
 05/10/2018 09:45:00,32.92,33.0,2,-21.6
 05/10/2018 10:00:00,32.9,33.0,2,-25.26
 05/10/2018 10:15:00,32.91,33.0,2,-29.0
 05/10/2018 10:30:00,32.97,33.0,2,-27.96
 05/10/2018 10:45:00,33.0,33.0,2,-27.05
 05/10/2018 11:00:00,33.02,33.0,2,-26.14
 05/10/2018 11:15:00,32.97,33.0,2,-26.33
 05/10/2018 11:30:00,32.98,33.0,2,-26.58
 05/10/2018 11:45:00,32.99,33.0,2,-26.43
 05/10/2018 12:00:00,32.97,33.0,2,-26.78
 05/10/2018 12:15:00,33.02,33.0,2,-28.03
 05/10/2018 12:30:00,33.08,33.0,2,-27.39
 05/10/2018 12:45:00,33.11,33.0,2,-27.92
 05/10/2018 13:00:00,33.11,33.0,2,-27.78
 05/10/2018 13:15:00,33.13,33.0,2,-27.98
 05/10/2018 13:30:00,33.13,33.0,2,-27.9
 05/10/2018 13:45:00,33.13,33.0,2,-27.15
 05/10/2018 14:00:00,33.19,33.0,2,-26.62
 05/10/2018 14:15:00,33.28,33.0,2,-27.16
 05/10/2018 14:30:00,32.84,33.0,2,-27.67
 05/10/2018 14:45:00,32.91,33.0,2,-20.35
 05/10/2018 15:00:00,32.92,33.0,2,-22.73
 05/10/2018 15:15:00,32.88,33.0,2,-27.08
 05/10/2018 15:30:00,32.9,33.0,2,-26.8
 05/10/2018 15:45:00,32.84,33.0,2,-27.2
 05/10/2018 16:00:00,32.81,33.0,2,-28.35
 05/10/2018 16:15:00,32.84,33.0,2,-28.47
 05/10/2018 16:30:00,32.84,33.0,2,-28.47
 05/10/2018 16:45:00,32.84,33.0,2,-28.47
 05/10/2018 17:00:00,32.84,33.0,2,-28.47
 05/10/2018 17:15:00,32.84,33.0,2,-28.47
 05/10/2018 17:30:00,32.84,33.0,2,-28.47
 05/10/2018 17:45:00,32.84,33.0,2,-28.47
 05/10/2018 18:00:00,32.84,33.0,2,-28.47
 05/10/2018 18:15:00,32.84,33.0,2,-28.47
 05/10/2018 18:30:00,32.84,33.0,2,-28.47
 05/10/2018 18:45:00,32.84,33.0,2,-28.47
 05/10/2018 19:00:00,32.84,33.0,2,-28.47
 05/10/2018 19:15:00,32.84,33.0,2,-28.47
 05/10/2018 19:30:00,32.84,33.0,2,-28.47
 05/10/2018 19:45:00,32.84,33.0,2,-28.47
 05/10/2018 20:00:00,32.84,33.0,2,-28.47
 05/10/2018 20:15:00,32.84,33.0,2,-28.47
 05/10/2018 20:30:00,32.84,33.0,2,-28.47
 05/10/2018 20:45:00,32.84,33.0,2,-28.47
 05/10/2018 21:00:00,32.84,33.0,2,-28.47
 05/10/2018 21:15:00,32.84,33.0,2,-28.47
 05/10/2018 21:30:00,32.84,33.0,2,-28.47
 05/10/2018 21:45:00,32.84,33.0,2,-28.47
 05/10/2018 22:00:00,32.84,33.0,2,-28.47
 05/10/2018 22:15:00,32.84,33.0,2,-28.47
 05/10/2018 22:30:00,32.84,33.0,2,-28.47
 05/10/2018 22:45:00,32.84,33.0,2,-28.47
 05/10/2018 23:00:00,32.84,33.0,2,-28.47
 05/10/2018 23:15:00,32.84,33.0,2,-28.47
 05/10/2018 23:30:00,32.84,33.0,2,-28.47
 05/10/2018 23:45:00,32.84,33.0,2,-28.47
 06/10/2018 00:00:00,32.84,33.0,2,-28.47
 06/10/2018 00:15:00,32.84,33.0,2,-28.47
 06/10/2018 00:30:00,32.84,33.0,2,-28.47
 06/10/2018 00:45:00,32.84,33.0,2,-28.47
 06/10/2018 01:00:00,32.84,33.0,2,-28.47
 06/10/2018 01:15:00,32.84,33.0,2,-28.47
 06/10/2018 01:30:00,32.84,33.0,2,-28.47
 06/10/2018 01:45:00,32.84,33.0,2,-28.47
 06/10/2018 02:00:00,32.84,33.0,2,-28.47
 06/10/2018 02:15:00,32.84,33.0,2,-28.47
 06/10/2018 02:30:00,32.84,33.0,2,-28.47
 06/10/2018 02:45:00,32.84,33.0,2,-28.47
 06/10/2018 03:00:00,32.84,33.0,2,-28.47
 06/10/2018 03:15:00,32.84,33.0,2,-28.47
 06/10/2018 03:30:00,32.84,33.0,2,-28.47
 06/10/2018 03:45:00,32.84,33.0,2,-28.47
 06/10/2018 04:00:00,32.84,33.0,2,-28.47
 06/10/2018 04:15:00,32.84,33.0,2,-28.47
 06/10/2018 04:30:00,32.84,33.0,2,-28.47
 06/10/2018 04:45:00,32.84,33.0,2,-28.47
 06/10/2018 05:00:00,32.84,33.0,2,-28.47
 06/10/2018 05:15:00,32.84,33.0,2,-28.47
 06/10/2018 05:30:00,32.84,33.0,2,-28.47
 06/10/2018 05:45:00,32.84,33.0,2,-28.47
 06/10/2018 06:00:00,32.84,33.0,2,-28.47
 06/10/2018 06:15:00,32.84,33.0,2,-28.47
 06/10/2018 06:30:00,32.84,33.0,2,-28.47
 06/10/2018 06:45:00,32.84,33.0,2,-28.47
 06/10/2018 07:00:00,32.84,33.0,2,-28.47
 06/10/2018 07:15:00,32.84,33.0,2,-28.47
 06/10/2018 07:30:00,32.84,33.0,2,-28.47
 06/10/2018 07:45:00,32.84,33.0,2,-28.47
 06/10/2018 08:00:00,32.84,33.0,2,-28.47
 06/10/2018 08:15:00,32.84,33.0,2,-28.47
 06/10/2018 08:30:00,32.84,33.0,2,-28.47
 06/10/2018 08:45:00,32.84,33.0,2,-28.47
 06/10/2018 09:00:00,32.84,33.0,2,-28.47
 06/10/2018 09:15:00,32.84,33.0,2,-28.47
 06/10/2018 09:30:00,32.84,33.0,2,-28.47
 06/10/2018 09:45:00,32.84,33.0,2,-28.47
 06/10/2018 10:00:00,32.84,33.0,2,-28.47
 06/10/2018 10:15:00,32.84,33.0,2,-28.47
 06/10/2018 10:30:00,32.84,33.0,2,-28.47
 06/10/2018 10:45:00,32.84,33.0,2,-28.47
 06/10/2018 11:00:00,32.84,33.0,2,-28.47
 06/10/2018 11:15:00,32.84,33.0,2,-28.47
 06/10/2018 11:30:00,32.84,33.0,2,-28.47
 06/10/2018 11:45:00,32.84,33.0,2,-28.47
 06/10/2018 12:00:00,32.84,33.0,2,-28.47
 06/10/2018 12:15:00,32.84,33.0,2,-28.47
 06/10/2018 12:30:00,32.84,33.0,2,-28.47
 06/10/2018 12:45:00,32.84,33.0,2,-28.47
 06/10/2018 13:00:00,32.84,33.0,2,-28.47
 06/10/2018 13:15:00,32.84,33.0,2,-28.47
 06/10/2018 13:30:00,32.84,33.0,2,-28.47
 06/10/2018 13:45:00,32.84,33.0,2,-28.47
 06/10/2018 14:00:00,32.84,33.0,2,-28.47
 06/10/2018 14:15:00,32.84,33.0,2,-28.47
 06/10/2018 14:30:00,32.84,33.0,2,-28.47
 06/10/2018 14:45:00,32.84,33.0,2,-28.47
 06/10/2018 15:00:00,32.84,33.0,2,-28.47
 06/10/2018 15:15:00,32.84,33.0,2,-28.47
 06/10/2018 15:30:00,32.84,33.0,2,-28.47
 06/10/2018 15:45:00,32.84,33.0,2,-28.47
 06/10/2018 16:00:00,32.84,33.0,2,-28.47
 06/10/2018 16:15:00,32.84,33.0,2,-28.47
 06/10/2018 16:30:00,32.84,33.0,2,-28.47
 06/10/2018 16:45:00,32.84,33.0,2,-28.47
 06/10/2018 17:00:00,32.84,33.0,2,-28.47
 06/10/2018 17:15:00,32.84,33.0,2,-28.47
 06/10/2018 17:30:00,32.84,33.0,2,-28.47
 06/10/2018 17:45:00,32.84,33.0,2,-28.47
 06/10/2018 18:00:00,32.84,33.0,2,-28.47
 06/10/2018 18:15:00,32.84,33.0,2,-28.47
 06/10/2018 18:30:00,32.84,33.0,2,-28.47
 06/10/2018 18:45:00,32.84,33.0,2,-28.47
 06/10/2018 19:00:00,32.84,33.0,2,-28.47
 06/10/2018 19:15:00,32.84,33.0,2,-28.47
 06/10/2018 19:30:00,32.84,33.0,2,-28.47
 06/10/2018 19:45:00,32.84,33.0,2,-28.47
 06/10/2018 20:00:00,32.84,33.0,2,-28.47
 06/10/2018 20:15:00,32.84,33.0,2,-28.47
 06/10/2018 20:30:00,32.84,33.0,2,-28.47
 06/10/2018 20:45:00,32.84,33.0,2,-28.47
 06/10/2018 21:00:00,32.84,33.0,2,-28.47
 06/10/2018 21:15:00,32.84,33.0,2,-28.47
 06/10/2018 21:30:00,32.84,33.0,2,-28.47
 06/10/2018 21:45:00,32.84,33.0,2,-28.47
 06/10/2018 22:00:00,32.84,33.0,2,-28.47
 06/10/2018 22:15:00,32.84,33.0,2,-28.47
 06/10/2018 22:30:00,32.84,33.0,2,-28.47
 06/10/2018 22:45:00,32.84,33.0,2,-28.47
 06/10/2018 23:00:00,32.84,33.0,2,-28.47
 06/10/2018 23:15:00,32.84,33.0,2,-28.47
 06/10/2018 23:30:00,32.84,33.0,2,-28.47
 06/10/2018 23:45:00,32.84,33.0,2,-28.47
 07/10/2018 00:00:00,32.84,33.0,2,-28.47
 07/10/2018 00:15:00,32.84,33.0,2,-28.47
 07/10/2018 00:30:00,32.84,33.0,2,-28.47
 07/10/2018 00:45:00,32.84,33.0,2,-28.47
 07/10/2018 01:00:00,32.84,33.0,2,-28.47
 07/10/2018 01:15:00,32.84,33.0,2,-28.47
 07/10/2018 01:30:00,32.84,33.0,2,-28.47
 07/10/2018 01:45:00,32.84,33.0,2,-28.47
 07/10/2018 02:00:00,32.84,33.0,2,-28.47
 07/10/2018 02:15:00,32.84,33.0,2,-28.47
 07/10/2018 02:30:00,32.84,33.0,2,-28.47
 07/10/2018 02:45:00,32.84,33.0,2,-28.47
 07/10/2018 03:00:00,32.84,33.0,2,-28.47
 07/10/2018 03:15:00,32.84,33.0,2,-28.47
 07/10/2018 03:30:00,32.84,33.0,2,-28.47
 07/10/2018 03:45:00,32.84,33.0,2,-28.47
 07/10/2018 04:00:00,32.84,33.0,2,-28.47
 07/10/2018 04:15:00,32.84,33.0,2,-28.47
 07/10/2018 04:30:00,32.84,33.0,2,-28.47
 07/10/2018 04:45:00,32.84,33.0,2,-28.47
 07/10/2018 05:00:00,32.84,33.0,2,-28.47
 07/10/2018 05:15:00,32.84,33.0,2,-28.47
 07/10/2018 05:30:00,32.84,33.0,2,-28.47
 07/10/2018 05:45:00,32.84,33.0,2,-28.47
 07/10/2018 06:00:00,32.84,33.0,2,-28.47
 07/10/2018 06:15:00,32.84,33.0,2,-28.47
 07/10/2018 06:30:00,32.84,33.0,2,-28.47
 07/10/2018 06:45:00,32.84,33.0,2,-28.47
 07/10/2018 07:00:00,32.84,33.0,2,-28.47
 07/10/2018 07:15:00,32.84,33.0,2,-28.47
 07/10/2018 07:30:00,32.84,33.0,2,-28.47
 07/10/2018 07:45:00,32.84,33.0,2,-28.47
 07/10/2018 08:00:00,32.84,33.0,2,-28.47
 07/10/2018 08:15:00,32.84,33.0,2,-28.47
 07/10/2018 08:30:00,32.84,33.0,2,-28.47
 07/10/2018 08:45:00,32.84,33.0,2,-28.47
 07/10/2018 09:00:00,32.84,33.0,2,-28.47
 07/10/2018 09:15:00,32.84,33.0,2,-28.47
 07/10/2018 09:30:00,32.84,33.0,2,-28.47
 07/10/2018 09:45:00,32.84,33.0,2,-28.47
 07/10/2018 10:00:00,32.84,33.0,2,-28.47
 07/10/2018 10:15:00,32.84,33.0,2,-28.47
 07/10/2018 10:30:00,32.84,33.0,2,-28.47
 07/10/2018 10:45:00,32.84,33.0,2,-28.47
 07/10/2018 11:00:00,32.84,33.0,2,-28.47
 07/10/2018 11:15:00,32.84,33.0,2,-28.47
 07/10/2018 11:30:00,32.84,33.0,2,-28.47
 07/10/2018 11:45:00,32.84,33.0,2,-28.47
 07/10/2018 12:00:00,32.84,33.0,2,-28.47
 07/10/2018 12:15:00,32.84,33.0,2,-28.47
 07/10/2018 12:30:00,32.84,33.0,2,-28.47
 07/10/2018 12:45:00,32.84,33.0,2,-28.47
 07/10/2018 13:00:00,32.84,33.0,2,-28.47
 07/10/2018 13:15:00,32.84,33.0,2,-28.47
 07/10/2018 13:30:00,32.84,33.0,2,-28.47
 07/10/2018 13:45:00,32.84,33.0,2,-28.47
 07/10/2018 14:00:00,32.84,33.0,2,-28.47
 07/10/2018 14:15:00,32.84,33.0,2,-28.47
 07/10/2018 14:30:00,32.84,33.0,2,-28.47
 07/10/2018 14:45:00,32.84,33.0,2,-28.47
 07/10/2018 15:00:00,32.84,33.0,2,-28.47
 07/10/2018 15:15:00,32.84,33.0,2,-28.47
 07/10/2018 15:30:00,32.84,33.0,2,-28.47
 07/10/2018 15:45:00,32.84,33.0,2,-28.47
 07/10/2018 16:00:00,32.84,33.0,2,-28.47
 07/10/2018 16:15:00,32.84,33.0,2,-28.47
 07/10/2018 16:30:00,32.84,33.0,2,-28.47
 07/10/2018 16:45:00,32.84,33.0,2,-28.47
 07/10/2018 17:00:00,32.84,33.0,2,-28.47
 07/10/2018 17:15:00,32.84,33.0,2,-28.47
 07/10/2018 17:30:00,32.84,33.0,2,-28.47
 07/10/2018 17:45:00,32.84,33.0,2,-28.47
 07/10/2018 18:00:00,32.84,33.0,2,-28.47
 07/10/2018 18:15:00,32.84,33.0,2,-28.47
 07/10/2018 18:30:00,32.84,33.0,2,-28.47
 07/10/2018 18:45:00,32.84,33.0,2,-28.47
 07/10/2018 19:00:00,32.84,33.0,2,-28.47
 07/10/2018 19:15:00,32.84,33.0,2,-28.47
 07/10/2018 19:30:00,32.84,33.0,2,-28.47
 07/10/2018 19:45:00,32.84,33.0,2,-28.47
 07/10/2018 20:00:00,32.84,33.0,2,-28.47
 07/10/2018 20:15:00,32.84,33.0,2,-28.47
 07/10/2018 20:30:00,32.84,33.0,2,-28.47
 07/10/2018 20:45:00,32.84,33.0,2,-28.47
 07/10/2018 21:00:00,32.84,33.0,2,-28.47
 07/10/2018 21:15:00,32.84,33.0,2,-28.47
 07/10/2018 21:30:00,32.84,33.0,2,-28.47
 07/10/2018 21:45:00,32.84,33.0,2,-28.47
 07/10/2018 22:00:00,32.84,33.0,2,-28.47
 07/10/2018 22:15:00,32.84,33.0,2,-28.47
 07/10/2018 22:30:00,32.84,33.0,2,-28.47
 07/10/2018 22:45:00,32.84,33.0,2,-28.47
 07/10/2018 23:00:00,32.84,33.0,2,-28.47
 07/10/2018 23:15:00,32.84,33.0,2,-28.47
 07/10/2018 23:30:00,32.84,33.0,2,-28.47
 07/10/2018 23:45:00,32.84,33.0,2,-28.47
 08/10/2018 00:00:00,32.84,33.0,2,-28.47
 08/10/2018 00:00:00,32.84,33.0,2,-28.47
 08/10/2018 00:15:00,32.84,33.0,2,-28.47
 08/10/2018 00:30:00,32.84,33.0,2,-28.47
 08/10/2018 00:45:00,32.84,33.0,2,-28.47
 08/10/2018 01:00:00,32.84,33.0,2,-28.47
 08/10/2018 01:15:00,32.84,33.0,2,-28.47
 08/10/2018 01:30:00,32.84,33.0,2,-28.47
 08/10/2018 01:45:00,32.84,33.0,2,-28.47
 08/10/2018 02:00:00,32.84,33.0,2,-28.47
 08/10/2018 02:15:00,32.84,33.0,2,-28.47
 08/10/2018 02:30:00,32.84,33.0,2,-28.47
 08/10/2018 02:45:00,32.84,33.0,2,-28.47
 08/10/2018 03:00:00,32.84,33.0,2,-28.47
 08/10/2018 03:15:00,32.84,33.0,2,-28.47
 08/10/2018 03:30:00,32.84,33.0,2,-28.47
 08/10/2018 03:45:00,32.84,33.0,2,-28.47
 08/10/2018 04:00:00,32.84,33.0,2,-28.47
 08/10/2018 04:15:00,32.84,33.0,2,-28.47
 08/10/2018 04:30:00,32.84,33.0,2,-28.47
 08/10/2018 04:45:00,32.84,33.0,2,-28.47
 08/10/2018 05:00:00,32.84,33.0,2,-28.47
 08/10/2018 05:15:00,32.84,33.0,2,-28.47
 08/10/2018 05:30:00,32.84,33.0,2,-28.47
 08/10/2018 05:45:00,32.84,33.0,2,-28.47
 08/10/2018 06:00:00,32.84,33.0,2,-28.47
 08/10/2018 06:15:00,32.84,33.0,2,-28.47
 08/10/2018 06:30:00,32.84,33.0,2,-28.47
 08/10/2018 06:45:00,32.81,33.0,2,-25.28
 08/10/2018 07:00:00,32.73,33.0,2,-25.25
 08/10/2018 07:15:00,32.86,33.0,2,-27.18
 08/10/2018 07:30:00,32.93,33.0,2,-28.31
 08/10/2018 07:45:00,32.92,33.0,2,-27.37
 08/10/2018 08:00:00,32.96,33.0,2,-21.68
 08/10/2018 08:15:00,32.92,33.0,2,-21.49
 08/10/2018 08:30:00,32.98,33.0,2,-21.77
 08/10/2018 08:45:00,33.15,33.0,2,-21.77
 08/10/2018 09:00:00,33.15,33.0,2,-21.77
 08/10/2018 09:15:00,33.13,33.0,2,-22.09
 08/10/2018 09:30:00,33.32,33.0,2,-22.26
 08/10/2018 09:45:00,33.37,33.0,2,-22.27
 08/10/2018 10:00:00,33.43,33.0,2,-21.8
 08/10/2018 10:15:00,33.28,33.0,2,-21.49
 08/10/2018 10:30:00,32.94,33.0,2,-21.51
 08/10/2018 10:45:00,32.91,33.0,2,-22.0
 08/10/2018 11:00:00,32.89,33.0,2,-22.22
 08/10/2018 11:15:00,32.93,33.0,2,-22.69
 08/10/2018 11:30:00,32.91,33.0,2,-26.09
 08/10/2018 11:45:00,32.87,33.0,2,-30.55
 08/10/2018 12:00:00,32.84,33.0,2,-30.51
 08/10/2018 12:15:00,32.85,33.0,2,-30.22
 08/10/2018 12:30:00,32.87,33.0,2,-29.81
 08/10/2018 12:45:00,32.87,33.0,2,-30.21
 08/10/2018 13:00:00,32.86,33.0,2,-30.06
 08/10/2018 13:15:00,32.88,33.0,2,-30.4
 08/10/2018 13:30:00,32.9,33.0,2,-30.64
 08/10/2018 13:45:00,32.83,33.0,2,-30.64
 08/10/2018 14:00:00,32.77,33.0,2,-30.64
 08/10/2018 14:15:00,32.71,33.0,2,-30.64
 08/10/2018 14:30:00,32.68,33.0,2,-30.78
 08/10/2018 14:45:00,32.73,33.0,2,-30.55
 08/10/2018 15:00:00,32.73,33.0,2,-30.98
 08/10/2018 15:15:00,32.75,33.0,2,-30.37
 08/10/2018 15:30:00,32.78,33.0,2,-30.31
 08/10/2018 15:45:00,32.72,33.0,2,-30.31
 08/10/2018 16:00:00,32.66,33.0,2,-30.5
 08/10/2018 16:15:00,32.63,33.0,2,-31.39
 08/10/2018 16:30:00,32.6,33.0,2,-31.72
 08/10/2018 16:45:00,32.58,33.0,2,-32.17
 08/10/2018 17:00:00,32.8,33.0,2,-32.63
 08/10/2018 17:15:00,32.79,33.0,2,-32.78
 08/10/2018 17:30:00,32.8,32.97,2,-27.22
 08/10/2018 17:45:00,32.81,32.97,2,-26.81
