DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 18:00:00,32.94,32.97,2,-34.29
 08/10/2018 18:15:00,32.97,32.97,2,-34.55
 08/10/2018 18:30:00,32.97,32.97,2,-31.61
 08/10/2018 18:45:00,33.12,32.97,2,-26.13
 08/10/2018 19:00:00,33.13,32.97,2,-26.76
 08/10/2018 19:15:00,32.95,32.97,2,-32.74
 08/10/2018 19:30:00,32.79,32.97,2,-33.82
 08/10/2018 19:45:00,32.76,32.97,2,-33.19
 08/10/2018 20:00:00,32.85,32.97,2,-32.06
 08/10/2018 20:15:00,32.94,32.97,2,-31.2
 08/10/2018 20:30:00,32.99,32.97,2,-30.59
 08/10/2018 20:45:00,33.0,32.97,2,-29.8
 08/10/2018 21:00:00,33.08,32.97,2,-29.08
 08/10/2018 21:15:00,33.2,32.97,2,-28.43
 08/10/2018 21:30:00,33.33,32.97,2,-27.7
 08/10/2018 21:45:00,33.11,32.97,2,-26.25
 08/10/2018 22:00:00,33.09,32.97,2,-25.48
 08/10/2018 22:15:00,32.96,32.97,2,-24.6
 08/10/2018 22:30:00,33.06,32.97,2,-23.62
 08/10/2018 22:45:00,33.21,32.97,2,-22.42
 08/10/2018 23:00:00,33.19,32.97,2,-21.42
 08/10/2018 23:15:00,32.88,32.97,2,-20.81
 08/10/2018 23:30:00,32.92,32.97,2,-20.15
 08/10/2018 23:45:00,32.94,32.97,2,-19.54
 09/10/2018 00:00:00,33.04,32.97,2,-18.99
 09/10/2018 00:15:00,33.04,32.97,2,-19.25
 09/10/2018 00:30:00,33.09,32.97,2,-19.05
 09/10/2018 00:45:00,33.08,32.97,2,-18.75
 09/10/2018 01:00:00,33.12,32.97,2,-18.67
 09/10/2018 01:15:00,33.07,32.97,2,-20.0
 09/10/2018 01:30:00,33.05,32.97,2,-20.23
 09/10/2018 01:45:00,33.05,32.97,2,-20.09
 09/10/2018 02:00:00,33.08,32.97,2,-19.86
 09/10/2018 02:15:00,33.09,32.97,2,-20.19
 09/10/2018 02:30:00,33.13,32.97,2,-20.01
 09/10/2018 02:45:00,33.14,32.97,2,-19.76
 09/10/2018 03:00:00,33.19,32.97,2,-18.92
 09/10/2018 03:15:00,33.21,32.97,2,-18.42
 09/10/2018 03:30:00,33.07,32.97,2,-18.3
 09/10/2018 03:45:00,33.07,32.97,2,-17.75
 09/10/2018 04:00:00,33.1,32.97,2,-17.43
 09/10/2018 04:15:00,33.05,32.97,2,-17.5
 09/10/2018 04:30:00,33.03,32.97,2,-17.58
 09/10/2018 04:45:00,33.03,32.97,2,-17.58
 09/10/2018 05:00:00,33.01,32.97,2,-17.99
 09/10/2018 05:15:00,32.96,32.97,2,-18.39
 09/10/2018 05:30:00,32.9,32.97,2,-18.59
 09/10/2018 05:45:00,32.86,32.97,2,-19.18
 09/10/2018 06:00:00,32.78,32.97,2,-20.05
 09/10/2018 06:15:00,32.53,32.97,2,-22.01
 09/10/2018 06:30:00,32.67,32.97,2,-23.58
 09/10/2018 06:45:00,32.74,32.97,2,-25.21
 09/10/2018 07:00:00,32.77,32.97,2,-26.86
 09/10/2018 07:15:00,32.61,32.97,2,-28.29
 09/10/2018 07:30:00,32.59,32.97,2,-29.07
 09/10/2018 07:45:00,32.53,32.97,2,-27.8
 09/10/2018 08:00:00,32.57,32.97,2,-21.46
 09/10/2018 08:15:00,32.62,32.97,2,-28.07
 09/10/2018 08:30:00,32.74,32.97,2,-30.45
 09/10/2018 08:45:00,32.69,32.97,2,-30.11
 09/10/2018 09:00:00,32.7,32.97,2,-29.81
 09/10/2018 09:15:00,32.66,32.97,2,-30.47
 09/10/2018 09:30:00,32.68,32.97,2,-29.89
 09/10/2018 09:45:00,32.67,32.97,2,-29.62
 09/10/2018 10:00:00,32.68,32.97,2,-29.02
 09/10/2018 10:15:00,32.69,32.97,2,-28.51
 09/10/2018 10:30:00,32.71,32.97,2,-27.92
 09/10/2018 10:45:00,32.69,32.97,2,-27.5
 09/10/2018 11:00:00,32.7,32.97,2,-26.93
 09/10/2018 11:15:00,32.84,32.97,2,-23.87
 09/10/2018 11:30:00,33.03,32.97,2,-21.27
 09/10/2018 11:45:00,33.02,32.97,2,-21.27
 09/10/2018 12:00:00,33.02,32.97,2,-21.77
 09/10/2018 12:15:00,32.89,32.97,2,-27.39
 09/10/2018 12:30:00,32.92,32.97,2,-27.16
 09/10/2018 12:45:00,32.98,32.97,2,-25.84
 09/10/2018 13:00:00,32.98,32.97,2,-25.72
 09/10/2018 13:15:00,33.06,32.97,2,-25.59
 09/10/2018 13:30:00,33.03,32.97,2,-25.45
 09/10/2018 13:45:00,33.02,33.0,2,-25.33
 09/10/2018 14:00:00,33.12,33.0,2,-17.47
 09/10/2018 14:15:00,33.18,33.0,2,-18.88
 09/10/2018 14:30:00,33.1,33.0,2,-24.22
 09/10/2018 14:45:00,33.13,33.0,2,-24.95
 09/10/2018 15:00:00,33.17,33.0,2,-25.18
 09/10/2018 15:15:00,33.3,33.0,2,-25.25
 09/10/2018 15:30:00,33.23,33.0,2,-24.79
 09/10/2018 15:45:00,33.04,33.0,2,-25.22
 09/10/2018 16:00:00,33.05,33.0,2,-25.78
 09/10/2018 16:15:00,33.06,33.0,2,-26.5
 09/10/2018 16:30:00,33.0,33.0,2,-27.14
 09/10/2018 16:45:00,32.88,33.0,2,-27.84
 09/10/2018 17:00:00,32.99,33.0,2,-21.34
 09/10/2018 17:15:00,33.03,33.0,2,-20.92
 09/10/2018 17:30:00,32.97,33.0,2,-21.46
 09/10/2018 17:45:00,32.96,33.0,2,-22.07
 09/10/2018 18:00:00,32.93,33.0,2,-22.82
 09/10/2018 18:15:00,32.86,33.0,2,-23.37
 09/10/2018 18:30:00,32.79,33.0,2,-23.95
 09/10/2018 18:45:00,32.72,33.0,2,-24.2
 09/10/2018 19:00:00,32.9,33.0,2,-26.09
 09/10/2018 19:15:00,32.82,33.0,2,-32.37
 09/10/2018 19:30:00,32.86,33.0,2,-33.24
 09/10/2018 19:45:00,32.91,33.0,2,-32.5
 09/10/2018 20:00:00,32.88,33.0,2,-31.78
 09/10/2018 20:15:00,32.82,33.0,2,-30.79
 09/10/2018 20:30:00,33.11,33.0,2,-30.06
 09/10/2018 20:45:00,33.21,33.0,2,-29.28
 09/10/2018 21:00:00,33.26,33.0,2,-28.43
 09/10/2018 21:15:00,33.34,33.0,2,-27.96
 09/10/2018 21:30:00,33.13,33.0,2,-26.91
 09/10/2018 21:45:00,33.04,33.0,2,-26.18
 09/10/2018 22:00:00,33.04,33.0,2,-25.35
 09/10/2018 22:15:00,33.2,33.0,2,-24.28
 09/10/2018 22:30:00,33.31,33.0,2,-23.28
 09/10/2018 22:45:00,33.1,33.0,2,-22.25
 09/10/2018 23:00:00,32.77,33.0,2,-21.21
 09/10/2018 23:15:00,32.82,33.0,2,-20.82
 09/10/2018 23:30:00,32.87,33.0,2,-20.22
 09/10/2018 23:45:00,32.91,33.0,2,-19.44
 10/10/2018 00:00:00,32.97,33.0,2,-18.93
 10/10/2018 00:15:00,32.95,33.0,2,-18.92
 10/10/2018 00:30:00,32.88,33.0,2,-18.63
 10/10/2018 00:45:00,32.82,33.0,2,-18.42
 10/10/2018 01:00:00,32.82,33.0,2,-18.45
 10/10/2018 01:15:00,32.77,33.0,2,-19.69
 10/10/2018 01:30:00,32.81,33.0,2,-20.0
 10/10/2018 01:45:00,32.8,33.0,2,-19.86
 10/10/2018 02:00:00,32.84,33.0,2,-19.47
 10/10/2018 02:15:00,32.81,33.0,2,-19.76
 10/10/2018 02:30:00,32.87,33.0,2,-19.55
 10/10/2018 02:45:00,32.89,33.0,2,-19.15
 10/10/2018 03:00:00,32.96,33.0,2,-18.61
 10/10/2018 03:15:00,32.95,33.0,2,-18.25
 10/10/2018 03:30:00,33.0,33.0,2,-17.91
 10/10/2018 03:45:00,33.0,33.0,2,-17.58
 10/10/2018 04:00:00,33.0,33.0,2,-17.58
 10/10/2018 04:15:00,33.05,33.0,2,-17.13
 10/10/2018 04:30:00,33.05,33.0,2,-17.08
 10/10/2018 04:45:00,33.04,33.0,2,-17.08
 10/10/2018 05:00:00,32.98,33.0,2,-17.12
 10/10/2018 05:15:00,32.97,33.0,2,-17.58
 10/10/2018 05:30:00,32.95,33.0,2,-17.72
 10/10/2018 05:45:00,32.87,33.0,2,-18.56
 10/10/2018 06:00:00,32.85,33.0,2,-19.5
 10/10/2018 06:15:00,32.8,33.0,2,-21.2
 10/10/2018 06:30:00,32.61,33.0,2,-22.81
 10/10/2018 06:45:00,32.51,33.0,2,-24.3
 10/10/2018 07:00:00,32.52,33.0,2,-22.3
 10/10/2018 07:15:00,32.55,33.0,2,-22.39
 10/10/2018 07:30:00,32.68,33.0,2,-28.91
 10/10/2018 07:45:00,32.55,33.0,2,-29.8
 10/10/2018 08:00:00,32.54,33.0,2,-30.47
 10/10/2018 08:15:00,32.59,33.0,2,-22.05
 10/10/2018 08:30:00,32.56,33.0,2,-21.19
 10/10/2018 08:45:00,32.51,33.0,2,-29.43
 10/10/2018 09:00:00,32.52,33.0,2,-30.2
 10/10/2018 09:15:00,32.5,33.0,2,-30.14
 10/10/2018 09:30:00,32.59,33.0,2,-29.85
 10/10/2018 09:45:00,32.82,33.0,2,-29.3
 10/10/2018 10:00:00,33.02,33.0,2,-28.8
 10/10/2018 10:15:00,33.16,33.0,2,-25.04
 10/10/2018 10:30:00,33.22,33.0,2,-21.11
 10/10/2018 10:45:00,33.11,33.0,2,-27.63
 10/10/2018 11:00:00,33.09,33.0,2,-27.72
 10/10/2018 11:15:00,33.07,33.0,2,-27.66
 10/10/2018 11:30:00,33.12,33.0,2,-27.58
 10/10/2018 11:45:00,33.12,33.0,2,-27.26
 10/10/2018 12:00:00,33.08,33.0,2,-27.14
 10/10/2018 12:15:00,33.05,33.0,2,-26.93
 10/10/2018 12:30:00,33.08,33.0,2,-26.71
 10/10/2018 12:45:00,33.09,33.0,2,-25.77
 10/10/2018 13:00:00,33.18,33.0,2,-25.45
 10/10/2018 13:15:00,33.21,33.0,2,-25.55
 10/10/2018 13:30:00,33.33,33.0,2,-24.87
 10/10/2018 13:45:00,33.27,33.0,2,-24.62
 10/10/2018 14:00:00,33.25,33.0,2,-24.83
 10/10/2018 14:15:00,33.19,33.0,2,-24.62
 10/10/2018 14:30:00,33.23,33.0,2,-24.62
 10/10/2018 14:45:00,33.22,33.0,2,-24.62
 10/10/2018 15:00:00,33.22,33.0,2,-24.77
 10/10/2018 15:15:00,33.28,33.0,2,-24.78
 10/10/2018 15:30:00,33.22,33.0,2,-25.29
 10/10/2018 15:45:00,33.25,33.0,2,-25.46
 10/10/2018 16:00:00,33.21,33.0,2,-26.23
 10/10/2018 16:15:00,33.14,33.0,2,-27.09
 10/10/2018 16:30:00,33.05,33.0,2,-27.78
 10/10/2018 16:45:00,33.07,33.0,2,-28.51
 10/10/2018 17:00:00,33.06,33.0,2,-29.43
 10/10/2018 17:15:00,33.06,33.0,2,-29.71
 10/10/2018 17:30:00,32.98,33.0,2,-30.64
 10/10/2018 17:45:00,32.93,33.0,2,-31.35
 10/10/2018 18:00:00,32.9,33.0,2,-31.82
 10/10/2018 18:15:00,32.93,33.0,2,-31.98
 10/10/2018 18:30:00,32.9,33.0,2,-32.34
 10/10/2018 18:45:00,32.87,33.0,2,-26.14
 10/10/2018 19:00:00,32.97,33.0,2,-23.82
 10/10/2018 19:15:00,32.91,33.0,2,-29.98
 10/10/2018 19:30:00,32.94,33.0,2,-32.44
 10/10/2018 19:45:00,33.02,33.0,2,-31.84
 10/10/2018 20:00:00,33.12,33.0,2,-31.24
 10/10/2018 20:15:00,33.09,33.0,2,-30.46
 10/10/2018 20:30:00,33.17,33.0,2,-29.81
 10/10/2018 20:45:00,33.27,33.0,2,-29.03
 10/10/2018 21:00:00,33.29,33.0,2,-28.54
 10/10/2018 21:15:00,33.12,33.0,2,-27.89
 10/10/2018 21:30:00,32.98,33.0,2,-27.01
 10/10/2018 21:45:00,33.07,33.0,2,-26.08
 10/10/2018 22:00:00,33.17,33.0,2,-25.1
 10/10/2018 22:15:00,33.17,33.0,2,-24.31
 10/10/2018 22:30:00,33.25,33.0,2,-23.26
 10/10/2018 22:45:00,33.36,33.0,2,-22.06
 10/10/2018 23:00:00,32.94,33.0,2,-21.03
 10/10/2018 23:15:00,32.79,33.0,2,-21.03
 10/10/2018 23:30:00,32.87,33.0,2,-20.57
 10/10/2018 23:45:00,32.92,33.0,2,-19.84
 11/10/2018 00:00:00,32.93,33.0,2,-19.03
 11/10/2018 00:15:00,32.84,33.0,2,-18.92
 11/10/2018 00:30:00,32.85,33.0,2,-18.86
 11/10/2018 00:45:00,32.92,33.0,2,-18.42
 11/10/2018 01:00:00,32.97,33.0,2,-18.42
 11/10/2018 01:15:00,32.89,33.0,2,-19.7
 11/10/2018 01:30:00,32.87,33.0,2,-19.6
 11/10/2018 01:45:00,32.89,33.0,2,-19.42
 11/10/2018 02:00:00,32.95,33.0,2,-19.42
 11/10/2018 02:15:00,32.93,33.0,2,-19.42
 11/10/2018 02:30:00,32.98,33.0,2,-19.06
 11/10/2018 02:45:00,33.05,33.0,2,-18.36
 11/10/2018 03:00:00,33.04,33.0,2,-18.08
 11/10/2018 03:15:00,33.08,33.0,2,-18.08
 11/10/2018 03:30:00,33.15,33.0,2,-17.58
 11/10/2018 03:45:00,33.15,33.0,2,-17.41
 11/10/2018 04:00:00,33.18,33.0,2,-17.41
 11/10/2018 04:15:00,33.16,33.0,2,-17.33
 11/10/2018 04:30:00,33.18,33.0,2,-16.75
 11/10/2018 04:45:00,33.14,33.0,2,-16.75
 11/10/2018 05:00:00,33.13,33.0,2,-16.81
 11/10/2018 05:15:00,33.05,33.0,2,-17.25
 11/10/2018 05:30:00,33.06,33.0,2,-17.63
 11/10/2018 05:45:00,33.03,33.0,2,-18.1
 11/10/2018 06:00:00,32.92,33.0,2,-18.85
 11/10/2018 06:15:00,32.83,33.0,2,-20.68
 11/10/2018 06:30:00,32.82,33.0,2,-21.91
 11/10/2018 06:45:00,32.61,33.0,2,-23.05
 11/10/2018 07:00:00,32.8,33.0,2,-24.89
 11/10/2018 07:15:00,32.65,33.0,2,-26.57
 11/10/2018 07:30:00,32.66,33.0,2,-27.86
 11/10/2018 07:45:00,32.81,33.0,2,-28.7
 11/10/2018 08:00:00,33.0,33.0,2,-29.15
 11/10/2018 08:15:00,32.98,33.0,2,-29.85
 11/10/2018 08:30:00,32.95,33.0,2,-30.39
 11/10/2018 08:45:00,32.87,33.0,2,-30.72
 11/10/2018 09:00:00,32.79,33.0,2,-30.98
 11/10/2018 09:15:00,32.74,33.0,2,-31.36
 11/10/2018 09:30:00,32.71,33.0,2,-31.71
 11/10/2018 09:45:00,32.77,33.0,2,-31.77
 11/10/2018 10:00:00,32.74,33.0,2,-32.31
 11/10/2018 10:15:00,32.79,33.0,2,-32.32
 11/10/2018 10:30:00,32.87,33.0,2,-31.74
 11/10/2018 10:45:00,32.84,33.0,2,-32.32
 11/10/2018 11:00:00,32.76,33.0,2,-32.57
 11/10/2018 11:15:00,32.64,33.0,2,-33.09
 11/10/2018 11:30:00,32.76,33.0,2,-29.18
 11/10/2018 11:45:00,32.83,33.0,2,-24.53
 11/10/2018 12:00:00,32.68,33.0,2,-33.55
 11/10/2018 12:15:00,32.69,33.0,2,-33.76
 11/10/2018 12:30:00,32.77,33.0,2,-34.16
 11/10/2018 12:45:00,32.78,33.0,2,-34.31
 11/10/2018 13:00:00,32.86,33.0,2,-33.66
 11/10/2018 13:15:00,32.98,33.0,2,-32.85
 11/10/2018 13:30:00,33.02,33.0,2,-32.39
 11/10/2018 13:45:00,33.12,33.0,2,-32.48
 11/10/2018 14:00:00,33.09,33.0,2,-32.09
 11/10/2018 14:15:00,33.09,33.0,2,-30.35
 11/10/2018 14:30:00,33.14,33.0,2,-29.66
 11/10/2018 14:45:00,33.14,33.0,2,-28.69
 11/10/2018 15:00:00,33.15,33.0,2,-29.3
 11/10/2018 15:15:00,33.2,33.0,2,-29.3
 11/10/2018 15:30:00,33.23,33.0,2,-28.12
 11/10/2018 15:45:00,33.21,33.0,2,-28.92
 11/10/2018 16:00:00,33.22,33.0,2,-24.4
 11/10/2018 16:15:00,33.22,33.0,2,-25.7
 11/10/2018 16:30:00,33.11,33.0,2,-31.36
 11/10/2018 16:45:00,33.1,33.0,2,-31.82
 11/10/2018 17:00:00,33.02,33.0,2,-31.52
 11/10/2018 17:15:00,33.08,33.0,2,-30.56
 11/10/2018 17:30:00,33.06,33.0,2,-31.02
 11/10/2018 17:45:00,33.15,33.0,2,-22.18
 11/10/2018 18:00:00,33.02,33.0,2,-29.81
 11/10/2018 18:15:00,32.96,33.0,2,-32.09
 11/10/2018 18:30:00,33.02,33.0,2,-25.35
 11/10/2018 18:45:00,32.98,33.0,2,-24.03
 11/10/2018 19:00:00,32.95,33.0,2,-24.96
 11/10/2018 19:15:00,32.88,33.0,2,-31.54
 11/10/2018 19:30:00,32.91,33.0,2,-33.32
 11/10/2018 19:45:00,32.95,33.0,2,-32.65
 11/10/2018 20:00:00,33.11,33.0,2,-31.92
 11/10/2018 20:15:00,33.21,33.0,2,-31.16
 11/10/2018 20:30:00,33.24,33.0,2,-30.02
 11/10/2018 20:45:00,33.2,33.0,2,-29.52
 11/10/2018 21:00:00,33.25,33.0,2,-28.78
 11/10/2018 21:15:00,33.25,33.0,2,-27.67
 11/10/2018 21:30:00,33.19,33.0,2,-26.95
 11/10/2018 21:45:00,33.19,33.0,2,-26.18
 11/10/2018 22:00:00,33.22,33.0,2,-25.23
 11/10/2018 22:15:00,33.23,33.0,2,-24.62
 11/10/2018 22:30:00,33.33,33.0,2,-23.38
 11/10/2018 22:45:00,33.12,33.0,2,-22.3
 11/10/2018 23:00:00,33.05,33.0,2,-20.95
 11/10/2018 23:15:00,32.84,33.0,2,-15.44
 11/10/2018 23:30:00,32.82,33.0,2,-19.14
 11/10/2018 23:45:00,32.85,33.0,2,-19.56
 12/10/2018 00:00:00,32.94,33.0,2,-18.94
 12/10/2018 00:15:00,32.82,33.0,2,-18.92
 12/10/2018 00:30:00,32.74,33.0,2,-18.69
 12/10/2018 00:45:00,32.76,33.0,2,-17.95
 12/10/2018 01:00:00,32.76,33.0,2,-17.94
 12/10/2018 01:15:00,32.74,33.0,2,-19.24
 12/10/2018 01:30:00,32.75,33.0,2,-19.59
 12/10/2018 01:45:00,32.76,33.0,2,-19.09
 12/10/2018 02:00:00,32.79,33.0,2,-18.92
 12/10/2018 02:15:00,32.8,33.0,2,-19.07
 12/10/2018 02:30:00,32.82,33.0,2,-18.77
 12/10/2018 02:45:00,32.86,33.0,2,-18.12
 12/10/2018 03:00:00,32.86,33.0,2,-17.75
 12/10/2018 03:15:00,32.89,33.0,2,-17.68
 12/10/2018 03:30:00,32.88,33.0,2,-17.25
 12/10/2018 03:45:00,32.88,33.0,2,-17.25
 12/10/2018 04:00:00,32.9,33.0,2,-16.84
 12/10/2018 04:15:00,32.88,33.0,2,-16.58
 12/10/2018 04:30:00,32.87,33.0,2,-16.58
 12/10/2018 04:45:00,32.85,33.0,2,-16.58
 12/10/2018 05:00:00,32.83,33.0,2,-16.69
 12/10/2018 05:15:00,32.79,33.0,2,-17.15
 12/10/2018 05:30:00,32.77,33.0,2,-17.58
 12/10/2018 05:45:00,32.71,33.0,2,-18.18
 12/10/2018 06:00:00,32.64,33.0,2,-19.1
 12/10/2018 06:15:00,32.71,33.0,2,-20.64
 12/10/2018 06:30:00,32.69,33.0,2,-21.76
 12/10/2018 06:45:00,32.59,33.0,2,-23.0
 12/10/2018 07:00:00,32.79,33.0,2,-25.08
 12/10/2018 07:15:00,32.57,33.0,2,-27.05
 12/10/2018 07:30:00,32.79,33.0,2,-29.24
 12/10/2018 07:45:00,32.78,33.0,2,-30.6
 12/10/2018 08:00:00,32.8,33.0,2,-31.43
 12/10/2018 08:15:00,32.77,33.0,2,-31.93
 12/10/2018 08:30:00,32.73,33.0,2,-32.15
 12/10/2018 08:45:00,32.77,33.0,2,-32.7
 12/10/2018 09:00:00,32.73,33.0,2,-33.13
 12/10/2018 09:15:00,32.7,33.0,2,-34.23
 12/10/2018 09:30:00,32.6,33.0,2,-34.5
 12/10/2018 09:45:00,32.59,33.0,2,-34.79
 12/10/2018 10:00:00,32.56,33.0,2,-35.0
 12/10/2018 10:15:00,32.6,33.0,2,-35.07
 12/10/2018 10:30:00,32.58,33.0,2,-35.47
 12/10/2018 10:45:00,32.62,33.0,2,-34.74
 12/10/2018 11:00:00,32.6,33.0,2,-34.91
 12/10/2018 11:15:00,32.58,33.0,2,-35.06
 12/10/2018 11:30:00,32.57,33.0,2,-35.02
 12/10/2018 11:45:00,32.57,33.0,2,-31.22
 12/10/2018 12:00:00,32.68,33.0,2,-25.67
 12/10/2018 12:15:00,32.73,33.0,2,-25.45
 12/10/2018 12:30:00,32.74,33.0,2,-25.43
 12/10/2018 12:45:00,32.69,33.0,2,-30.77
 12/10/2018 13:00:00,32.71,33.0,2,-33.0
 12/10/2018 13:15:00,32.8,33.0,2,-33.22
 12/10/2018 13:30:00,32.91,33.0,2,-32.72
 12/10/2018 13:45:00,32.91,33.0,2,-32.12
 12/10/2018 14:00:00,33.07,33.0,2,-31.39
 12/10/2018 14:15:00,33.15,33.0,2,-31.39
 12/10/2018 14:30:00,33.15,33.0,2,-31.2
 12/10/2018 14:45:00,33.28,33.0,2,-24.33
 12/10/2018 15:00:00,33.25,33.0,2,-29.42
 12/10/2018 15:15:00,33.3,33.0,2,-31.04
 12/10/2018 15:30:00,33.29,33.0,2,-30.92
 12/10/2018 15:45:00,33.29,33.0,2,-31.31
 12/10/2018 16:00:00,33.17,33.0,2,-31.75
 12/10/2018 16:15:00,33.17,33.0,2,-32.33
 12/10/2018 16:30:00,33.12,33.0,2,-32.82
 12/10/2018 16:45:00,33.07,33.0,2,-33.4
 12/10/2018 17:00:00,33.01,33.0,2,-33.35
 12/10/2018 17:15:00,33.03,33.0,2,-33.49
 12/10/2018 17:30:00,33.01,33.0,2,-33.64
 12/10/2018 17:45:00,32.91,33.0,2,-33.92
 12/10/2018 18:00:00,32.84,33.0,2,-34.33
 12/10/2018 18:15:00,32.94,33.0,2,-25.67
 12/10/2018 18:30:00,32.96,33.0,2,-25.12
 12/10/2018 18:45:00,32.98,33.0,2,-24.87
 12/10/2018 19:00:00,33.06,33.0,2,-24.62
 12/10/2018 19:15:00,33.04,33.0,2,-30.3
 12/10/2018 19:30:00,33.1,33.0,2,-31.85
 12/10/2018 19:45:00,33.16,33.0,2,-31.04
 12/10/2018 20:00:00,33.18,33.0,2,-30.38
 12/10/2018 20:15:00,33.26,33.0,2,-29.87
 12/10/2018 20:30:00,33.32,33.0,2,-28.95
 12/10/2018 20:45:00,33.18,33.0,2,-27.93
 12/10/2018 21:00:00,33.33,33.0,2,-27.19
 12/10/2018 21:15:00,33.28,33.0,2,-26.77
 12/10/2018 21:30:00,32.98,33.0,2,-25.76
 12/10/2018 21:45:00,33.1,33.0,2,-25.03
 12/10/2018 22:00:00,33.06,33.0,2,-24.53
 12/10/2018 22:15:00,33.1,33.0,2,-23.81
 12/10/2018 22:30:00,33.23,33.0,2,-23.07
 12/10/2018 22:45:00,33.31,33.0,2,-22.11
 12/10/2018 23:00:00,33.24,33.0,2,-21.31
 12/10/2018 23:15:00,33.04,33.0,2,-20.76
 12/10/2018 23:30:00,33.06,33.0,2,-20.11
 12/10/2018 23:45:00,33.06,33.0,2,-19.42
 13/10/2018 00:00:00,33.1,33.0,2,-19.11
 13/10/2018 00:15:00,32.99,33.0,2,-18.92
 13/10/2018 00:30:00,33.04,33.0,2,-18.9
 13/10/2018 00:45:00,33.07,33.0,2,-18.42
 13/10/2018 01:00:00,33.1,33.0,2,-18.42
 13/10/2018 01:15:00,33.09,33.0,2,-19.44
 13/10/2018 01:30:00,33.09,33.0,2,-19.59
 13/10/2018 01:45:00,33.08,33.0,2,-19.58
 13/10/2018 02:00:00,33.0,33.0,2,-18.92
 13/10/2018 02:15:00,32.87,33.0,2,-18.92
 13/10/2018 02:30:00,32.9,33.0,2,-18.71
 13/10/2018 02:45:00,32.92,33.0,2,-18.31
 13/10/2018 03:00:00,32.99,33.0,2,-17.5
 13/10/2018 03:15:00,33.03,33.0,2,-17.41
 13/10/2018 03:30:00,33.01,33.0,2,-17.09
 13/10/2018 03:45:00,33.07,33.0,2,-16.75
 13/10/2018 04:00:00,33.08,33.0,2,-16.75
 13/10/2018 04:15:00,33.07,33.0,2,-16.6
 13/10/2018 04:30:00,33.12,33.0,2,-16.24
 13/10/2018 04:45:00,33.1,33.0,2,-16.24
 13/10/2018 05:00:00,33.11,33.0,2,-16.24
 13/10/2018 05:15:00,33.1,33.0,2,-16.24
 13/10/2018 05:30:00,33.11,33.0,2,-16.24
 13/10/2018 05:45:00,33.06,33.0,2,-16.39
 13/10/2018 06:00:00,32.99,33.0,2,-16.86
 13/10/2018 06:15:00,32.86,33.0,2,-17.82
 13/10/2018 06:30:00,32.79,33.0,2,-17.97
 13/10/2018 06:45:00,32.69,33.0,2,-18.59
 13/10/2018 07:00:00,32.66,33.0,2,-19.27
 13/10/2018 07:15:00,32.56,33.0,2,-20.07
 13/10/2018 07:30:00,32.5,33.0,2,-20.8
 13/10/2018 07:45:00,33.07,33.0,2,-22.0
 13/10/2018 08:00:00,33.05,33.0,2,-22.76
 13/10/2018 08:15:00,32.95,33.0,2,-23.47
 13/10/2018 08:30:00,32.8,33.0,2,-24.33
 13/10/2018 08:45:00,32.81,33.0,2,-25.47
 13/10/2018 09:00:00,32.75,33.0,2,-25.71
 13/10/2018 09:15:00,32.7,33.0,2,-26.51
 13/10/2018 09:30:00,32.69,33.0,2,-27.25
 13/10/2018 09:45:00,32.68,33.0,2,-27.33
 13/10/2018 10:00:00,32.66,33.0,2,-27.72
 13/10/2018 10:15:00,32.64,33.0,2,-27.78
 13/10/2018 10:30:00,32.64,33.0,2,-28.02
 13/10/2018 10:45:00,32.65,33.0,2,-28.29
 13/10/2018 11:00:00,32.71,33.0,2,-27.17
 13/10/2018 11:15:00,32.76,33.0,2,-27.18
 13/10/2018 11:30:00,32.8,33.0,2,-26.8
 13/10/2018 11:45:00,32.8,33.0,2,-26.43
 13/10/2018 12:00:00,32.87,33.0,2,-26.07
 13/10/2018 12:15:00,32.87,33.0,2,-25.45
 13/10/2018 12:30:00,32.84,33.0,2,-26.85
 13/10/2018 12:45:00,32.88,33.0,2,-26.66
 13/10/2018 13:00:00,32.88,33.0,2,-26.31
 13/10/2018 13:15:00,32.91,33.0,2,-25.6
 13/10/2018 13:30:00,32.99,33.0,2,-26.22
 13/10/2018 13:45:00,33.03,33.0,2,-26.42
 13/10/2018 14:00:00,33.06,33.0,2,-26.32
 13/10/2018 14:15:00,33.11,33.0,2,-26.62
 13/10/2018 14:30:00,33.1,33.0,2,-26.62
 13/10/2018 14:45:00,33.12,33.0,2,-26.62
 13/10/2018 15:00:00,33.08,33.0,2,-26.62
 13/10/2018 15:15:00,33.17,33.0,2,-26.57
 13/10/2018 15:30:00,33.27,33.0,2,-25.96
 13/10/2018 15:45:00,33.21,33.0,2,-25.91
 13/10/2018 16:00:00,33.18,33.0,2,-25.56
 13/10/2018 16:15:00,33.12,33.0,2,-26.12
 13/10/2018 16:30:00,33.07,33.0,2,-26.69
 13/10/2018 16:45:00,32.94,33.0,2,-27.07
 13/10/2018 17:00:00,32.85,33.0,2,-27.47
 13/10/2018 17:15:00,32.74,33.0,2,-27.96
 13/10/2018 17:30:00,32.68,33.0,2,-28.58
 13/10/2018 17:45:00,32.69,33.0,2,-28.63
 13/10/2018 18:00:00,32.59,33.0,2,-28.65
 13/10/2018 18:15:00,32.65,33.0,2,-29.16
 13/10/2018 18:30:00,33.18,33.0,2,-29.09
 13/10/2018 18:45:00,33.17,33.0,2,-29.64
 13/10/2018 19:00:00,33.24,33.0,2,-29.64
 13/10/2018 19:15:00,33.36,33.0,2,-29.23
 13/10/2018 19:30:00,33.43,33.0,2,-28.51
 13/10/2018 19:45:00,32.98,33.0,2,-27.63
 13/10/2018 20:00:00,33.07,33.0,2,-27.18
 13/10/2018 20:15:00,33.14,33.0,2,-26.26
 13/10/2018 20:30:00,33.14,33.0,2,-25.45
 13/10/2018 20:45:00,33.22,33.0,2,-25.25
 13/10/2018 21:00:00,33.35,33.0,2,-24.73
 13/10/2018 21:15:00,33.3,33.0,2,-24.14
 13/10/2018 21:30:00,33.35,33.0,2,-23.61
 13/10/2018 21:45:00,33.29,33.0,2,-23.18
 13/10/2018 22:00:00,32.94,33.0,2,-22.61
 13/10/2018 22:15:00,32.97,33.0,2,-22.21
 13/10/2018 22:30:00,33.02,33.0,2,-21.48
 13/10/2018 22:45:00,33.16,33.0,2,-20.68
 13/10/2018 23:00:00,33.03,33.0,2,-19.86
 13/10/2018 23:15:00,32.99,33.0,2,-19.76
 13/10/2018 23:30:00,33.02,33.0,2,-19.2
 13/10/2018 23:45:00,33.13,33.0,2,-18.6
 14/10/2018 00:00:00,33.19,33.0,2,-17.92
 14/10/2018 00:15:00,33.06,33.0,2,-18.35
 14/10/2018 00:30:00,33.1,33.0,2,-18.15
 14/10/2018 00:45:00,33.1,33.0,2,-17.28
 14/10/2018 01:00:00,33.12,33.0,2,-17.25
 14/10/2018 01:15:00,33.09,33.0,2,-18.46
 14/10/2018 01:30:00,33.11,33.0,2,-18.59
 14/10/2018 01:45:00,33.08,33.0,2,-18.55
 14/10/2018 02:00:00,33.14,33.0,2,-18.08
 14/10/2018 02:15:00,33.14,33.0,2,-18.08
 14/10/2018 02:30:00,33.23,33.0,2,-17.78
 14/10/2018 02:45:00,33.21,33.0,2,-17.26
 14/10/2018 03:00:00,33.21,33.0,2,-16.91
 14/10/2018 03:15:00,33.24,33.0,2,-16.76
 14/10/2018 03:30:00,33.27,33.0,2,-16.41
 14/10/2018 03:45:00,33.29,33.0,2,-16.09
 14/10/2018 04:00:00,33.18,33.0,2,-15.57
 14/10/2018 04:15:00,33.2,33.0,2,-15.41
 14/10/2018 04:30:00,33.22,33.0,2,-15.41
 14/10/2018 04:45:00,33.21,33.0,2,-15.41
 14/10/2018 05:00:00,33.2,33.0,2,-15.41
 14/10/2018 05:15:00,33.16,33.0,2,-13.98
 14/10/2018 05:30:00,33.19,33.0,2,-6.2
 14/10/2018 05:45:00,33.14,33.0,2,-6.7
 14/10/2018 06:00:00,33.12,33.0,2,-7.39
 14/10/2018 06:15:00,33.01,33.0,2,-15.95
 14/10/2018 06:30:00,32.97,33.0,2,-16.6
 14/10/2018 06:45:00,32.88,33.0,2,-17.19
 14/10/2018 07:00:00,32.74,33.0,2,-17.64
 14/10/2018 07:15:00,32.64,33.0,2,-18.25
 14/10/2018 07:30:00,32.57,33.0,2,-18.88
 14/10/2018 07:45:00,32.51,33.0,2,-19.52
 14/10/2018 08:00:00,32.65,33.0,2,-20.31
 14/10/2018 08:15:00,32.71,33.0,2,-20.75
 14/10/2018 08:30:00,32.88,33.0,2,-21.6
 14/10/2018 08:45:00,32.81,33.0,2,-22.01
 14/10/2018 09:00:00,32.78,33.0,2,-19.97
 14/10/2018 09:15:00,32.83,33.0,2,-15.91
 14/10/2018 09:30:00,32.85,33.0,2,-16.39
 14/10/2018 09:45:00,32.79,33.0,2,-17.08
 14/10/2018 10:00:00,32.77,33.0,2,-17.78
 14/10/2018 10:15:00,32.84,33.0,2,-18.46
 14/10/2018 10:30:00,32.96,33.0,2,-18.79
 14/10/2018 10:45:00,32.94,33.0,2,-19.58
 14/10/2018 11:00:00,32.91,33.0,2,-19.76
 14/10/2018 11:15:00,32.78,33.0,2,-25.09
 14/10/2018 11:30:00,32.73,33.0,2,-27.73
 14/10/2018 11:45:00,32.73,33.0,2,-27.29
 14/10/2018 12:00:00,32.76,33.0,2,-27.29
 14/10/2018 12:15:00,32.76,33.0,2,-27.29
 14/10/2018 12:30:00,32.76,33.0,2,-27.13
 14/10/2018 12:45:00,32.74,33.0,2,-26.27
 14/10/2018 13:00:00,32.83,33.0,2,-24.45
 14/10/2018 13:15:00,32.9,33.0,2,-23.98
 14/10/2018 13:30:00,32.89,33.0,2,-24.72
 14/10/2018 13:45:00,32.93,33.0,2,-24.76
 14/10/2018 14:00:00,32.97,33.0,2,-24.7
 14/10/2018 14:15:00,32.99,33.0,2,-24.4
 14/10/2018 14:30:00,33.02,33.0,2,-24.11
 14/10/2018 14:45:00,33.06,33.0,2,-23.75
 14/10/2018 15:00:00,33.09,33.0,2,-23.2
 14/10/2018 15:15:00,33.11,33.0,2,-23.17
 14/10/2018 15:30:00,33.15,33.0,2,-24.12
 14/10/2018 15:45:00,33.09,33.0,2,-24.84
 14/10/2018 16:00:00,33.08,33.0,2,-25.26
 14/10/2018 16:15:00,33.02,33.0,2,-26.38
 14/10/2018 16:30:00,32.97,33.0,2,-26.78
 14/10/2018 16:45:00,32.92,33.0,2,-27.27
 14/10/2018 17:00:00,32.84,33.0,2,-27.8
 14/10/2018 17:15:00,32.75,33.0,2,-28.17
 14/10/2018 17:30:00,32.67,33.0,2,-28.3
 14/10/2018 17:45:00,32.61,33.0,2,-28.85
 14/10/2018 18:00:00,32.56,33.0,2,-29.47
 14/10/2018 18:15:00,32.7,33.0,2,-29.47
 14/10/2018 18:30:00,32.79,33.0,2,-29.47
 14/10/2018 18:45:00,33.02,33.0,2,-23.76
 14/10/2018 19:00:00,33.06,33.0,2,-23.11
 14/10/2018 19:15:00,32.96,33.0,2,-30.21
 14/10/2018 19:30:00,33.09,33.0,2,-30.27
 14/10/2018 19:45:00,33.28,33.0,2,-24.02
 14/10/2018 20:00:00,32.86,33.0,2,-21.63
 14/10/2018 20:15:00,32.83,33.0,2,-26.82
 14/10/2018 20:30:00,32.9,33.0,2,-26.96
 14/10/2018 20:45:00,32.93,33.0,2,-26.54
 14/10/2018 21:00:00,33.03,33.0,2,-25.96
 14/10/2018 21:15:00,32.95,33.0,2,-25.56
 14/10/2018 21:30:00,33.01,33.0,2,-24.96
 14/10/2018 21:45:00,32.97,33.0,2,-23.95
 14/10/2018 22:00:00,33.04,33.0,2,-23.26
 14/10/2018 22:15:00,33.08,33.0,2,-22.62
 14/10/2018 22:30:00,33.18,33.0,2,-21.88
 14/10/2018 22:45:00,33.23,33.0,2,-20.77
 14/10/2018 23:00:00,33.32,33.0,2,-19.9
 14/10/2018 23:15:00,32.8,33.0,2,-19.48
 14/10/2018 23:30:00,32.92,33.0,2,-19.28
 14/10/2018 23:45:00,32.99,33.0,2,-18.59
 15/10/2018 00:00:00,33.06,33.0,2,-18.23
 15/10/2018 00:00:00,33.06,33.0,2,-18.23
 15/10/2018 00:15:00,33.03,33.0,2,-18.08
 15/10/2018 00:30:00,33.09,33.0,2,-17.75
 15/10/2018 00:45:00,33.07,33.0,2,-17.41
 15/10/2018 01:00:00,33.13,33.0,2,-17.41
 15/10/2018 01:15:00,33.07,33.0,2,-18.62
 15/10/2018 01:30:00,33.08,33.0,2,-18.75
 15/10/2018 01:45:00,33.08,33.0,2,-18.75
 15/10/2018 02:00:00,33.11,33.0,2,-18.75
 15/10/2018 02:15:00,33.12,33.0,2,-18.75
 15/10/2018 02:30:00,33.14,33.0,2,-18.43
 15/10/2018 02:45:00,33.18,33.0,2,-18.07
 15/10/2018 03:00:00,33.21,33.0,2,-17.68
 15/10/2018 03:15:00,33.2,33.0,2,-17.25
 15/10/2018 03:30:00,33.19,33.0,2,-17.25
 15/10/2018 03:45:00,33.23,33.0,2,-16.81
 15/10/2018 04:00:00,33.28,33.0,2,-16.58
 15/10/2018 04:15:00,33.26,33.0,2,-16.58
 15/10/2018 04:30:00,33.24,33.0,2,-16.58
 15/10/2018 04:45:00,33.23,33.0,2,-16.58
 15/10/2018 05:00:00,33.22,33.0,2,-16.58
 15/10/2018 05:15:00,33.18,33.0,2,-16.75
 15/10/2018 05:30:00,33.14,33.0,2,-17.34
 15/10/2018 05:45:00,33.09,33.0,2,-17.69
 15/10/2018 06:00:00,33.0,33.0,2,-18.51
 15/10/2018 06:15:00,32.81,33.0,2,-20.45
 15/10/2018 06:30:00,32.74,33.0,2,-21.63
 15/10/2018 06:45:00,32.72,33.0,2,-23.16
 15/10/2018 07:00:00,32.59,33.0,2,-24.74
 15/10/2018 07:15:00,32.71,33.0,2,-26.67
 15/10/2018 07:30:00,32.76,33.0,2,-28.2
 15/10/2018 07:45:00,32.87,33.0,2,-25.98
 15/10/2018 08:00:00,33.03,33.0,2,-21.09
 15/10/2018 08:15:00,32.9,33.0,2,-28.3
 15/10/2018 08:30:00,32.86,33.0,2,-31.15
 15/10/2018 08:45:00,32.84,33.0,2,-31.15
 15/10/2018 09:00:00,32.76,33.0,2,-31.57
 15/10/2018 09:15:00,32.72,33.0,2,-32.16
 15/10/2018 09:30:00,32.68,33.0,2,-32.49
 15/10/2018 09:45:00,32.63,33.0,2,-32.49
 15/10/2018 10:00:00,32.65,33.0,2,-32.49
 15/10/2018 10:15:00,32.71,33.0,2,-32.47
 15/10/2018 10:30:00,32.7,33.0,2,-32.06
 15/10/2018 10:45:00,32.71,33.0,2,-32.49
 15/10/2018 11:00:00,32.74,33.0,2,-32.49
 15/10/2018 11:15:00,32.7,33.0,2,-32.49
 15/10/2018 11:30:00,32.72,33.0,2,-32.49
 15/10/2018 11:45:00,32.76,33.0,2,-32.49
 15/10/2018 12:00:00,32.89,33.0,2,-32.26
 15/10/2018 12:15:00,32.88,33.0,2,-32.22
 15/10/2018 12:30:00,32.87,33.0,2,-32.49
 15/10/2018 12:45:00,32.91,33.0,2,-32.39
 15/10/2018 13:00:00,32.92,33.0,2,-32.35
 15/10/2018 13:15:00,33.01,33.0,2,-32.37
 15/10/2018 13:30:00,33.13,33.0,2,-31.28
 15/10/2018 13:45:00,33.1,33.0,2,-31.15
 15/10/2018 14:00:00,33.06,33.0,2,-31.15
 15/10/2018 14:15:00,33.07,33.0,2,-31.61
 15/10/2018 14:30:00,33.08,33.0,2,-31.82
 15/10/2018 14:45:00,33.11,33.0,2,-31.82
 15/10/2018 15:00:00,33.12,33.0,2,-31.88
 15/10/2018 15:15:00,33.09,33.0,2,-31.73
 15/10/2018 15:30:00,33.08,33.0,2,-32.15
 15/10/2018 15:45:00,33.03,33.0,2,-32.15
 15/10/2018 16:00:00,32.96,33.0,2,-32.53
 15/10/2018 16:15:00,32.9,33.0,2,-33.0
 15/10/2018 16:30:00,32.87,33.0,2,-34.0
 15/10/2018 16:45:00,32.84,33.0,2,-34.42
 15/10/2018 17:00:00,32.79,33.0,2,-35.0
 15/10/2018 17:15:00,32.83,33.0,2,-35.0
 15/10/2018 17:30:00,32.71,33.0,2,-35.01
 15/10/2018 17:45:00,32.66,33.0,2,-35.5
 15/10/2018 18:00:00,32.64,33.0,2,-35.5
 15/10/2018 18:15:00,32.65,33.0,2,-35.5
 15/10/2018 18:30:00,32.55,33.0,2,-35.5
 15/10/2018 18:45:00,32.7,33.0,2,-27.36
 15/10/2018 19:00:00,32.78,33.0,2,-25.96
 15/10/2018 19:15:00,32.7,33.0,2,-33.56
 15/10/2018 19:30:00,32.82,33.0,2,-34.41
 15/10/2018 19:45:00,32.86,33.0,2,-33.5
 15/10/2018 20:00:00,33.04,33.0,2,-32.52
 15/10/2018 20:15:00,33.08,33.0,2,-31.37
 15/10/2018 20:30:00,33.25,33.0,2,-30.7
 15/10/2018 20:45:00,33.33,33.0,2,-29.89
 15/10/2018 21:00:00,33.37,33.0,2,-29.03
 15/10/2018 21:15:00,33.1,33.0,2,-28.13
 15/10/2018 21:30:00,32.99,33.0,2,-27.51
 15/10/2018 21:45:00,32.93,33.0,2,-26.75
 15/10/2018 22:00:00,33.0,33.0,2,-26.15
 15/10/2018 22:15:00,33.1,33.0,2,-24.8
 15/10/2018 22:30:00,33.11,33.0,2,-23.8
 15/10/2018 22:45:00,33.15,33.0,2,-22.78
 15/10/2018 23:00:00,33.12,33.0,2,-21.63
 15/10/2018 23:15:00,33.13,33.0,2,-21.21
 15/10/2018 23:30:00,33.23,33.0,2,-20.53
 15/10/2018 23:45:00,33.32,33.0,2,-19.93
 16/10/2018 00:00:00,33.03,33.0,2,-19.59
 16/10/2018 00:15:00,32.98,33.0,2,-19.42
 16/10/2018 00:30:00,33.03,33.0,2,-19.42
 16/10/2018 00:45:00,33.05,33.0,2,-18.94
 16/10/2018 01:00:00,33.06,33.0,2,-18.98
 16/10/2018 01:15:00,32.94,33.0,2,-20.45
 16/10/2018 01:30:00,32.94,33.0,2,-20.58
 16/10/2018 01:45:00,32.87,33.0,2,-20.26
 16/10/2018 02:00:00,32.92,33.0,2,-20.26
 16/10/2018 02:15:00,32.9,33.0,2,-20.44
 16/10/2018 02:30:00,32.95,33.0,2,-20.09
 16/10/2018 02:45:00,32.97,33.0,2,-19.82
 16/10/2018 03:00:00,33.05,33.0,2,-19.42
 16/10/2018 03:15:00,33.12,33.0,2,-18.76
 16/10/2018 03:30:00,33.12,33.0,2,-18.75
 16/10/2018 03:45:00,33.12,33.0,2,-18.6
 16/10/2018 04:00:00,33.14,33.0,2,-18.25
 16/10/2018 04:15:00,33.11,33.0,2,-18.25
 16/10/2018 04:30:00,33.09,33.0,2,-17.95
 16/10/2018 04:45:00,32.92,33.0,2,-17.08
 16/10/2018 05:00:00,32.93,33.0,2,-17.11
 16/10/2018 05:15:00,32.8,33.0,2,-17.58
 16/10/2018 05:30:00,32.79,33.0,2,-17.68
 16/10/2018 05:45:00,32.75,33.0,2,-18.57
 16/10/2018 06:00:00,32.81,33.0,2,-19.33
 16/10/2018 06:15:00,32.71,33.0,2,-20.86
 16/10/2018 06:30:00,32.88,33.0,2,-22.25
 16/10/2018 06:45:00,32.87,33.0,2,-23.77
 16/10/2018 07:00:00,32.71,33.0,2,-25.52
 16/10/2018 07:15:00,32.73,33.0,2,-27.21
 16/10/2018 07:30:00,33.09,33.0,2,-21.33
 16/10/2018 07:45:00,33.02,33.0,2,-21.19
 16/10/2018 08:00:00,32.91,33.0,2,-27.48
 16/10/2018 08:15:00,32.92,33.0,2,-30.64
 16/10/2018 08:30:00,32.98,33.0,2,-31.24
 16/10/2018 08:45:00,32.99,33.0,2,-31.31
 16/10/2018 09:00:00,32.98,33.0,2,-31.48
 16/10/2018 09:15:00,32.94,33.0,2,-31.98
 16/10/2018 09:30:00,32.95,33.0,2,-31.66
 16/10/2018 09:45:00,32.96,33.0,2,-31.69
 16/10/2018 10:00:00,32.93,33.0,2,-32.36
 16/10/2018 10:15:00,32.94,33.0,2,-32.46
 16/10/2018 10:30:00,33.0,33.0,2,-31.98
 16/10/2018 10:45:00,33.04,33.0,2,-31.98
 16/10/2018 11:00:00,33.03,33.0,2,-31.84
 16/10/2018 11:15:00,33.03,33.0,2,-31.48
 16/10/2018 11:30:00,33.02,33.0,2,-31.48
 16/10/2018 11:45:00,33.01,33.0,2,-31.11
 16/10/2018 12:00:00,33.09,33.0,2,-29.7
 16/10/2018 12:15:00,33.21,33.0,2,-29.56
 16/10/2018 12:30:00,33.23,33.0,2,-30.25
 16/10/2018 12:45:00,33.22,33.0,2,-30.75
 16/10/2018 13:00:00,33.26,33.0,2,-31.31
 16/10/2018 13:15:00,33.26,33.0,2,-31.75
 16/10/2018 13:30:00,33.3,33.0,2,-31.34
 16/10/2018 13:45:00,33.27,33.0,2,-31.21
 16/10/2018 14:00:00,33.26,33.0,2,-31.48
 16/10/2018 14:15:00,33.23,33.0,2,-31.48
 16/10/2018 14:30:00,33.12,33.0,2,-31.48
 16/10/2018 14:45:00,33.07,33.0,2,-31.48
 16/10/2018 15:00:00,33.1,33.0,2,-31.14
 16/10/2018 15:15:00,33.19,33.0,2,-30.98
 16/10/2018 15:30:00,33.14,33.0,2,-30.98
 16/10/2018 15:45:00,33.09,33.0,2,-31.1
 16/10/2018 16:00:00,33.01,33.0,2,-31.48
 16/10/2018 16:15:00,33.02,33.0,2,-31.84
 16/10/2018 16:30:00,33.02,33.0,2,-32.45
 16/10/2018 16:45:00,32.97,33.0,2,-32.68
 16/10/2018 17:00:00,32.9,33.0,2,-32.99
 16/10/2018 17:15:00,32.92,33.0,2,-32.99
 16/10/2018 17:30:00,32.82,33.0,2,-33.17
 16/10/2018 17:45:00,32.81,33.0,2,-33.49
 16/10/2018 18:00:00,32.8,33.0,2,-33.49
 16/10/2018 18:15:00,32.8,33.0,2,-33.51
 16/10/2018 18:30:00,32.77,33.0,2,-29.94
 16/10/2018 18:45:00,32.75,33.0,2,-24.96
 16/10/2018 19:00:00,32.77,33.0,2,-25.29
 16/10/2018 19:15:00,32.78,33.0,2,-33.87
 16/10/2018 19:30:00,32.86,33.0,2,-34.14
 16/10/2018 19:45:00,32.85,33.0,2,-33.2
 16/10/2018 20:00:00,32.93,33.0,2,-32.74
 16/10/2018 20:15:00,32.98,33.0,2,-32.08
 16/10/2018 20:30:00,33.15,33.0,2,-31.03
 16/10/2018 20:45:00,33.21,33.0,2,-30.25
 16/10/2018 21:00:00,33.26,33.0,2,-29.4
 16/10/2018 21:15:00,33.36,33.0,2,-28.54
 16/10/2018 21:30:00,33.15,33.0,2,-20.3
 16/10/2018 21:45:00,33.13,33.0,2,-18.12
 16/10/2018 22:00:00,33.22,33.0,2,-19.22
 16/10/2018 22:15:00,33.16,33.0,2,-24.4
 16/10/2018 22:30:00,33.18,33.0,2,-23.72
 16/10/2018 22:45:00,33.23,33.0,2,-22.77
 16/10/2018 23:00:00,33.22,33.0,2,-21.77
 16/10/2018 23:15:00,33.35,33.0,2,-21.51
 16/10/2018 23:30:00,33.16,33.0,2,-20.6
 16/10/2018 23:45:00,33.09,33.0,2,-19.76
 17/10/2018 00:00:00,33.16,33.0,2,-19.28
 17/10/2018 00:15:00,33.16,33.0,2,-19.59
 17/10/2018 00:30:00,33.19,33.0,2,-19.31
 17/10/2018 00:45:00,33.21,33.0,2,-18.92
 17/10/2018 01:00:00,33.22,33.0,2,-18.96
 17/10/2018 01:15:00,33.09,33.0,2,-20.63
 17/10/2018 01:30:00,33.11,33.0,2,-20.44
 17/10/2018 01:45:00,33.09,33.0,2,-20.26
 17/10/2018 02:00:00,33.16,33.0,2,-20.1
 17/10/2018 02:15:00,33.19,33.0,2,-20.2
 17/10/2018 02:30:00,33.19,33.0,2,-19.83
 17/10/2018 02:45:00,33.25,33.0,2,-19.57
 17/10/2018 03:00:00,33.32,33.0,2,-19.26
 17/10/2018 03:15:00,33.34,33.0,2,-18.98
 17/10/2018 03:30:00,33.31,33.0,2,-18.49
 17/10/2018 03:45:00,33.31,33.0,2,-17.92
 17/10/2018 04:00:00,33.31,33.0,2,-17.92
 17/10/2018 04:15:00,33.29,33.0,2,-17.92
 17/10/2018 04:30:00,33.3,33.0,2,-17.84
 17/10/2018 04:45:00,33.28,33.0,2,-17.73
 17/10/2018 05:00:00,33.29,33.0,2,-17.92
 17/10/2018 05:15:00,33.23,33.0,2,-17.92
 17/10/2018 05:30:00,33.19,33.0,2,-18.15
 17/10/2018 05:45:00,33.17,33.0,2,-18.71
 17/10/2018 06:00:00,33.1,33.0,2,-19.44
 17/10/2018 06:15:00,32.99,33.0,2,-21.2
 17/10/2018 06:30:00,32.98,33.0,2,-22.17
 17/10/2018 06:45:00,32.95,33.0,2,-24.09
 17/10/2018 07:00:00,32.97,33.0,2,-25.82
 17/10/2018 07:15:00,32.71,33.0,2,-23.25
 17/10/2018 07:30:00,32.57,33.0,2,-19.97
 17/10/2018 07:45:00,32.93,33.0,2,-21.89
 17/10/2018 08:00:00,32.79,33.0,2,-30.6
 17/10/2018 08:15:00,32.81,33.0,2,-31.15
 17/10/2018 08:30:00,32.92,33.0,2,-28.93
 17/10/2018 08:45:00,33.04,33.0,2,-25.16
 17/10/2018 09:00:00,32.98,33.0,2,-28.43
 17/10/2018 09:15:00,33.07,33.0,2,-23.47
 17/10/2018 09:30:00,33.06,33.0,2,-22.78
 17/10/2018 09:45:00,33.01,33.0,2,-30.37
 17/10/2018 10:00:00,32.99,33.0,2,-31.48
 17/10/2018 10:15:00,33.04,33.0,2,-31.42
 17/10/2018 10:30:00,33.0,33.0,2,-31.54
 17/10/2018 10:45:00,33.06,33.0,2,-30.98
 17/10/2018 11:00:00,33.05,33.0,2,-30.98
 17/10/2018 11:15:00,32.97,33.0,2,-30.98
 17/10/2018 11:30:00,32.97,33.0,2,-30.98
 17/10/2018 11:45:00,32.93,33.0,2,-31.43
 17/10/2018 12:00:00,32.96,33.0,2,-31.65
 17/10/2018 12:15:00,32.96,33.0,2,-31.65
 17/10/2018 12:30:00,32.94,33.0,2,-32.23
 17/10/2018 12:45:00,32.95,33.0,2,-32.32
 17/10/2018 13:00:00,32.99,33.0,2,-32.32
 17/10/2018 13:15:00,33.09,33.0,2,-31.92
 17/10/2018 13:30:00,33.14,33.0,2,-31.11
 17/10/2018 13:45:00,33.01,33.0,2,-31.05
 17/10/2018 14:00:00,33.02,33.0,2,-31.12
 17/10/2018 14:15:00,33.01,33.0,2,-30.98
 17/10/2018 14:30:00,33.07,33.0,2,-30.87
 17/10/2018 14:45:00,33.13,33.0,2,-30.48
 17/10/2018 15:00:00,33.16,33.0,2,-30.91
 17/10/2018 15:15:00,33.14,33.0,2,-30.98
 17/10/2018 15:30:00,33.14,33.0,2,-30.79
 17/10/2018 15:45:00,33.08,33.0,2,-31.15
 17/10/2018 16:00:00,32.98,33.0,2,-31.66
 17/10/2018 16:15:00,32.95,33.0,2,-32.23
 17/10/2018 16:30:00,32.93,33.0,2,-32.64
 17/10/2018 16:45:00,32.83,33.0,2,-33.25
 17/10/2018 17:00:00,32.74,33.0,2,-33.66
 17/10/2018 17:15:00,32.74,33.0,2,-33.66
 17/10/2018 17:30:00,32.74,33.0,2,-33.66
 17/10/2018 17:45:00,32.74,33.0,2,-33.66
 17/10/2018 18:00:00,32.75,33.0,2,-33.68
 17/10/2018 18:15:00,32.87,33.0,2,-34.52
 17/10/2018 18:30:00,32.86,33.0,2,-34.84
 17/10/2018 18:45:00,33.03,33.0,2,-26.91
 17/10/2018 19:00:00,33.15,33.0,2,-25.6
 17/10/2018 19:15:00,33.1,33.0,2,-33.52
 17/10/2018 19:30:00,33.16,33.0,2,-33.94
 17/10/2018 19:45:00,33.21,33.0,2,-33.24
 17/10/2018 20:00:00,33.29,33.0,2,-32.38
 17/10/2018 20:15:00,33.31,33.0,2,-31.58
 17/10/2018 20:30:00,33.34,33.0,2,-30.65
 17/10/2018 20:45:00,33.13,33.0,2,-28.75
 17/10/2018 21:00:00,32.89,33.0,2,-28.52
 17/10/2018 21:15:00,32.96,33.0,2,-27.87
 17/10/2018 21:30:00,33.0,33.0,2,-27.2
 17/10/2018 21:45:00,33.1,33.0,2,-26.37
 17/10/2018 22:00:00,33.21,33.0,2,-25.43
 17/10/2018 22:15:00,33.36,33.0,2,-24.67
 17/10/2018 22:30:00,33.16,33.0,2,-23.02
 17/10/2018 22:45:00,32.82,33.0,2,-22.17
 17/10/2018 23:00:00,32.99,33.0,2,-21.53
 17/10/2018 23:15:00,33.09,33.0,2,-21.26
 17/10/2018 23:30:00,33.16,33.0,2,-20.32
 17/10/2018 23:45:00,32.92,33.0,2,-19.64
 18/10/2018 00:00:00,32.71,33.0,2,-19.09
 18/10/2018 00:15:00,32.69,33.0,2,-19.48
 18/10/2018 00:30:00,32.74,33.0,2,-19.01
 18/10/2018 00:45:00,32.8,33.0,2,-18.75
 18/10/2018 01:00:00,32.78,33.0,2,-18.3
 18/10/2018 01:15:00,32.65,33.0,2,-20.02
 18/10/2018 01:30:00,32.67,33.0,2,-20.26
 18/10/2018 01:45:00,32.65,33.0,2,-19.87
 18/10/2018 02:00:00,32.71,33.0,2,-19.76
 18/10/2018 02:15:00,32.71,33.0,2,-20.14
 18/10/2018 02:30:00,32.76,33.0,2,-19.76
 18/10/2018 02:45:00,32.77,33.0,2,-19.26
 18/10/2018 03:00:00,32.76,33.0,2,-19.19
 18/10/2018 03:15:00,32.82,33.0,2,-18.75
 18/10/2018 03:30:00,32.84,33.0,2,-18.57
 18/10/2018 03:45:00,32.81,33.0,2,-18.09
 18/10/2018 04:00:00,32.82,33.0,2,-17.56
 18/10/2018 04:15:00,32.85,33.0,2,-17.25
 18/10/2018 04:30:00,32.89,33.0,2,-17.25
 18/10/2018 04:45:00,32.85,33.0,2,-17.25
 18/10/2018 05:00:00,32.87,33.0,2,-17.25
 18/10/2018 05:15:00,32.86,33.0,2,-17.61
 18/10/2018 05:30:00,32.86,33.0,2,-17.75
 18/10/2018 05:45:00,32.8,33.0,2,-18.09
 18/10/2018 06:00:00,32.68,33.0,2,-18.92
 18/10/2018 06:15:00,32.74,33.0,2,-20.98
 18/10/2018 06:30:00,32.85,33.0,2,-22.09
 18/10/2018 06:45:00,32.81,33.0,2,-23.51
 18/10/2018 07:00:00,33.02,33.0,2,-25.37
 18/10/2018 07:15:00,32.79,33.0,2,-26.99
 18/10/2018 07:30:00,33.01,33.0,2,-28.54
 18/10/2018 07:45:00,33.0,33.0,2,-29.54
 18/10/2018 08:00:00,32.9,33.0,2,-29.89
 18/10/2018 08:15:00,32.86,33.0,2,-30.48
 18/10/2018 08:30:00,32.88,33.0,2,-30.7
 18/10/2018 08:45:00,32.88,33.0,2,-30.64
 18/10/2018 09:00:00,32.85,33.0,2,-30.68
 18/10/2018 09:15:00,32.82,33.0,2,-27.7
 18/10/2018 09:30:00,32.98,33.0,2,-24.07
 18/10/2018 09:45:00,32.9,33.0,2,-30.61
 18/10/2018 10:00:00,32.97,33.0,2,-30.41
 18/10/2018 10:15:00,33.14,33.0,2,-29.38
 18/10/2018 10:30:00,33.27,33.0,2,-27.97
 18/10/2018 10:45:00,33.3,33.0,2,-27.79
 18/10/2018 11:00:00,33.32,33.0,2,-27.46
 18/10/2018 11:15:00,33.19,33.0,2,-27.05
 18/10/2018 11:30:00,33.15,33.0,2,-26.79
 18/10/2018 11:45:00,33.18,33.0,2,-26.77
 18/10/2018 12:00:00,33.2,33.0,2,-26.46
 18/10/2018 12:15:00,33.09,33.0,2,-26.46
 18/10/2018 12:30:00,33.08,33.0,2,-26.09
 18/10/2018 12:45:00,33.16,33.0,2,-26.0
 18/10/2018 13:00:00,33.22,33.0,2,-25.88
 18/10/2018 13:15:00,33.25,33.0,2,-26.15
 18/10/2018 13:30:00,33.27,33.0,2,-25.96
 18/10/2018 13:45:00,33.27,33.0,2,-25.96
 18/10/2018 14:00:00,33.26,33.0,2,-25.56
 18/10/2018 14:15:00,33.24,33.0,2,-25.45
 18/10/2018 14:30:00,33.26,33.0,2,-25.29
 18/10/2018 14:45:00,33.29,33.0,2,-25.61
 18/10/2018 15:00:00,33.25,33.0,2,-25.79
 18/10/2018 15:15:00,33.27,33.0,2,-25.79
 18/10/2018 15:30:00,33.25,33.0,2,-25.98
 18/10/2018 15:45:00,33.24,33.0,2,-26.31
 18/10/2018 16:00:00,33.19,33.0,2,-26.92
 18/10/2018 16:15:00,33.14,33.0,2,-27.82
 18/10/2018 16:30:00,33.15,33.0,2,-28.5
 18/10/2018 16:45:00,33.09,33.0,2,-29.13
 18/10/2018 17:00:00,32.97,33.0,2,-30.29
 18/10/2018 17:15:00,32.92,33.0,2,-30.75
 18/10/2018 17:30:00,32.96,33.0,2,-30.98
 18/10/2018 17:45:00,33.04,33.0,2,-31.46
 18/10/2018 18:00:00,32.99,33.0,2,-31.89
 18/10/2018 18:15:00,33.0,33.0,2,-23.48
 18/10/2018 18:30:00,32.99,33.0,2,-23.5
 18/10/2018 18:45:00,32.97,33.0,2,-24.29
 18/10/2018 19:00:00,32.93,33.0,2,-29.6
 18/10/2018 19:15:00,32.89,33.0,2,-34.21
 18/10/2018 19:30:00,32.98,33.0,2,-33.35
 18/10/2018 19:45:00,33.08,33.0,2,-32.87
 18/10/2018 20:00:00,33.1,33.0,2,-32.24
 18/10/2018 20:15:00,33.2,33.0,2,-31.13
 18/10/2018 20:30:00,33.31,33.0,2,-30.05
 18/10/2018 20:45:00,33.21,33.0,2,-29.52
 18/10/2018 21:00:00,33.33,33.0,2,-28.97
 18/10/2018 21:15:00,33.41,33.0,2,-28.44
 18/10/2018 21:30:00,33.44,33.0,2,-27.7
 18/10/2018 21:45:00,33.28,33.0,2,-26.73
 18/10/2018 22:00:00,33.13,33.0,2,-25.83
 18/10/2018 22:15:00,33.25,33.0,2,-26.04
 18/10/2018 22:30:00,33.36,33.0,2,-25.24
 18/10/2018 22:45:00,33.19,33.0,2,-24.01
 18/10/2018 23:00:00,32.69,33.0,2,-23.13
 18/10/2018 23:15:00,32.96,33.0,2,-23.27
 18/10/2018 23:30:00,33.13,33.0,2,-22.47
 18/10/2018 23:45:00,33.24,33.0,2,-22.06
 19/10/2018 00:00:00,33.31,33.0,2,-20.94
 19/10/2018 00:15:00,33.35,33.0,2,-21.09
 19/10/2018 00:30:00,33.24,33.0,2,-20.87
 19/10/2018 00:45:00,32.94,33.0,2,-20.26
 19/10/2018 01:00:00,32.99,33.0,2,-20.3
 19/10/2018 01:15:00,32.89,33.0,2,-21.91
 19/10/2018 01:30:00,32.84,33.0,2,-22.56
 19/10/2018 01:45:00,32.82,33.0,2,-22.61
 19/10/2018 02:00:00,32.84,33.0,2,-22.22
 19/10/2018 02:15:00,32.84,33.0,2,-22.34
 19/10/2018 02:30:00,32.88,33.0,2,-21.94
 19/10/2018 02:45:00,32.95,33.0,2,-21.29
 19/10/2018 03:00:00,33.02,33.0,2,-21.19
 19/10/2018 03:15:00,32.84,33.0,2,-20.6
 19/10/2018 03:30:00,32.73,33.0,2,-20.22
 19/10/2018 03:45:00,32.73,33.0,2,-19.93
 19/10/2018 04:00:00,32.73,33.0,2,-19.93
 19/10/2018 04:15:00,32.73,33.0,2,-19.93
 19/10/2018 04:30:00,32.78,33.0,2,-19.73
 19/10/2018 04:45:00,32.79,33.0,2,-19.42
 19/10/2018 05:00:00,32.75,33.0,2,-19.42
 19/10/2018 05:15:00,32.67,33.0,2,-19.88
 19/10/2018 05:30:00,32.64,33.0,2,-19.93
 19/10/2018 05:45:00,32.55,33.0,2,-20.56
 19/10/2018 06:00:00,32.7,33.0,2,-21.67
 19/10/2018 06:15:00,32.76,33.0,2,-23.55
 19/10/2018 06:30:00,32.65,33.0,2,-24.55
 19/10/2018 06:45:00,32.72,33.0,2,-26.45
 19/10/2018 07:00:00,32.88,33.0,2,-27.96
 19/10/2018 07:15:00,32.75,33.0,2,-30.28
 19/10/2018 07:30:00,33.08,33.0,2,-30.67
 19/10/2018 07:45:00,33.01,33.0,2,-30.51
 19/10/2018 08:00:00,32.99,33.0,2,-31.57
 19/10/2018 08:15:00,33.03,33.0,2,-32.0
 19/10/2018 08:30:00,33.0,33.0,2,-32.03
 19/10/2018 08:45:00,33.05,33.0,2,-31.62
 19/10/2018 09:00:00,33.08,33.0,2,-31.73
 19/10/2018 09:15:00,33.1,33.0,2,-31.97
 19/10/2018 09:30:00,33.15,33.0,2,-32.19
 19/10/2018 09:45:00,33.26,33.0,2,-31.46
 19/10/2018 10:00:00,33.26,33.0,2,-30.82
 19/10/2018 10:15:00,33.29,33.0,2,-30.58
 19/10/2018 10:30:00,33.33,33.0,2,-29.97
 19/10/2018 10:45:00,33.3,33.0,2,-29.37
 19/10/2018 11:00:00,33.29,33.0,2,-28.96
 19/10/2018 11:15:00,33.37,33.0,2,-28.47
 19/10/2018 11:30:00,33.42,33.0,2,-27.84
 19/10/2018 11:45:00,33.19,33.0,2,-27.11
 19/10/2018 12:00:00,32.89,33.0,2,-27.2
 19/10/2018 12:15:00,32.92,33.0,2,-26.79
 19/10/2018 12:30:00,32.92,33.0,2,-26.79
 19/10/2018 12:45:00,32.84,33.0,2,-26.29
 19/10/2018 13:00:00,32.67,33.0,2,-26.49
 19/10/2018 13:15:00,32.67,33.0,2,-26.46
 19/10/2018 13:30:00,32.74,33.0,2,-25.69
 19/10/2018 13:45:00,32.72,33.0,2,-25.57
 19/10/2018 14:00:00,32.71,33.0,2,-25.62
 19/10/2018 14:15:00,32.68,33.0,2,-25.62
 19/10/2018 14:30:00,32.62,33.0,2,-25.99
 19/10/2018 14:45:00,32.63,33.0,2,-26.78
 19/10/2018 15:00:00,32.58,33.0,2,-27.42
 19/10/2018 15:15:00,32.97,33.0,2,-27.45
 19/10/2018 15:30:00,32.97,33.0,2,-27.93
 19/10/2018 15:45:00,32.97,33.0,2,-28.31
 19/10/2018 16:00:00,33.03,33.0,2,-28.54
 19/10/2018 16:15:00,33.05,33.0,2,-29.36
 19/10/2018 16:30:00,32.98,33.0,2,-30.18
 19/10/2018 16:45:00,32.87,33.0,2,-30.38
 19/10/2018 17:00:00,32.87,33.0,2,-30.91
 19/10/2018 17:15:00,32.99,33.0,2,-31.53
 19/10/2018 17:30:00,33.01,33.0,2,-32.17
 19/10/2018 17:45:00,33.0,33.0,2,-32.65
 19/10/2018 18:00:00,32.93,33.0,2,-32.78
 19/10/2018 18:15:00,33.0,33.0,2,-25.59
 19/10/2018 18:30:00,32.94,33.0,2,-24.55
 19/10/2018 18:45:00,32.83,33.0,2,-24.95
 19/10/2018 19:00:00,32.92,33.0,2,-24.76
 19/10/2018 19:15:00,33.01,33.0,2,-24.28
 19/10/2018 19:30:00,33.13,33.0,2,-23.34
 19/10/2018 19:45:00,33.25,33.0,2,-22.75
 19/10/2018 20:00:00,33.32,33.0,2,-26.42
 19/10/2018 20:15:00,33.32,33.0,2,-29.78
 19/10/2018 20:30:00,33.36,33.0,2,-29.01
 19/10/2018 20:45:00,33.16,33.0,2,-28.2
 19/10/2018 21:00:00,33.16,33.0,2,-27.86
 19/10/2018 21:15:00,33.19,33.0,2,-27.04
 19/10/2018 21:30:00,33.2,33.0,2,-26.19
 19/10/2018 21:45:00,32.86,33.0,2,-25.3
 19/10/2018 22:00:00,32.92,33.0,2,-24.95
 19/10/2018 22:15:00,33.02,33.0,2,-24.17
 19/10/2018 22:30:00,33.1,33.0,2,-19.76
 19/10/2018 22:45:00,33.0,33.0,2,-17.94
 19/10/2018 23:00:00,33.05,33.0,2,-21.49
 19/10/2018 23:15:00,33.1,33.0,2,-21.27
 19/10/2018 23:30:00,33.3,33.0,2,-15.22
 19/10/2018 23:45:00,33.35,33.0,2,-20.25
 20/10/2018 00:00:00,33.1,33.0,2,-19.6
 20/10/2018 00:15:00,32.97,33.0,2,-19.26
 20/10/2018 00:30:00,32.64,33.0,2,-19.26
 20/10/2018 00:45:00,32.64,33.0,2,-18.94
 20/10/2018 01:00:00,32.64,33.0,2,-18.83
 20/10/2018 01:15:00,32.6,33.0,2,-12.42
 20/10/2018 01:30:00,32.64,33.0,2,-19.83
 20/10/2018 01:45:00,32.75,33.0,2,-21.1
 20/10/2018 02:00:00,32.76,33.0,2,-21.1
 20/10/2018 02:15:00,32.8,33.0,2,-20.9
 20/10/2018 02:30:00,32.84,33.0,2,-20.43
 20/10/2018 02:45:00,32.87,33.0,2,-20.1
 20/10/2018 03:00:00,32.92,33.0,2,-19.64
 20/10/2018 03:15:00,32.95,33.0,2,-19.36
 20/10/2018 03:30:00,32.95,33.0,2,-18.92
 20/10/2018 03:45:00,32.99,33.0,2,-18.6
 20/10/2018 04:00:00,33.03,33.0,2,-18.25
 20/10/2018 04:15:00,33.01,33.0,2,-18.25
 20/10/2018 04:30:00,33.05,33.0,2,-18.25
 20/10/2018 04:45:00,33.07,33.0,2,-18.25
 20/10/2018 05:00:00,33.05,33.0,2,-17.77
 20/10/2018 05:15:00,33.08,33.0,2,-9.72
 20/10/2018 05:30:00,33.06,33.0,2,-16.42
 20/10/2018 05:45:00,33.01,33.0,2,-18.08
 20/10/2018 06:00:00,32.96,33.0,2,-18.52
 20/10/2018 06:15:00,32.87,33.0,2,-19.54
 20/10/2018 06:30:00,32.92,33.0,2,-19.93
 20/10/2018 06:45:00,32.8,33.0,2,-20.66
 20/10/2018 07:00:00,32.79,33.0,2,-21.3
 20/10/2018 07:15:00,32.82,33.0,2,-22.15
 20/10/2018 07:30:00,32.87,33.0,2,-23.15
 20/10/2018 07:45:00,32.77,33.0,2,-23.32
 20/10/2018 08:00:00,32.75,33.0,2,-24.34
 20/10/2018 08:15:00,32.72,33.0,2,-24.95
 20/10/2018 08:30:00,32.66,33.0,2,-25.92
 20/10/2018 08:45:00,32.92,33.0,2,-26.33
 20/10/2018 09:00:00,32.97,33.0,2,-26.62
 20/10/2018 09:15:00,32.96,33.0,2,-26.62
 20/10/2018 09:30:00,33.03,33.0,2,-26.22
 20/10/2018 09:45:00,33.12,33.0,2,-25.48
 20/10/2018 10:00:00,33.19,33.0,2,-25.27
 20/10/2018 10:15:00,33.23,33.0,2,-24.56
 20/10/2018 10:30:00,33.3,33.0,2,-24.28
 20/10/2018 10:45:00,33.3,33.0,2,-23.76
 20/10/2018 11:00:00,33.22,33.0,2,-23.04
 20/10/2018 11:15:00,33.25,33.0,2,-22.66
 20/10/2018 11:30:00,33.22,33.0,2,-22.6
 20/10/2018 11:45:00,33.27,33.0,2,-22.44
 20/10/2018 12:00:00,33.3,33.0,2,-22.44
 20/10/2018 12:15:00,33.33,33.0,2,-22.34
 20/10/2018 12:30:00,33.33,33.0,2,-21.6
 20/10/2018 12:45:00,33.3,33.0,2,-21.6
 20/10/2018 13:00:00,33.31,33.0,2,-21.28
 20/10/2018 13:15:00,33.27,33.0,2,-21.2
 20/10/2018 13:30:00,33.11,33.0,2,-20.85
 20/10/2018 13:45:00,32.8,33.0,2,-20.26
 20/10/2018 14:00:00,32.83,33.0,2,-20.01
 20/10/2018 14:15:00,32.82,33.0,2,-19.76
 20/10/2018 14:30:00,32.86,33.0,2,-19.76
 20/10/2018 14:45:00,32.83,33.0,2,-19.76
 20/10/2018 15:00:00,32.86,33.0,2,-20.22
 20/10/2018 15:15:00,32.85,33.0,2,-20.34
 20/10/2018 15:30:00,32.89,33.0,2,-20.93
 20/10/2018 15:45:00,32.88,33.0,2,-20.94
 20/10/2018 16:00:00,32.89,33.0,2,-21.43
