DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 16:15:00,32.79,33.0,2,-22.04
 20/10/2018 16:30:00,32.73,33.0,2,-22.86
 20/10/2018 16:45:00,32.61,33.0,2,-23.85
 20/10/2018 17:00:00,32.67,33.0,2,-24.89
 20/10/2018 17:15:00,32.83,33.0,2,-25.92
 20/10/2018 17:30:00,32.68,33.0,2,-26.56
 20/10/2018 17:45:00,32.68,33.0,2,-27.29
 20/10/2018 18:00:00,32.72,33.0,2,-27.9
 20/10/2018 18:15:00,32.68,33.0,2,-21.03
 20/10/2018 18:30:00,32.57,33.0,2,-20.15
 20/10/2018 18:45:00,32.9,33.0,2,-21.51
 20/10/2018 19:00:00,33.03,33.0,2,-21.6
 20/10/2018 19:15:00,33.02,33.0,2,-28.57
 20/10/2018 19:30:00,33.19,33.0,2,-29.31
 20/10/2018 19:45:00,33.29,33.0,2,-28.39
 20/10/2018 20:00:00,33.29,33.0,2,-27.2
 20/10/2018 20:15:00,32.93,33.0,2,-26.62
 20/10/2018 20:30:00,32.98,33.0,2,-26.16
 20/10/2018 20:45:00,33.03,33.0,2,-25.45
 20/10/2018 21:00:00,33.03,33.0,2,-25.08
 20/10/2018 21:15:00,33.15,33.0,2,-24.49
 20/10/2018 21:30:00,33.25,33.0,1,-23.99
 20/10/2018 21:45:00,33.26,33.0,1,-23.33
 20/10/2018 22:00:00,33.06,33.0,1,-22.48
 20/10/2018 22:15:00,33.16,33.0,1,-21.89
 20/10/2018 22:30:00,33.21,33.0,1,-21.27
 20/10/2018 22:45:00,33.27,33.0,1,-20.64
 20/10/2018 23:00:00,33.41,33.0,1,-19.94
 20/10/2018 23:15:00,33.06,33.0,1,-19.91
 20/10/2018 23:30:00,32.94,33.0,1,-19.42
 20/10/2018 23:45:00,33.03,33.0,1,-18.78
 21/10/2018 00:00:00,33.1,33.0,1,-18.11
 21/10/2018 00:15:00,33.14,33.0,1,-18.55
 21/10/2018 00:30:00,33.0,33.0,1,-17.98
 21/10/2018 00:45:00,32.99,33.0,1,-17.92
 21/10/2018 01:00:00,33.07,33.0,1,-17.5
 21/10/2018 01:15:00,33.07,33.0,1,-18.93
 21/10/2018 01:30:00,33.09,33.0,1,-19.09
 21/10/2018 01:45:00,33.09,33.0,1,-19.09
 21/10/2018 02:00:00,33.12,33.0,1,-19.09
 21/10/2018 02:15:00,33.14,33.0,1,-19.09
 21/10/2018 02:30:00,33.06,33.0,1,-18.61
 21/10/2018 02:45:00,33.12,33.0,1,-18.18
 21/10/2018 03:00:00,33.12,33.0,1,-17.91
 21/10/2018 03:15:00,33.16,33.0,1,-17.41
 21/10/2018 03:30:00,33.21,33.0,1,-17.11
 21/10/2018 03:45:00,33.25,33.0,1,-16.75
 21/10/2018 04:00:00,33.27,33.0,1,-16.75
 21/10/2018 04:15:00,33.24,33.0,1,-16.45
 21/10/2018 04:30:00,33.17,33.0,1,-16.24
 21/10/2018 04:45:00,33.23,33.0,1,-16.24
 21/10/2018 05:00:00,33.2,33.0,1,-16.24
 21/10/2018 05:15:00,33.16,33.0,1,-16.24
 21/10/2018 05:30:00,33.21,33.0,1,-16.24
 21/10/2018 05:45:00,33.16,33.0,1,-16.24
 21/10/2018 06:00:00,33.11,33.0,1,-16.42
 21/10/2018 06:15:00,32.99,33.0,1,-17.3
 21/10/2018 06:30:00,32.91,33.0,1,-17.69
 21/10/2018 06:45:00,32.79,33.0,1,-18.28
 21/10/2018 07:00:00,32.73,33.0,1,-18.64
 21/10/2018 07:15:00,32.71,33.0,1,-19.57
 21/10/2018 07:30:00,32.96,33.0,1,-20.26
 21/10/2018 07:45:00,32.97,33.0,1,-20.26
 21/10/2018 08:00:00,32.89,33.0,1,-20.83
 21/10/2018 08:15:00,32.92,33.0,1,-21.43
 21/10/2018 08:30:00,32.86,33.0,1,-21.67
 21/10/2018 08:45:00,32.84,33.0,1,-21.94
 21/10/2018 09:00:00,32.81,33.0,1,-22.42
 21/10/2018 09:15:00,32.76,33.0,1,-23.17
 21/10/2018 09:30:00,33.35,33.0,1,-23.32
 21/10/2018 09:45:00,33.29,33.0,1,-23.03
 21/10/2018 10:00:00,33.1,33.0,1,-22.77
 21/10/2018 10:15:00,32.97,33.0,1,-23.03
 21/10/2018 10:30:00,32.99,33.0,1,-22.94
 21/10/2018 10:45:00,32.98,33.0,1,-23.24
 21/10/2018 11:00:00,33.01,33.0,1,-22.77
 21/10/2018 11:15:00,33.03,33.0,1,-22.19
 21/10/2018 11:30:00,33.02,33.0,1,-21.6
 21/10/2018 11:45:00,33.03,33.0,1,-21.6
 21/10/2018 12:00:00,33.01,33.0,1,-21.86
 21/10/2018 12:15:00,33.0,33.0,1,-21.79
 21/10/2018 12:30:00,33.02,33.0,1,-20.76
 21/10/2018 12:45:00,33.03,33.0,1,-20.76
 21/10/2018 13:00:00,33.03,33.0,1,-20.26
 21/10/2018 13:15:00,33.07,33.0,1,-20.26
 21/10/2018 13:30:00,33.06,33.0,1,-19.76
 21/10/2018 13:45:00,33.11,33.0,1,-19.59
 21/10/2018 14:00:00,33.09,33.0,1,-19.59
 21/10/2018 14:15:00,33.13,33.0,1,-19.85
 21/10/2018 14:30:00,33.1,33.0,1,-19.76
 21/10/2018 14:45:00,32.88,33.0,1,-19.77
 21/10/2018 15:00:00,32.9,33.0,1,-19.76
 21/10/2018 15:15:00,32.9,33.0,1,-13.59
 21/10/2018 15:30:00,32.9,33.0,1,-12.52
 21/10/2018 15:45:00,32.83,33.0,1,-19.22
 21/10/2018 16:00:00,32.8,33.0,1,-21.7
 21/10/2018 16:15:00,32.74,33.0,1,-22.55
 21/10/2018 16:30:00,32.65,33.0,1,-23.38
 21/10/2018 16:45:00,32.56,33.0,1,-24.51
 21/10/2018 17:00:00,32.93,33.0,1,-25.78
 21/10/2018 17:15:00,32.83,33.0,1,-26.63
 21/10/2018 17:30:00,32.74,33.0,1,-27.19
 21/10/2018 17:45:00,32.67,33.0,1,-28.02
 21/10/2018 18:00:00,32.78,33.0,1,-28.4
 21/10/2018 18:15:00,33.02,33.0,1,-23.94
 21/10/2018 18:30:00,32.96,33.0,1,-23.97
 21/10/2018 18:45:00,32.94,33.0,1,-24.94
 21/10/2018 19:00:00,33.01,33.0,1,-24.95
 21/10/2018 19:15:00,33.09,33.0,1,-24.43
 21/10/2018 19:30:00,33.13,33.0,1,-27.68
 21/10/2018 19:45:00,33.17,33.0,1,-29.59
 21/10/2018 20:00:00,33.3,33.0,1,-28.83
 21/10/2018 20:15:00,33.2,33.0,1,-24.72
 21/10/2018 20:30:00,32.97,33.0,1,-21.82
 21/10/2018 20:45:00,32.97,33.0,1,-23.45
 21/10/2018 21:00:00,32.98,33.0,1,-26.12
 21/10/2018 21:15:00,33.0,33.0,1,-25.73
 21/10/2018 21:30:00,33.09,33.0,1,-24.88
 21/10/2018 21:45:00,33.09,33.0,1,-24.18
 21/10/2018 22:00:00,32.78,33.0,1,-23.61
 21/10/2018 22:15:00,32.83,33.0,1,-23.19
 21/10/2018 22:30:00,32.87,33.0,1,-22.25
 21/10/2018 22:45:00,32.98,33.0,1,-21.27
 21/10/2018 23:00:00,33.0,33.0,1,-20.36
 21/10/2018 23:15:00,33.07,33.0,1,-20.05
 21/10/2018 23:30:00,33.27,33.0,1,-11.33
 21/10/2018 23:45:00,33.09,33.0,1,-18.17
 22/10/2018 00:00:00,33.03,33.0,1,-17.97
 22/10/2018 00:00:00,33.03,33.0,1,-17.97
 22/10/2018 00:15:00,32.82,33.0,1,-18.48
 22/10/2018 00:30:00,32.8,33.0,1,-18.08
 22/10/2018 00:45:00,32.82,33.0,1,-17.45
 22/10/2018 01:00:00,32.86,33.0,1,-17.44
 22/10/2018 01:15:00,32.8,33.0,1,-19.14
 22/10/2018 01:30:00,32.76,33.0,1,-19.68
 22/10/2018 01:45:00,32.72,33.0,1,-19.26
 22/10/2018 02:00:00,32.75,33.0,1,-19.26
 22/10/2018 02:15:00,32.77,33.0,1,-19.58
 22/10/2018 02:30:00,32.77,33.0,1,-19.29
 22/10/2018 02:45:00,32.78,33.0,1,-18.68
 22/10/2018 03:00:00,32.85,33.0,1,-18.08
 22/10/2018 03:15:00,32.84,33.0,1,-18.08
 22/10/2018 03:30:00,32.89,33.0,1,-18.02
 22/10/2018 03:45:00,32.87,33.0,1,-17.58
 22/10/2018 04:00:00,32.93,33.0,1,-17.58
 22/10/2018 04:15:00,32.91,33.0,1,-17.58
 22/10/2018 04:30:00,32.96,33.0,1,-17.58
 22/10/2018 04:45:00,32.91,33.0,1,-17.58
 22/10/2018 05:00:00,32.87,33.0,1,-17.58
 22/10/2018 05:15:00,32.84,33.0,1,-15.56
 22/10/2018 05:30:00,32.83,33.0,1,-14.97
 22/10/2018 05:45:00,32.68,33.0,1,-17.65
 22/10/2018 06:00:00,32.63,33.0,1,-15.99
 22/10/2018 06:15:00,32.76,33.0,1,-21.06
 22/10/2018 06:30:00,32.86,33.0,1,-18.47
 22/10/2018 06:45:00,32.69,33.0,1,-22.44
 22/10/2018 07:00:00,32.64,33.0,1,-24.62
 22/10/2018 07:15:00,32.58,33.0,1,-25.53
 22/10/2018 07:30:00,32.56,33.0,1,-21.39
 22/10/2018 07:45:00,32.84,33.0,1,-28.7
 22/10/2018 08:00:00,32.96,33.0,1,-30.23
 22/10/2018 08:15:00,32.87,33.0,1,-30.9
 22/10/2018 08:30:00,32.92,33.0,1,-31.48
 22/10/2018 08:45:00,32.93,33.0,1,-28.48
 22/10/2018 09:00:00,33.13,33.0,1,-21.77
 22/10/2018 09:15:00,33.16,33.0,1,-22.02
 22/10/2018 09:30:00,33.13,33.0,1,-25.31
 22/10/2018 09:45:00,33.12,33.0,1,-30.35
 22/10/2018 10:00:00,33.21,33.0,1,-29.82
 22/10/2018 10:15:00,33.25,33.0,1,-29.09
 22/10/2018 10:30:00,33.22,33.0,1,-28.36
 22/10/2018 10:45:00,33.2,33.0,1,-28.16
 22/10/2018 11:00:00,33.21,33.0,1,-27.32
 22/10/2018 11:15:00,33.28,33.0,1,-27.29
 22/10/2018 11:30:00,33.33,33.0,1,-27.24
 22/10/2018 11:45:00,33.27,33.0,1,-26.71
 22/10/2018 12:00:00,33.21,33.0,1,-26.51
 22/10/2018 12:15:00,33.11,33.0,1,-26.66
 22/10/2018 12:30:00,33.12,33.0,1,-26.43
 22/10/2018 12:45:00,33.09,33.0,1,-26.29
 22/10/2018 13:00:00,33.13,33.0,1,-26.07
 22/10/2018 13:15:00,33.14,33.0,1,-25.96
 22/10/2018 13:30:00,33.23,33.0,1,-25.43
 22/10/2018 13:45:00,33.2,33.0,1,-25.31
 22/10/2018 14:00:00,33.25,33.0,1,-25.45
 22/10/2018 14:15:00,33.25,33.0,1,-25.45
 22/10/2018 14:30:00,33.25,33.0,1,-25.45
 22/10/2018 14:45:00,33.21,33.0,1,-25.49
 22/10/2018 15:00:00,33.22,33.0,1,-25.8
 22/10/2018 15:15:00,33.25,33.0,1,-25.9
 22/10/2018 15:30:00,33.21,33.0,1,-26.16
 22/10/2018 15:45:00,33.19,33.0,1,-26.46
 22/10/2018 16:00:00,33.2,33.0,1,-26.77
 22/10/2018 16:15:00,33.13,33.0,1,-27.18
 22/10/2018 16:30:00,33.11,33.0,1,-28.14
 22/10/2018 16:45:00,33.03,33.0,1,-29.19
 22/10/2018 17:00:00,33.05,33.0,1,-29.9
 22/10/2018 17:15:00,32.94,33.0,1,-31.01
 22/10/2018 17:30:00,32.91,33.0,1,-31.61
 22/10/2018 17:45:00,32.88,33.0,1,-32.28
 22/10/2018 18:00:00,32.75,33.0,1,-30.76
 22/10/2018 18:15:00,32.78,33.0,1,-24.62
 22/10/2018 18:30:00,32.84,33.0,1,-25.45
 22/10/2018 18:45:00,32.79,33.0,1,-25.96
 22/10/2018 19:00:00,32.81,33.0,1,-26.09
 22/10/2018 19:15:00,32.73,33.0,1,-33.58
 22/10/2018 19:30:00,32.96,33.0,1,-33.73
 22/10/2018 19:45:00,33.03,33.0,1,-33.14
 22/10/2018 20:00:00,33.15,33.0,1,-32.41
 22/10/2018 20:15:00,32.97,33.0,1,-31.36
 22/10/2018 20:30:00,33.06,33.0,1,-30.44
 22/10/2018 20:45:00,33.16,33.0,1,-29.82
 22/10/2018 21:00:00,33.19,33.0,1,-29.37
 22/10/2018 21:15:00,33.33,33.0,1,-28.75
 22/10/2018 21:30:00,32.99,33.0,1,-27.24
 22/10/2018 21:45:00,32.89,33.0,1,-26.42
 22/10/2018 22:00:00,32.96,33.0,1,-25.83
 22/10/2018 22:15:00,32.95,33.0,1,-24.99
 22/10/2018 22:30:00,33.06,33.0,1,-23.77
 22/10/2018 22:45:00,33.07,33.0,1,-22.67
 22/10/2018 23:00:00,33.06,33.0,1,-21.67
 22/10/2018 23:15:00,32.97,33.0,1,-21.43
 22/10/2018 23:30:00,33.1,33.0,1,-21.22
 22/10/2018 23:45:00,33.16,33.0,1,-20.35
 23/10/2018 00:00:00,33.26,33.0,1,-19.68
 23/10/2018 00:15:00,33.3,33.0,1,-19.75
 23/10/2018 00:30:00,33.12,33.0,1,-19.45
 23/10/2018 00:45:00,32.82,33.0,1,-18.44
 23/10/2018 01:00:00,32.89,33.0,1,-18.45
 23/10/2018 01:15:00,32.74,33.0,1,-19.94
 23/10/2018 01:30:00,32.9,33.0,1,-20.6
 23/10/2018 01:45:00,32.9,33.0,1,-20.6
 23/10/2018 02:00:00,32.92,33.0,1,-20.6
 23/10/2018 02:15:00,32.93,33.0,1,-21.0
 23/10/2018 02:30:00,32.96,33.0,1,-20.72
 23/10/2018 02:45:00,33.01,33.0,1,-20.08
 23/10/2018 03:00:00,33.07,33.0,1,-19.93
 23/10/2018 03:15:00,33.07,33.0,1,-19.27
 23/10/2018 03:30:00,33.06,33.0,1,-19.26
 23/10/2018 03:45:00,33.09,33.0,1,-19.07
 23/10/2018 04:00:00,33.13,33.0,1,-18.75
 23/10/2018 04:15:00,33.13,33.0,1,-18.75
 23/10/2018 04:30:00,33.16,33.0,1,-18.75
 23/10/2018 04:45:00,33.13,33.0,1,-18.45
 23/10/2018 05:00:00,33.07,33.0,1,-18.25
 23/10/2018 05:15:00,33.05,33.0,1,-19.23
 23/10/2018 05:30:00,33.17,33.0,1,-19.59
 23/10/2018 05:45:00,33.22,33.0,1,-19.65
 23/10/2018 06:00:00,33.12,33.0,1,-20.32
 23/10/2018 06:15:00,32.9,33.0,1,-21.92
 23/10/2018 06:30:00,32.9,33.0,1,-22.99
 23/10/2018 06:45:00,32.72,33.0,1,-24.29
 23/10/2018 07:00:00,32.76,33.0,1,-25.69
 23/10/2018 07:15:00,32.72,33.0,1,-23.43
 23/10/2018 07:30:00,32.85,33.0,1,-20.56
 23/10/2018 07:45:00,32.82,33.0,1,-29.06
 23/10/2018 08:00:00,32.8,33.0,1,-30.53
 23/10/2018 08:15:00,32.72,33.0,1,-31.32
 23/10/2018 08:30:00,32.64,33.0,1,-32.5
 23/10/2018 08:45:00,32.61,33.0,1,-32.51
 23/10/2018 09:00:00,32.6,33.0,1,-32.95
 23/10/2018 09:15:00,32.87,33.0,1,-33.08
 23/10/2018 09:30:00,32.87,33.0,1,-31.67
 23/10/2018 09:45:00,33.02,33.0,1,-23.14
 23/10/2018 10:00:00,33.11,33.0,1,-22.8
 23/10/2018 10:15:00,32.99,33.0,1,-27.46
 23/10/2018 10:30:00,32.98,33.0,1,-31.95
 23/10/2018 10:45:00,32.98,33.0,1,-32.25
 23/10/2018 11:00:00,33.0,33.0,1,-31.82
 23/10/2018 11:15:00,32.92,33.0,1,-32.19
 23/10/2018 11:30:00,32.92,33.0,1,-32.07
 23/10/2018 11:45:00,32.94,33.0,1,-30.64
 23/10/2018 12:00:00,32.9,33.0,1,-30.37
 23/10/2018 12:15:00,32.95,33.0,1,-30.01
 23/10/2018 12:30:00,33.09,33.0,1,-23.72
 23/10/2018 12:45:00,33.25,33.0,1,-21.86
 23/10/2018 13:00:00,33.2,33.0,1,-28.31
 23/10/2018 13:15:00,33.23,33.0,1,-28.46
 23/10/2018 13:30:00,33.2,33.0,1,-28.13
 23/10/2018 13:45:00,33.18,33.0,1,-27.52
 23/10/2018 14:00:00,33.17,33.0,1,-27.63
 23/10/2018 14:15:00,33.17,33.0,1,-27.11
 23/10/2018 14:30:00,33.19,33.0,1,-26.96
 23/10/2018 14:45:00,33.18,33.0,1,-27.08
 23/10/2018 15:00:00,33.17,33.0,1,-27.77
 23/10/2018 15:15:00,33.22,33.0,1,-27.78
 23/10/2018 15:30:00,33.17,33.0,1,-28.32
 23/10/2018 15:45:00,33.11,33.0,1,-28.8
 23/10/2018 16:00:00,33.1,33.0,1,-29.32
 23/10/2018 16:15:00,33.0,33.0,1,-29.68
 23/10/2018 16:30:00,32.91,33.0,1,-30.04
 23/10/2018 16:45:00,32.79,33.0,1,-30.99
 23/10/2018 17:00:00,32.85,33.0,1,-31.91
 23/10/2018 17:15:00,32.9,33.0,1,-32.49
 23/10/2018 17:30:00,32.77,33.0,1,-32.88
 23/10/2018 17:45:00,32.78,33.0,1,-33.37
 23/10/2018 18:00:00,32.63,33.0,1,-34.08
 23/10/2018 18:15:00,33.1,33.0,1,-26.93
 23/10/2018 18:30:00,33.12,33.0,1,-26.53
 23/10/2018 18:45:00,33.15,33.0,1,-26.99
 23/10/2018 19:00:00,33.22,33.0,1,-26.59
 23/10/2018 19:15:00,32.99,33.0,1,-34.13
 23/10/2018 19:30:00,33.19,33.0,1,-34.59
 23/10/2018 19:45:00,33.25,33.0,1,-33.35
 23/10/2018 20:00:00,33.34,33.0,1,-32.2
 23/10/2018 20:15:00,33.25,33.0,1,-31.25
 23/10/2018 20:30:00,33.18,33.0,1,-30.38
 23/10/2018 20:45:00,32.83,33.0,1,-29.85
 23/10/2018 21:00:00,32.92,33.0,1,-29.21
 23/10/2018 21:15:00,33.01,33.0,1,-28.5
 23/10/2018 21:30:00,32.97,33.0,1,-27.66
 23/10/2018 21:45:00,33.05,33.0,1,-26.91
 23/10/2018 22:00:00,33.06,33.0,1,-26.26
 23/10/2018 22:15:00,33.15,33.0,1,-25.15
 23/10/2018 22:30:00,33.18,33.0,1,-24.17
 23/10/2018 22:45:00,33.08,33.0,1,-22.8
 23/10/2018 23:00:00,33.16,33.0,1,-21.77
 23/10/2018 23:15:00,33.23,33.0,1,-21.83
 23/10/2018 23:30:00,33.35,33.0,1,-21.09
 23/10/2018 23:45:00,33.02,33.0,1,-19.95
 24/10/2018 00:00:00,32.81,33.0,1,-19.26
 24/10/2018 00:15:00,32.75,33.0,1,-19.92
 24/10/2018 00:30:00,32.78,33.0,1,-19.65
 24/10/2018 00:45:00,32.78,33.0,1,-19.18
 24/10/2018 01:00:00,32.79,33.0,1,-18.85
 24/10/2018 01:15:00,32.69,33.0,1,-20.57
 24/10/2018 01:30:00,32.63,33.0,1,-20.92
 24/10/2018 01:45:00,32.66,33.0,1,-20.76
 24/10/2018 02:00:00,32.72,33.0,1,-20.76
 24/10/2018 02:15:00,32.67,33.0,1,-20.98
 24/10/2018 02:30:00,32.8,33.0,1,-20.95
 24/10/2018 02:45:00,32.96,33.0,1,-20.54
 24/10/2018 03:00:00,32.97,33.0,1,-19.79
 24/10/2018 03:15:00,33.03,33.0,1,-19.76
 24/10/2018 03:30:00,32.97,33.0,1,-19.3
 24/10/2018 03:45:00,32.97,33.0,1,-18.96
 24/10/2018 04:00:00,33.0,33.0,1,-18.34
 24/10/2018 04:15:00,32.98,33.0,1,-18.25
 24/10/2018 04:30:00,32.99,33.0,1,-18.25
 24/10/2018 04:45:00,32.96,33.0,1,-18.25
 24/10/2018 05:00:00,32.95,33.0,1,-18.36
 24/10/2018 05:15:00,32.93,33.0,1,-18.92
 24/10/2018 05:30:00,32.88,33.0,1,-18.92
 24/10/2018 05:45:00,32.81,33.0,1,-19.31
 24/10/2018 06:00:00,32.73,33.0,1,-19.83
 24/10/2018 06:15:00,32.53,33.0,1,-21.49
 24/10/2018 06:30:00,32.8,33.0,1,-22.58
 24/10/2018 06:45:00,32.96,33.0,1,-23.55
 24/10/2018 07:00:00,32.92,33.0,1,-24.78
 24/10/2018 07:15:00,32.71,33.0,1,-26.46
 24/10/2018 07:30:00,32.71,33.0,1,-27.91
 24/10/2018 07:45:00,32.96,33.0,1,-28.63
 24/10/2018 08:00:00,32.84,33.0,1,-29.33
 24/10/2018 08:15:00,32.78,33.0,1,-30.21
 24/10/2018 08:30:00,32.9,32.98,2,-31.87
 24/10/2018 08:45:00,32.85,32.97,2,-32.22
 24/10/2018 09:00:00,32.86,32.97,2,-32.03
 24/10/2018 09:15:00,32.86,32.97,2,-32.08
 24/10/2018 09:30:00,32.94,32.97,2,-32.15
 24/10/2018 09:45:00,33.05,32.97,2,-31.7
 24/10/2018 10:00:00,33.11,32.97,2,-31.34
 24/10/2018 10:15:00,33.16,32.97,2,-30.63
 24/10/2018 10:30:00,33.26,32.97,2,-24.2
 24/10/2018 10:45:00,33.02,32.97,2,-22.83
 24/10/2018 11:00:00,32.93,32.97,2,-27.49
 24/10/2018 11:15:00,33.0,32.97,2,-22.11
 24/10/2018 11:30:00,33.05,32.97,2,-23.36
 24/10/2018 11:45:00,33.01,32.97,2,-25.68
 24/10/2018 12:00:00,32.99,32.97,2,-25.74
 24/10/2018 12:15:00,33.0,32.97,2,-26.36
 24/10/2018 12:30:00,33.01,32.97,2,-25.99
 24/10/2018 12:45:00,33.02,32.97,2,-25.86
 24/10/2018 13:00:00,33.0,32.97,2,-25.78
 24/10/2018 13:15:00,33.01,32.97,2,-25.57
 24/10/2018 13:30:00,33.03,32.97,2,-25.29
 24/10/2018 13:45:00,33.04,32.97,2,-25.17
 24/10/2018 14:00:00,33.0,32.97,2,-24.78
 24/10/2018 14:15:00,32.98,32.97,2,-24.78
 24/10/2018 14:30:00,32.97,32.97,2,-24.78
 24/10/2018 14:45:00,32.99,32.97,2,-24.78
 24/10/2018 15:00:00,33.04,32.97,2,-24.89
 24/10/2018 15:15:00,33.11,32.97,2,-25.51
 24/10/2018 15:30:00,33.13,32.97,2,-25.71
 24/10/2018 15:45:00,33.11,32.97,2,-25.86
 24/10/2018 16:00:00,33.1,32.97,2,-26.82
 24/10/2018 16:15:00,33.07,32.97,2,-27.76
 24/10/2018 16:30:00,33.0,32.97,2,-27.99
 24/10/2018 16:45:00,33.06,32.97,2,-21.05
 24/10/2018 17:00:00,32.86,32.97,2,-30.15
 24/10/2018 17:15:00,32.82,32.97,2,-31.2
 24/10/2018 17:30:00,32.75,32.97,2,-30.76
 24/10/2018 17:45:00,32.83,32.97,2,-23.84
 24/10/2018 18:00:00,32.75,32.97,2,-24.45
 24/10/2018 18:15:00,32.73,32.97,2,-29.25
 24/10/2018 18:30:00,32.71,32.97,2,-32.79
 24/10/2018 18:45:00,32.78,32.97,2,-28.62
 24/10/2018 19:00:00,32.77,32.97,2,-32.07
 24/10/2018 19:15:00,32.82,32.97,2,-33.68
 24/10/2018 19:30:00,32.93,32.97,2,-33.16
 24/10/2018 19:45:00,32.96,32.97,2,-32.76
 24/10/2018 20:00:00,33.07,32.97,2,-32.17
 24/10/2018 20:15:00,33.18,32.97,2,-31.24
 24/10/2018 20:30:00,33.27,32.97,2,-30.29
 24/10/2018 20:45:00,33.18,32.97,2,-22.88
 24/10/2018 21:00:00,33.12,32.97,2,-24.46
 24/10/2018 21:15:00,33.09,32.97,2,-27.44
 24/10/2018 21:30:00,33.12,32.97,2,-26.88
 24/10/2018 21:45:00,33.0,32.97,2,-26.44
 24/10/2018 22:00:00,33.03,32.97,2,-25.52
 24/10/2018 22:15:00,33.15,32.97,2,-24.65
 24/10/2018 22:30:00,33.23,32.97,2,-23.63
 24/10/2018 22:45:00,33.21,32.97,2,-22.4
 24/10/2018 23:00:00,33.32,32.97,2,-21.44
 24/10/2018 23:15:00,33.14,32.97,2,-21.0
 24/10/2018 23:30:00,32.96,32.97,2,-20.46
 24/10/2018 23:45:00,32.97,32.97,2,-19.59
 25/10/2018 00:00:00,33.01,32.97,2,-18.92
 25/10/2018 00:15:00,33.05,32.97,2,-19.49
 25/10/2018 00:30:00,33.13,32.97,2,-19.38
 25/10/2018 00:45:00,33.13,32.97,2,-19.09
 25/10/2018 01:00:00,33.1,32.97,2,-18.66
 25/10/2018 01:15:00,32.98,32.97,2,-20.4
 25/10/2018 01:30:00,32.98,32.97,2,-20.6
 25/10/2018 01:45:00,32.95,32.97,2,-20.6
 25/10/2018 02:00:00,32.95,32.97,2,-20.6
 25/10/2018 02:15:00,32.94,32.97,2,-20.91
 25/10/2018 02:30:00,33.03,32.97,2,-20.6
 25/10/2018 02:45:00,33.07,32.97,2,-20.27
 25/10/2018 03:00:00,33.12,32.97,2,-19.75
 25/10/2018 03:15:00,33.12,32.97,2,-19.42
 25/10/2018 03:30:00,33.18,32.97,2,-19.31
 25/10/2018 03:45:00,33.19,32.97,2,-18.92
 25/10/2018 04:00:00,33.16,32.97,2,-18.51
 25/10/2018 04:15:00,32.95,32.97,2,-18.25
 25/10/2018 04:30:00,32.92,32.97,2,-18.25
 25/10/2018 04:45:00,32.89,32.97,2,-18.25
 25/10/2018 05:00:00,32.87,32.97,2,-18.25
 25/10/2018 05:15:00,32.75,32.97,2,-18.69
 25/10/2018 05:30:00,32.63,32.97,2,-18.75
 25/10/2018 05:45:00,32.61,32.97,2,-18.98
 25/10/2018 06:00:00,32.71,32.97,2,-19.81
 25/10/2018 06:15:00,32.83,32.97,2,-21.77
 25/10/2018 06:30:00,32.94,32.97,2,-22.65
 25/10/2018 06:45:00,32.81,32.97,2,-23.76
 25/10/2018 07:00:00,32.64,32.97,2,-24.94
 25/10/2018 07:15:00,32.61,32.97,2,-26.49
 25/10/2018 07:30:00,32.85,32.97,2,-23.02
 25/10/2018 07:45:00,32.8,32.97,2,-24.88
 25/10/2018 08:00:00,32.89,32.97,2,-30.6
 25/10/2018 08:15:00,32.93,32.97,2,-31.34
 25/10/2018 08:30:00,32.84,32.97,2,-32.15
 25/10/2018 08:45:00,32.81,32.97,2,-32.32
 25/10/2018 09:00:00,32.82,32.97,2,-32.49
 25/10/2018 09:15:00,32.84,32.97,2,-32.63
 25/10/2018 09:30:00,32.79,32.97,2,-32.65
 25/10/2018 09:45:00,32.81,32.97,2,-28.6
 25/10/2018 10:00:00,32.93,32.97,2,-23.44
 25/10/2018 10:15:00,32.94,32.97,2,-27.69
 25/10/2018 10:30:00,32.9,32.97,2,-31.58
 25/10/2018 10:45:00,32.95,32.97,2,-30.98
 25/10/2018 11:00:00,32.93,32.97,2,-30.53
 25/10/2018 11:15:00,32.93,32.97,2,-30.22
 25/10/2018 11:30:00,32.97,32.97,2,-25.84
 25/10/2018 11:45:00,32.96,32.97,2,-26.7
 25/10/2018 12:00:00,32.96,32.97,2,-28.94
 25/10/2018 12:15:00,33.02,32.97,2,-28.17
 25/10/2018 12:30:00,33.06,32.97,2,-28.26
 25/10/2018 12:45:00,33.06,32.97,2,-28.02
 25/10/2018 13:00:00,33.08,32.97,2,-27.97
 25/10/2018 13:15:00,33.06,32.97,2,-28.03
 25/10/2018 13:30:00,33.12,32.97,2,-27.88
 25/10/2018 13:45:00,33.11,32.97,2,-26.75
 25/10/2018 14:00:00,33.11,32.97,2,-26.62
 25/10/2018 14:15:00,33.06,33.0,2,-28.41
 25/10/2018 14:30:00,33.06,33.0,2,-28.81
 25/10/2018 14:45:00,33.01,33.0,2,-29.37
 25/10/2018 15:00:00,32.99,33.0,2,-29.14
 25/10/2018 15:15:00,32.98,33.0,2,-29.55
 25/10/2018 15:30:00,33.0,33.0,2,-29.71
 25/10/2018 15:45:00,32.99,33.0,2,-30.14
 25/10/2018 16:00:00,32.95,33.0,2,-30.64
 25/10/2018 16:15:00,33.03,33.0,2,-31.31
 25/10/2018 16:30:00,33.0,33.0,2,-31.31
 25/10/2018 16:45:00,32.92,33.0,2,-31.64
 25/10/2018 17:00:00,32.89,33.0,2,-32.63
 25/10/2018 17:15:00,32.91,33.0,2,-33.35
 25/10/2018 17:30:00,32.82,33.0,2,-33.72
 25/10/2018 17:45:00,32.82,33.0,2,-34.61
 25/10/2018 18:00:00,32.76,33.0,2,-35.11
 25/10/2018 18:15:00,32.84,33.0,2,-28.55
 25/10/2018 18:30:00,32.81,33.0,2,-27.46
 25/10/2018 18:45:00,32.8,33.0,2,-27.46
 25/10/2018 19:00:00,32.88,33.0,2,-27.24
 25/10/2018 19:15:00,32.97,33.0,2,-26.79
 25/10/2018 19:30:00,33.01,33.0,2,-30.23
 25/10/2018 19:45:00,32.95,33.0,2,-33.43
 25/10/2018 20:00:00,32.92,33.0,2,-32.43
 25/10/2018 20:15:00,32.95,33.0,2,-31.34
 25/10/2018 20:30:00,32.98,33.0,2,-30.5
 25/10/2018 20:45:00,32.97,33.0,2,-29.71
 25/10/2018 21:00:00,33.09,33.0,2,-28.95
 25/10/2018 21:15:00,33.27,33.0,2,-28.42
 25/10/2018 21:30:00,33.28,33.0,2,-27.24
 25/10/2018 21:45:00,33.25,33.0,2,-26.2
 25/10/2018 22:00:00,33.06,33.0,2,-25.8
 25/10/2018 22:15:00,32.98,33.0,2,-24.6
 25/10/2018 22:30:00,33.05,33.0,2,-23.6
 25/10/2018 22:45:00,33.11,33.0,2,-22.62
 25/10/2018 23:00:00,33.02,33.0,2,-21.83
 25/10/2018 23:15:00,33.15,33.0,2,-21.79
 25/10/2018 23:30:00,33.21,33.0,2,-21.06
 25/10/2018 23:45:00,33.24,33.0,2,-20.48
 26/10/2018 00:00:00,33.26,33.0,2,-19.99
 26/10/2018 00:15:00,33.31,33.0,2,-20.08
 26/10/2018 00:30:00,33.25,33.0,2,-19.93
 26/10/2018 00:45:00,32.91,33.0,2,-19.26
 26/10/2018 01:00:00,32.89,33.0,2,-19.3
 26/10/2018 01:15:00,32.84,33.0,2,-21.37
 26/10/2018 01:30:00,32.8,33.0,2,-21.83
 26/10/2018 01:45:00,32.81,33.0,2,-21.63
 26/10/2018 02:00:00,32.84,33.0,2,-21.6
 26/10/2018 02:15:00,32.88,33.0,2,-21.79
 26/10/2018 02:30:00,32.93,33.0,2,-21.54
 26/10/2018 02:45:00,32.99,33.0,2,-21.03
 26/10/2018 03:00:00,33.07,33.0,2,-20.43
 26/10/2018 03:15:00,33.03,33.0,2,-20.15
 26/10/2018 03:30:00,32.99,33.0,2,-19.76
 26/10/2018 03:45:00,33.04,33.0,2,-19.47
 26/10/2018 04:00:00,33.03,33.0,2,-19.09
 26/10/2018 04:15:00,32.94,33.0,2,-18.53
 26/10/2018 04:30:00,32.92,33.0,2,-18.42
 26/10/2018 04:45:00,32.93,33.0,2,-18.42
 26/10/2018 05:00:00,32.91,33.0,2,-18.42
 26/10/2018 05:15:00,32.84,33.0,2,-18.67
 26/10/2018 05:30:00,32.96,33.0,2,-19.37
 26/10/2018 05:45:00,32.95,33.0,2,-20.1
 26/10/2018 06:00:00,32.89,33.0,2,-20.52
 26/10/2018 06:15:00,32.69,33.0,2,-21.84
 26/10/2018 06:30:00,32.57,33.0,2,-23.23
 26/10/2018 06:45:00,32.76,33.0,2,-24.32
 26/10/2018 07:00:00,32.69,33.0,2,-25.11
 26/10/2018 07:15:00,32.64,33.0,2,-26.5
 26/10/2018 07:30:00,32.82,33.0,2,-28.26
 26/10/2018 07:45:00,33.06,33.0,2,-29.41
 26/10/2018 08:00:00,32.99,33.0,2,-30.17
 26/10/2018 08:15:00,32.85,33.0,2,-30.72
 26/10/2018 08:30:00,32.83,33.0,2,-31.22
 26/10/2018 08:45:00,32.97,33.0,2,-31.77
 26/10/2018 09:00:00,33.0,33.0,2,-31.82
 26/10/2018 09:15:00,33.0,33.0,2,-31.82
 26/10/2018 09:30:00,33.1,33.0,2,-31.6
 26/10/2018 09:45:00,33.17,33.0,2,-30.54
 26/10/2018 10:00:00,33.28,33.0,2,-30.38
 26/10/2018 10:15:00,33.27,33.0,2,-31.06
 26/10/2018 10:30:00,33.07,33.0,2,-31.04
 26/10/2018 10:45:00,32.93,33.0,2,-31.07
 26/10/2018 11:00:00,32.95,33.0,2,-30.36
 26/10/2018 11:15:00,32.87,33.0,2,-29.05
 26/10/2018 11:30:00,32.94,33.0,2,-28.93
 26/10/2018 11:45:00,32.92,33.0,2,-29.87
 26/10/2018 12:00:00,32.99,33.0,2,-24.19
 26/10/2018 12:15:00,32.96,33.0,2,-29.86
 26/10/2018 12:30:00,32.96,33.0,2,-29.98
 26/10/2018 12:45:00,33.01,33.0,2,-28.79
 26/10/2018 13:00:00,33.05,33.0,2,-28.85
 26/10/2018 13:15:00,33.09,33.0,2,-29.28
 26/10/2018 13:30:00,33.15,33.0,2,-28.71
 26/10/2018 13:45:00,33.23,33.0,2,-28.1
 26/10/2018 14:00:00,33.18,33.0,2,-28.5
 26/10/2018 14:15:00,33.16,33.0,2,-29.13
 26/10/2018 14:30:00,33.23,33.0,2,-29.07
 26/10/2018 14:45:00,33.31,33.0,2,-28.16
 26/10/2018 15:00:00,33.14,33.0,2,-28.83
 26/10/2018 15:15:00,33.09,33.0,2,-29.12
 26/10/2018 15:30:00,32.97,33.0,2,-29.99
 26/10/2018 15:45:00,32.89,33.0,2,-29.72
 26/10/2018 16:00:00,32.9,33.0,2,-30.18
 26/10/2018 16:15:00,32.93,33.0,2,-30.63
 26/10/2018 16:30:00,32.91,33.0,2,-30.83
 26/10/2018 16:45:00,32.73,33.0,2,-32.11
 26/10/2018 17:00:00,32.62,33.0,2,-32.77
 26/10/2018 17:15:00,32.73,33.0,2,-33.16
 26/10/2018 17:30:00,32.71,33.0,2,-33.46
 26/10/2018 17:45:00,32.59,33.0,2,-33.66
 26/10/2018 18:00:00,32.75,33.0,2,-33.95
 26/10/2018 18:15:00,33.03,33.0,2,-34.5
 26/10/2018 18:30:00,32.95,33.0,2,-34.87
 26/10/2018 18:45:00,33.0,33.0,2,-35.16
 26/10/2018 19:00:00,33.2,33.0,2,-28.29
 26/10/2018 19:15:00,33.34,33.0,2,-25.66
 26/10/2018 19:30:00,33.05,33.0,2,-25.85
 26/10/2018 19:45:00,32.9,33.0,2,-32.49
 26/10/2018 20:00:00,33.1,33.0,2,-31.73
 26/10/2018 20:15:00,33.2,33.0,2,-31.04
 26/10/2018 20:30:00,33.23,33.0,2,-30.51
 26/10/2018 20:45:00,33.13,33.0,2,-29.47
 26/10/2018 21:00:00,33.18,33.0,2,-29.28
 26/10/2018 21:15:00,33.26,33.0,2,-28.44
 26/10/2018 21:30:00,33.05,33.0,2,-27.56
 26/10/2018 21:45:00,33.09,33.0,2,-26.83
 26/10/2018 22:00:00,32.96,33.0,2,-26.29
 26/10/2018 22:15:00,33.02,33.0,2,-25.44
 26/10/2018 22:30:00,33.17,33.0,2,-24.51
 26/10/2018 22:45:00,33.28,33.0,2,-23.58
 26/10/2018 23:00:00,33.32,33.0,2,-22.78
 26/10/2018 23:15:00,33.05,33.0,2,-22.67
 26/10/2018 23:30:00,33.08,33.0,2,-22.1
 26/10/2018 23:45:00,33.14,33.0,2,-21.06
 27/10/2018 00:00:00,33.22,33.0,2,-20.93
 27/10/2018 00:15:00,32.99,33.0,2,-20.93
 27/10/2018 00:30:00,33.1,33.0,2,-20.93
 27/10/2018 00:45:00,33.12,33.0,2,-20.46
 27/10/2018 01:00:00,33.17,33.0,2,-20.46
 27/10/2018 01:15:00,33.0,33.0,2,-22.14
 27/10/2018 01:30:00,32.98,33.0,2,-22.63
 27/10/2018 01:45:00,32.94,33.0,2,-22.77
 27/10/2018 02:00:00,32.95,33.0,2,-22.77
 27/10/2018 02:15:00,32.95,33.0,2,-23.09
 27/10/2018 02:30:00,33.03,33.0,2,-22.83
 27/10/2018 02:45:00,33.06,33.0,2,-22.24
 27/10/2018 03:00:00,33.11,33.0,2,-21.77
 27/10/2018 03:15:00,33.18,33.0,2,-21.77
 27/10/2018 03:30:00,33.19,33.0,2,-21.13
 27/10/2018 03:45:00,33.24,33.0,2,-20.95
 27/10/2018 04:00:00,33.35,33.0,2,-20.6
 27/10/2018 04:15:00,33.3,33.0,2,-20.25
 27/10/2018 04:30:00,33.35,33.0,2,-19.69
 27/10/2018 04:45:00,33.27,33.0,2,-19.59
 27/10/2018 05:00:00,33.09,33.0,2,-19.59
 27/10/2018 05:15:00,32.98,33.0,2,-19.59
 27/10/2018 05:30:00,32.97,33.0,2,-19.59
 27/10/2018 05:45:00,32.97,33.0,2,-19.59
 27/10/2018 06:00:00,32.89,33.0,2,-19.59
 27/10/2018 06:15:00,32.85,33.0,2,-20.35
 27/10/2018 06:30:00,33.1,33.0,2,-20.78
 27/10/2018 06:45:00,33.03,33.0,2,-21.63
 27/10/2018 07:00:00,32.92,33.0,2,-22.1
 27/10/2018 07:15:00,32.8,33.0,2,-23.01
 27/10/2018 07:30:00,32.57,33.0,2,-23.78
 27/10/2018 07:45:00,32.84,33.0,2,-25.41
 27/10/2018 08:00:00,32.92,33.0,2,-25.62
 27/10/2018 08:15:00,32.84,33.0,2,-24.26
 27/10/2018 08:30:00,33.08,33.0,2,-19.11
 27/10/2018 08:45:00,33.1,33.0,2,-25.86
 27/10/2018 09:00:00,33.03,33.0,2,-28.13
 27/10/2018 09:15:00,33.01,33.0,2,-25.98
 27/10/2018 09:30:00,33.04,33.0,2,-24.82
 27/10/2018 09:45:00,33.05,33.0,2,-27.89
 27/10/2018 10:00:00,33.12,33.0,2,-27.32
 27/10/2018 10:15:00,33.11,33.0,2,-26.96
 27/10/2018 10:30:00,33.19,33.0,2,-26.45
 27/10/2018 10:45:00,33.25,33.0,2,-25.79
 27/10/2018 11:00:00,33.33,33.0,2,-21.54
 27/10/2018 11:15:00,33.31,33.0,2,-25.69
 27/10/2018 11:30:00,33.3,33.0,2,-25.92
 27/10/2018 11:45:00,33.09,33.0,2,-19.48
 27/10/2018 12:00:00,32.92,33.0,2,-18.75
 27/10/2018 12:15:00,32.96,33.0,2,-19.31
 27/10/2018 12:30:00,32.9,33.0,2,-24.17
 27/10/2018 12:45:00,32.94,33.0,2,-23.7
 27/10/2018 13:00:00,32.98,33.0,2,-23.37
 27/10/2018 13:15:00,32.9,33.0,2,-23.39
 27/10/2018 13:30:00,32.94,33.0,2,-23.3
 27/10/2018 13:45:00,32.91,33.0,2,-21.14
 27/10/2018 14:00:00,33.0,33.0,2,-15.53
 27/10/2018 14:15:00,32.98,33.0,2,-16.22
 27/10/2018 14:30:00,32.95,33.0,2,-23.31
 27/10/2018 14:45:00,32.93,33.0,2,-22.87
 27/10/2018 15:00:00,32.99,33.0,2,-17.01
 27/10/2018 15:15:00,32.98,33.0,2,-23.39
 27/10/2018 15:30:00,33.04,33.0,2,-24.87
 27/10/2018 15:45:00,32.96,33.0,2,-26.59
 27/10/2018 16:00:00,32.94,33.0,2,-23.46
 27/10/2018 16:15:00,32.82,33.0,2,-26.56
 27/10/2018 16:30:00,32.74,33.0,2,-27.63
 27/10/2018 16:45:00,32.61,33.0,2,-27.93
 27/10/2018 17:00:00,32.86,33.0,2,-29.06
 27/10/2018 17:15:00,32.74,33.0,2,-30.22
 27/10/2018 17:30:00,32.74,33.0,2,-31.08
 27/10/2018 17:45:00,32.65,33.0,2,-32.56
 27/10/2018 18:00:00,32.75,33.0,2,-33.72
 27/10/2018 18:15:00,32.95,33.0,2,-31.56
 27/10/2018 18:30:00,33.09,33.0,2,-28.19
 27/10/2018 18:45:00,33.27,33.0,2,-28.14
 27/10/2018 19:00:00,32.75,33.0,2,-33.03
 27/10/2018 19:15:00,32.9,33.0,2,-32.38
 27/10/2018 19:30:00,33.11,33.0,2,-31.52
 27/10/2018 19:45:00,32.88,33.0,2,-30.98
 27/10/2018 20:00:00,32.97,33.0,2,-30.18
 27/10/2018 20:15:00,33.16,33.0,2,-29.46
 27/10/2018 20:30:00,33.23,33.0,2,-28.93
 27/10/2018 20:45:00,33.29,33.0,2,-28.49
 27/10/2018 21:00:00,33.39,33.0,2,-27.61
 27/10/2018 21:15:00,33.31,33.0,2,-26.97
 27/10/2018 21:30:00,33.06,33.0,2,-26.16
 27/10/2018 21:45:00,32.96,33.0,2,-25.46
 27/10/2018 22:00:00,32.63,33.0,2,-25.1
 27/10/2018 22:15:00,32.72,33.0,2,-24.27
 27/10/2018 22:30:00,32.87,33.0,2,-23.36
 27/10/2018 22:45:00,32.94,33.0,2,-22.62
 27/10/2018 23:00:00,32.77,33.0,2,-21.84
 27/10/2018 23:15:00,32.88,33.0,2,-21.28
 27/10/2018 23:30:00,33.0,33.0,2,-20.83
 27/10/2018 23:45:00,33.13,33.0,2,-20.15
 28/10/2018 00:00:00,33.15,33.0,2,-19.44
 28/10/2018 00:15:00,33.12,33.0,2,-20.41
 28/10/2018 00:30:00,33.17,33.0,2,-20.12
 28/10/2018 00:45:00,33.06,33.0,2,-19.76
 28/10/2018 01:00:00,33.06,33.0,2,-19.91
 28/10/2018 01:00:00,32.62,33.0,2,-23.28
 28/10/2018 01:15:00,32.87,33.0,2,-22.53
 28/10/2018 01:15:00,32.55,33.0,2,-22.92
 28/10/2018 01:30:00,32.84,33.0,2,-23.28
 28/10/2018 01:30:00,32.6,33.0,2,-22.25
 28/10/2018 01:45:00,32.75,33.0,2,-23.28
 28/10/2018 01:45:00,32.66,33.0,2,-21.94
 28/10/2018 02:00:00,32.66,33.0,2,-21.87
 28/10/2018 02:15:00,32.61,33.0,2,-21.92
 28/10/2018 02:30:00,32.68,33.0,2,-21.5
 28/10/2018 02:45:00,32.69,33.0,2,-21.27
 28/10/2018 03:00:00,32.68,33.0,2,-20.79
 28/10/2018 03:15:00,32.75,33.0,2,-20.6
 28/10/2018 03:30:00,32.81,33.0,2,-20.48
 28/10/2018 03:45:00,32.82,33.0,2,-19.83
 28/10/2018 04:00:00,32.8,33.0,2,-19.42
 28/10/2018 04:15:00,32.83,33.0,2,-19.42
 28/10/2018 04:30:00,32.85,33.0,2,-19.15
 28/10/2018 04:45:00,32.82,33.0,2,-18.75
 28/10/2018 05:00:00,32.82,33.0,2,-18.75
 28/10/2018 05:15:00,32.8,33.0,2,-18.75
 28/10/2018 05:30:00,32.79,33.0,2,-18.75
 28/10/2018 05:45:00,32.74,33.0,2,-19.06
 28/10/2018 06:00:00,32.71,33.0,2,-19.53
 28/10/2018 06:15:00,32.59,33.0,2,-20.09
 28/10/2018 06:30:00,32.76,33.0,2,-20.37
 28/10/2018 06:45:00,32.66,33.0,2,-21.08
 28/10/2018 07:00:00,32.62,33.0,2,-21.27
 28/10/2018 07:15:00,32.62,33.0,2,-21.6
 28/10/2018 07:30:00,32.62,33.0,2,-22.17
 28/10/2018 07:45:00,32.58,33.0,2,-22.58
 28/10/2018 08:00:00,32.5,33.0,2,-23.4
 28/10/2018 08:15:00,32.55,33.0,2,-23.95
 28/10/2018 08:30:00,32.72,33.0,2,-24.45
 28/10/2018 08:45:00,32.83,33.0,2,-25.08
 28/10/2018 09:00:00,32.77,33.0,2,-25.82
 28/10/2018 09:15:00,32.75,33.0,2,-25.8
 28/10/2018 09:30:00,32.78,33.0,2,-26.37
 28/10/2018 09:45:00,32.79,33.0,2,-26.36
 28/10/2018 10:00:00,33.09,33.0,2,-26.04
 28/10/2018 10:15:00,33.1,33.0,2,-25.93
 28/10/2018 10:30:00,33.07,33.0,2,-25.93
 28/10/2018 10:45:00,33.08,33.0,2,-25.52
 28/10/2018 11:00:00,33.09,33.0,2,-20.5
 28/10/2018 11:15:00,33.09,33.0,2,-21.89
 28/10/2018 11:30:00,33.06,33.0,2,-25.23
 28/10/2018 11:45:00,33.0,33.0,2,-26.36
 28/10/2018 12:00:00,33.07,33.0,2,-26.75
 28/10/2018 12:15:00,33.04,33.0,2,-25.65
 28/10/2018 12:30:00,33.08,33.0,2,-21.0
 28/10/2018 12:45:00,33.07,33.0,2,-25.3
 28/10/2018 13:00:00,33.17,33.0,2,-18.74
 28/10/2018 13:15:00,33.12,33.0,2,-24.03
 28/10/2018 13:30:00,33.15,33.0,2,-24.38
 28/10/2018 13:45:00,33.23,33.0,2,-24.01
 28/10/2018 14:00:00,33.32,33.0,2,-23.89
 28/10/2018 14:15:00,33.31,33.0,2,-25.34
 28/10/2018 14:30:00,33.28,33.0,2,-26.55
 28/10/2018 14:45:00,33.31,33.0,2,-26.73
 28/10/2018 15:00:00,33.3,33.0,2,-26.95
 28/10/2018 15:15:00,33.23,33.0,2,-24.99
 28/10/2018 15:30:00,33.23,33.0,2,-25.16
 28/10/2018 15:45:00,33.09,33.0,2,-28.66
 28/10/2018 16:00:00,33.05,33.0,2,-24.99
 28/10/2018 16:15:00,32.81,33.0,2,-29.24
 28/10/2018 16:30:00,32.72,33.0,2,-29.81
 28/10/2018 16:45:00,32.73,33.0,2,-30.64
 28/10/2018 17:00:00,32.63,33.0,2,-31.79
 28/10/2018 17:15:00,32.66,33.0,2,-28.98
 28/10/2018 17:30:00,32.53,33.0,2,-30.28
 28/10/2018 17:45:00,32.92,33.0,2,-35.49
 28/10/2018 18:00:00,32.99,33.0,2,-35.14
 28/10/2018 18:15:00,33.09,33.0,2,-34.62
 28/10/2018 18:30:00,32.94,33.0,2,-33.91
 28/10/2018 18:45:00,32.9,33.0,2,-33.25
 28/10/2018 19:00:00,32.95,33.0,2,-32.51
 28/10/2018 19:15:00,33.01,33.0,2,-32.31
 28/10/2018 19:30:00,33.21,33.0,2,-29.14
 28/10/2018 19:45:00,33.33,33.0,2,-24.25
 28/10/2018 20:00:00,33.12,33.0,2,-30.29
 28/10/2018 20:15:00,33.22,33.0,2,-29.64
 28/10/2018 20:30:00,33.27,33.0,2,-28.84
 28/10/2018 20:45:00,33.24,33.0,2,-28.55
 28/10/2018 21:00:00,33.14,33.0,2,-27.96
 28/10/2018 21:15:00,33.14,33.0,2,-27.4
 28/10/2018 21:30:00,33.26,33.0,2,-26.91
 28/10/2018 21:45:00,33.37,33.0,2,-25.64
 28/10/2018 22:00:00,33.0,33.0,2,-24.66
 28/10/2018 22:15:00,33.19,33.0,2,-24.08
 28/10/2018 22:30:00,33.32,33.0,2,-23.34
 28/10/2018 22:45:00,33.29,33.0,2,-22.58
 28/10/2018 23:00:00,33.18,33.0,2,-21.37
 28/10/2018 23:15:00,32.92,33.0,2,-21.78
 28/10/2018 23:30:00,32.91,33.0,2,-21.19
 28/10/2018 23:45:00,32.92,33.0,2,-20.76
 29/10/2018 00:00:00,32.94,33.0,2,-20.81
 29/10/2018 00:00:00,32.94,33.0,2,-20.81
 29/10/2018 00:15:00,32.65,33.0,2,-23.69
 29/10/2018 00:30:00,32.57,33.0,2,-24.28
 29/10/2018 00:45:00,32.58,33.0,2,-24.28
 29/10/2018 01:00:00,32.56,33.0,2,-24.28
 29/10/2018 01:15:00,32.59,33.0,2,-24.28
 29/10/2018 01:30:00,32.66,33.0,2,-24.04
 29/10/2018 01:45:00,32.7,33.0,2,-23.33
 29/10/2018 02:00:00,32.77,33.0,2,-23.11
 29/10/2018 02:15:00,32.74,33.0,2,-23.52
 29/10/2018 02:30:00,32.84,33.0,2,-23.32
 29/10/2018 02:45:00,32.72,33.0,2,-23.0
 29/10/2018 03:00:00,32.66,33.0,2,-22.47
 29/10/2018 03:15:00,32.67,33.0,2,-22.23
 29/10/2018 03:30:00,32.7,33.0,2,-21.77
 29/10/2018 03:45:00,32.72,33.0,2,-21.47
 29/10/2018 04:00:00,32.79,33.0,2,-21.1
 29/10/2018 04:15:00,32.75,33.0,2,-21.1
 29/10/2018 04:30:00,32.79,33.0,2,-20.98
 29/10/2018 04:45:00,32.79,33.0,2,-20.6
 29/10/2018 05:00:00,32.77,33.0,2,-20.64
 29/10/2018 05:15:00,32.68,33.0,2,-21.44
 29/10/2018 05:30:00,32.56,33.0,2,-21.74
 29/10/2018 05:45:00,33.02,33.0,2,-22.77
 29/10/2018 06:00:00,32.92,33.0,2,-23.44
 29/10/2018 06:15:00,32.72,33.0,2,-25.53
 29/10/2018 06:30:00,32.96,33.0,2,-26.88
 29/10/2018 06:45:00,32.93,33.0,2,-28.6
 29/10/2018 07:00:00,32.8,33.0,2,-29.94
 29/10/2018 07:15:00,32.81,33.0,2,-31.32
 29/10/2018 07:30:00,33.22,33.0,2,-28.63
 29/10/2018 07:45:00,32.87,33.0,2,-24.61
 29/10/2018 08:00:00,32.82,33.0,2,-26.64
 29/10/2018 08:15:00,32.63,33.0,2,-32.82
 29/10/2018 08:30:00,32.61,33.0,2,-33.14
 29/10/2018 08:45:00,32.62,33.0,2,-33.1
 29/10/2018 09:00:00,32.88,33.0,2,-33.02
 29/10/2018 09:15:00,33.05,33.0,2,-33.48
 29/10/2018 09:30:00,33.11,33.0,2,-32.85
 29/10/2018 09:45:00,33.22,33.0,2,-32.46
 29/10/2018 10:00:00,33.29,33.0,2,-31.92
 29/10/2018 10:15:00,33.36,33.0,2,-31.27
 29/10/2018 10:30:00,33.4,33.0,2,-30.93
 29/10/2018 10:45:00,33.16,33.0,2,-29.97
 29/10/2018 11:00:00,33.16,33.0,2,-29.97
 29/10/2018 11:15:00,33.16,33.0,2,-29.97
 29/10/2018 11:30:00,33.16,33.0,2,-29.97
 29/10/2018 11:45:00,33.16,33.0,2,-29.97
 29/10/2018 12:00:00,33.16,33.0,2,-29.97
 29/10/2018 12:15:00,33.16,33.0,2,-29.97
 29/10/2018 12:30:00,33.16,33.0,2,-29.97
 29/10/2018 12:45:00,33.16,33.0,2,-29.97
 29/10/2018 13:00:00,33.16,33.0,2,-29.97
 29/10/2018 13:15:00,33.16,33.0,2,-29.97
 29/10/2018 13:30:00,33.16,33.0,2,-29.97
 29/10/2018 13:45:00,33.16,33.0,2,-29.97
 29/10/2018 14:00:00,33.16,33.0,2,-29.97
 29/10/2018 14:15:00,33.16,33.0,2,-29.97
 29/10/2018 14:30:00,33.16,33.0,2,-29.97
 29/10/2018 14:45:00,33.16,33.0,2,-29.97
 29/10/2018 15:00:00,33.0,33.0,2,-30.2
 29/10/2018 15:15:00,32.94,33.0,2,-31.13
 29/10/2018 15:30:00,32.88,33.0,2,-31.53
 29/10/2018 15:45:00,32.81,33.0,2,-32.47
 29/10/2018 16:00:00,32.61,33.0,2,-33.32
 29/10/2018 16:15:00,32.57,33.0,2,-34.52
 29/10/2018 16:30:00,32.78,33.0,2,-35.34
 29/10/2018 16:45:00,32.9,33.0,2,-37.39
 29/10/2018 17:00:00,32.69,33.0,2,-38.39
 29/10/2018 17:15:00,32.99,33.0,2,-34.14
 29/10/2018 17:30:00,32.94,33.0,2,-32.49
 29/10/2018 17:45:00,32.89,33.0,2,-33.98
 29/10/2018 18:00:00,32.75,33.0,2,-40.52
 29/10/2018 18:15:00,32.8,33.0,2,-40.52
 29/10/2018 18:30:00,32.96,33.0,2,-39.7
 29/10/2018 18:45:00,32.99,33.0,2,-39.12
 29/10/2018 19:00:00,33.08,33.0,2,-38.33
 29/10/2018 19:15:00,33.02,33.0,2,-37.99
 29/10/2018 19:30:00,33.23,33.0,2,-37.36
 29/10/2018 19:45:00,33.34,33.0,2,-36.77
 29/10/2018 20:00:00,33.08,33.0,2,-35.4
 29/10/2018 20:15:00,33.04,33.0,2,-34.61
 29/10/2018 20:30:00,33.01,33.0,2,-33.65
 29/10/2018 20:45:00,32.88,33.0,2,-32.86
 29/10/2018 21:00:00,32.86,33.0,2,-32.16
 29/10/2018 21:15:00,32.94,33.0,2,-31.24
 29/10/2018 21:30:00,33.02,33.0,2,-30.41
 29/10/2018 21:45:00,33.21,33.0,2,-29.52
 29/10/2018 22:00:00,33.1,33.0,2,-28.41
 29/10/2018 22:15:00,33.19,33.0,2,-27.32
 29/10/2018 22:30:00,33.39,33.0,2,-25.93
 29/10/2018 22:45:00,33.33,33.0,2,-25.01
 29/10/2018 23:00:00,33.39,33.0,2,-24.07
 29/10/2018 23:15:00,33.13,33.0,2,-23.65
 29/10/2018 23:30:00,33.05,33.0,2,-23.08
 29/10/2018 23:45:00,33.13,33.0,2,-15.5
 30/10/2018 00:00:00,33.1,33.0,2,-22.75
 30/10/2018 00:15:00,32.79,33.0,2,-26.35
 30/10/2018 00:30:00,32.73,33.0,2,-27.29
 30/10/2018 00:45:00,32.8,33.0,2,-20.76
 30/10/2018 01:00:00,32.73,33.0,2,-26.24
 30/10/2018 01:15:00,32.75,33.0,2,-26.77
 30/10/2018 01:30:00,32.77,33.0,2,-26.12
 30/10/2018 01:45:00,32.89,33.0,2,-26.12
 30/10/2018 02:00:00,33.05,33.0,2,-25.84
 30/10/2018 02:15:00,33.04,33.0,2,-25.62
 30/10/2018 02:30:00,33.11,33.0,2,-25.62
 30/10/2018 02:45:00,33.16,33.0,2,-25.62
 30/10/2018 03:00:00,33.2,33.0,2,-25.15
 30/10/2018 03:15:00,33.25,33.0,2,-24.67
 30/10/2018 03:30:00,33.3,33.0,2,-23.94
 30/10/2018 03:45:00,33.19,33.0,2,-23.59
 30/10/2018 04:00:00,33.26,33.0,2,-23.24
 30/10/2018 04:15:00,33.16,33.0,2,-22.98
 30/10/2018 04:30:00,33.1,33.0,2,-23.11
 30/10/2018 04:45:00,33.04,33.0,2,-22.67
 30/10/2018 05:00:00,33.03,33.0,2,-22.77
 30/10/2018 05:15:00,32.95,33.0,2,-23.28
 30/10/2018 05:30:00,32.92,33.0,2,-23.42
 30/10/2018 05:45:00,32.82,33.0,2,-23.97
 30/10/2018 06:00:00,32.69,33.0,2,-25.1
 30/10/2018 06:15:00,32.76,33.0,2,-24.23
 30/10/2018 06:30:00,32.73,33.0,2,-24.05
 30/10/2018 06:45:00,32.83,33.0,2,-30.65
 30/10/2018 07:00:00,32.89,33.0,2,-32.03
 30/10/2018 07:15:00,32.86,33.0,2,-32.26
 30/10/2018 07:30:00,32.76,33.0,2,-33.42
 30/10/2018 07:45:00,32.71,33.0,2,-34.21
 30/10/2018 08:00:00,32.76,33.0,2,-34.14
 30/10/2018 08:15:00,32.77,33.0,2,-34.74
 30/10/2018 08:30:00,32.77,33.0,2,-34.5
 30/10/2018 08:45:00,32.78,33.0,2,-34.61
 30/10/2018 09:00:00,32.82,33.0,2,-34.18
 30/10/2018 09:15:00,32.83,33.0,2,-34.06
 30/10/2018 09:30:00,32.81,33.0,2,-33.76
 30/10/2018 09:45:00,32.81,33.0,2,-33.83
 30/10/2018 10:00:00,32.85,33.0,2,-33.48
 30/10/2018 10:15:00,32.92,33.0,2,-32.62
 30/10/2018 10:30:00,32.93,33.0,2,-32.15
 30/10/2018 10:45:00,32.94,33.0,2,-31.92
 30/10/2018 11:00:00,32.96,33.0,2,-31.17
 30/10/2018 11:15:00,32.98,33.0,2,-31.1
 30/10/2018 11:30:00,33.01,33.0,2,-30.48
 30/10/2018 11:45:00,32.98,33.0,2,-30.48
 30/10/2018 12:00:00,33.01,33.0,2,-30.24
 30/10/2018 12:15:00,33.05,33.0,2,-30.18
 30/10/2018 12:30:00,33.07,33.0,2,-30.29
 30/10/2018 12:45:00,33.07,33.0,2,-30.42
 30/10/2018 13:00:00,33.18,33.0,2,-29.97
 30/10/2018 13:15:00,33.2,33.0,2,-29.97
 30/10/2018 13:30:00,33.24,33.0,2,-29.73
 30/10/2018 13:45:00,33.27,33.0,2,-29.47
 30/10/2018 14:00:00,33.25,33.0,2,-29.84
 30/10/2018 14:15:00,33.25,33.0,2,-29.91
 30/10/2018 14:30:00,33.22,33.0,2,-30.0
 30/10/2018 14:45:00,33.2,33.0,2,-30.42
 30/10/2018 15:00:00,33.18,33.0,2,-30.81
 30/10/2018 15:15:00,33.22,33.0,2,-31.32
 30/10/2018 15:30:00,33.18,33.0,2,-31.98
 30/10/2018 15:45:00,33.13,33.0,2,-32.63
 30/10/2018 16:00:00,32.95,33.0,2,-33.62
 30/10/2018 16:15:00,32.77,33.0,2,-35.23
 30/10/2018 16:30:00,32.58,33.0,2,-36.51
 30/10/2018 16:45:00,32.77,33.0,2,-38.15
 30/10/2018 17:00:00,33.11,33.0,2,-39.25
 30/10/2018 17:15:00,33.16,33.0,2,-31.8
 30/10/2018 17:30:00,33.11,33.0,2,-32.06
 30/10/2018 17:45:00,33.18,33.0,2,-32.15
 30/10/2018 18:00:00,33.13,33.0,2,-32.15
 30/10/2018 18:15:00,33.03,33.0,2,-32.15
 30/10/2018 18:30:00,33.09,33.0,2,-31.8
 30/10/2018 18:45:00,32.84,33.0,2,-39.05
 30/10/2018 19:00:00,32.83,33.0,2,-39.59
 30/10/2018 19:15:00,32.97,33.0,2,-38.84
 30/10/2018 19:30:00,33.11,33.0,2,-38.31
 30/10/2018 19:45:00,33.12,33.0,2,-37.04
 30/10/2018 20:00:00,33.21,33.0,2,-36.16
 30/10/2018 20:15:00,33.25,33.0,2,-35.67
 30/10/2018 20:30:00,33.33,33.0,2,-34.52
 30/10/2018 20:45:00,32.94,33.0,2,-33.57
 30/10/2018 21:00:00,32.86,33.0,2,-32.86
 30/10/2018 21:15:00,32.99,33.0,2,-32.03
 30/10/2018 21:30:00,33.04,33.0,2,-31.15
 30/10/2018 21:45:00,33.26,33.0,2,-23.59
 30/10/2018 22:00:00,33.19,33.0,2,-29.32
 30/10/2018 22:15:00,33.36,33.0,2,-28.27
 30/10/2018 22:30:00,33.35,33.0,2,-26.88
 30/10/2018 22:45:00,33.41,33.0,2,-25.95
 30/10/2018 23:00:00,33.11,33.0,2,-24.78
 30/10/2018 23:15:00,33.05,33.0,2,-25.0
 30/10/2018 23:30:00,33.04,33.0,2,-24.39
 30/10/2018 23:45:00,33.09,33.0,2,-23.73
 31/10/2018 00:00:00,33.11,33.0,2,-23.67
 31/10/2018 00:15:00,32.82,33.0,2,-27.16
 31/10/2018 00:30:00,32.72,33.0,2,-27.96
 31/10/2018 00:45:00,32.75,33.0,2,-23.57
 31/10/2018 01:00:00,32.82,33.0,2,-21.43
 31/10/2018 01:15:00,32.7,33.0,2,-27.47
 31/10/2018 01:30:00,32.75,33.0,2,-27.33
 31/10/2018 01:45:00,32.78,33.0,2,-27.04
 31/10/2018 02:00:00,32.85,33.0,2,-26.46
 31/10/2018 02:15:00,32.83,33.0,2,-26.94
 31/10/2018 02:30:00,32.89,33.0,2,-26.65
 31/10/2018 02:45:00,32.92,33.0,2,-26.29
 31/10/2018 03:00:00,32.99,33.0,2,-26.07
 31/10/2018 03:15:00,33.05,33.0,2,-25.52
 31/10/2018 03:30:00,33.14,33.0,2,-24.91
 31/10/2018 03:45:00,33.19,33.0,2,-24.36
 31/10/2018 04:00:00,33.25,33.0,2,-23.78
 31/10/2018 04:15:00,33.26,33.0,2,-23.78
 31/10/2018 04:30:00,33.3,33.0,2,-23.78
 31/10/2018 04:45:00,33.25,33.0,2,-23.35
 31/10/2018 05:00:00,33.29,33.0,2,-23.14
 31/10/2018 05:15:00,33.19,33.0,2,-20.72
 31/10/2018 05:30:00,33.19,33.0,2,-17.41
 31/10/2018 05:45:00,33.07,33.0,2,-22.2
 31/10/2018 06:00:00,32.96,33.0,2,-25.52
 31/10/2018 06:15:00,32.81,33.0,2,-27.25
 31/10/2018 06:30:00,32.6,33.0,2,-28.58
 31/10/2018 06:45:00,32.79,33.0,2,-30.6
 31/10/2018 07:00:00,32.72,33.0,2,-31.83
 31/10/2018 07:15:00,32.68,33.0,2,-32.26
 31/10/2018 07:30:00,32.85,33.0,2,-33.64
 31/10/2018 07:45:00,32.91,33.0,2,-34.78
 31/10/2018 08:00:00,33.02,33.0,2,-35.61
 31/10/2018 08:15:00,33.0,33.0,2,-35.9
 31/10/2018 08:30:00,32.94,33.0,2,-35.92
 31/10/2018 08:45:00,32.93,33.0,2,-35.83
 31/10/2018 09:00:00,32.94,33.0,2,-35.7
 31/10/2018 09:15:00,32.97,32.99,2,-35.61
 31/10/2018 09:30:00,32.95,32.97,2,-36.17
 31/10/2018 09:45:00,33.0,32.97,2,-35.8
 31/10/2018 10:00:00,33.04,32.97,2,-34.93
 31/10/2018 10:15:00,33.08,32.97,2,-34.53
 31/10/2018 10:30:00,33.07,32.97,2,-34.83
 31/10/2018 10:45:00,33.04,32.97,2,-35.66
 31/10/2018 11:00:00,32.94,32.97,2,-36.37
 31/10/2018 11:15:00,32.88,32.97,2,-36.97
 31/10/2018 11:30:00,32.84,32.97,2,-37.79
 31/10/2018 11:45:00,32.82,32.97,2,-38.34
 31/10/2018 12:00:00,32.79,32.97,2,-38.51
 31/10/2018 12:15:00,32.75,32.97,2,-38.79
 31/10/2018 12:30:00,32.79,32.97,2,-38.23
 31/10/2018 12:45:00,32.82,32.97,2,-36.89
 31/10/2018 13:00:00,32.83,32.97,2,-37.36
 31/10/2018 13:15:00,32.86,32.97,2,-37.51
 31/10/2018 13:30:00,32.89,32.97,2,-37.95
 31/10/2018 13:45:00,32.92,32.97,2,-37.17
 31/10/2018 14:00:00,32.92,32.97,2,-36.78
 31/10/2018 14:15:00,32.88,32.97,2,-37.01
 31/10/2018 14:30:00,32.91,32.97,2,-37.01
 31/10/2018 14:45:00,32.88,32.97,2,-36.57
 31/10/2018 15:00:00,32.94,32.97,2,-36.33
 31/10/2018 15:15:00,33.01,32.97,2,-36.5
 31/10/2018 15:30:00,32.94,32.97,2,-36.5
 31/10/2018 15:45:00,32.87,32.97,2,-36.73
 31/10/2018 16:00:00,32.87,32.97,2,-37.51
 31/10/2018 16:15:00,32.86,32.97,2,-38.08
 31/10/2018 16:30:00,32.8,32.97,2,-38.35
 31/10/2018 16:45:00,32.73,32.97,2,-38.98
 31/10/2018 17:00:00,32.58,32.97,2,-39.46
 31/10/2018 17:15:00,32.87,32.97,2,-39.85
 31/10/2018 17:30:00,33.09,32.97,2,-40.11
 31/10/2018 17:45:00,33.13,32.97,2,-39.92
 31/10/2018 18:00:00,32.98,32.97,2,-39.85
 31/10/2018 18:15:00,33.05,32.97,2,-39.62
 31/10/2018 18:30:00,33.14,32.97,2,-39.3
 31/10/2018 18:45:00,33.12,32.97,2,-38.64
 31/10/2018 19:00:00,33.19,32.97,2,-37.97
 31/10/2018 19:15:00,33.22,32.97,2,-37.1
 31/10/2018 19:30:00,33.21,32.97,2,-36.03
 31/10/2018 19:45:00,33.29,32.97,2,-35.6
 31/10/2018 20:00:00,32.95,32.97,2,-34.22
 31/10/2018 20:15:00,32.84,32.97,2,-33.94
 31/10/2018 20:30:00,32.95,32.97,2,-33.13
 31/10/2018 20:45:00,32.96,32.97,2,-32.44
 31/10/2018 21:00:00,33.09,32.97,2,-31.77
 31/10/2018 21:15:00,33.21,32.97,2,-30.98
 31/10/2018 21:30:00,33.28,32.97,2,-29.64
 31/10/2018 21:45:00,33.29,32.97,2,-28.82
 31/10/2018 22:00:00,33.35,32.97,2,-27.74
 31/10/2018 22:15:00,32.94,32.97,2,-26.46
 31/10/2018 22:30:00,33.08,32.97,2,-25.53
 31/10/2018 22:45:00,33.08,32.97,2,-24.35
 31/10/2018 23:00:00,33.15,32.97,2,-23.74
 31/10/2018 23:15:00,33.2,32.97,2,-24.05
 31/10/2018 23:30:00,33.22,32.97,2,-23.61
 31/10/2018 23:45:00,33.24,32.97,2,-23.27
 01/11/2018 00:00:00,33.21,32.97,2,-23.15
 01/11/2018 00:15:00,32.87,32.97,2,-26.44
 01/11/2018 00:30:00,32.7,32.97,2,-27.11
 01/11/2018 00:45:00,32.68,32.97,2,-27.46
 01/11/2018 01:00:00,32.73,32.97,2,-27.46
 01/11/2018 01:15:00,32.76,32.97,2,-27.06
 01/11/2018 01:30:00,32.81,32.97,2,-26.51
 01/11/2018 01:45:00,32.85,32.97,2,-26.06
 01/11/2018 02:00:00,32.91,32.97,2,-25.45
 01/11/2018 02:15:00,32.9,32.97,2,-25.89
 01/11/2018 02:30:00,32.95,32.97,2,-25.75
 01/11/2018 02:45:00,33.01,32.97,2,-25.2
 01/11/2018 03:00:00,33.11,32.97,2,-24.41
 01/11/2018 03:15:00,32.91,32.97,2,-23.78
 01/11/2018 03:30:00,32.93,32.97,2,-23.45
 01/11/2018 03:45:00,32.98,32.97,2,-22.91
 01/11/2018 04:00:00,33.02,32.97,2,-22.61
 01/11/2018 04:15:00,32.99,32.97,2,-22.61
 01/11/2018 04:30:00,33.03,32.97,2,-22.61
 01/11/2018 04:45:00,33.02,32.97,2,-21.98
 01/11/2018 05:00:00,33.0,32.97,2,-21.94
 01/11/2018 05:15:00,32.94,32.97,2,-22.28
 01/11/2018 05:30:00,32.93,32.97,2,-22.44
 01/11/2018 05:45:00,32.93,32.97,2,-23.12
 01/11/2018 06:00:00,32.87,32.97,2,-23.93
 01/11/2018 06:15:00,32.6,32.97,2,-25.64
 01/11/2018 06:30:00,32.83,32.97,2,-27.13
 01/11/2018 06:45:00,32.8,32.97,2,-28.34
 01/11/2018 07:00:00,32.65,32.97,2,-29.36
 01/11/2018 07:15:00,32.54,32.97,2,-29.7
 01/11/2018 07:30:00,32.52,32.97,2,-30.54
 01/11/2018 07:45:00,32.51,32.97,2,-31.32
 01/11/2018 08:00:00,32.8,32.97,2,-32.24
 01/11/2018 08:15:00,32.89,32.97,2,-33.74
 01/11/2018 08:30:00,32.92,32.97,2,-33.33
 01/11/2018 08:45:00,32.86,32.97,2,-33.48
 01/11/2018 09:00:00,32.92,32.97,2,-32.22
 01/11/2018 09:15:00,32.83,32.97,2,-32.59
 01/11/2018 09:30:00,32.93,32.97,2,-31.58
 01/11/2018 09:45:00,32.99,32.97,2,-31.15
 01/11/2018 10:00:00,33.08,32.97,2,-30.33
 01/11/2018 10:15:00,33.17,32.97,2,-30.72
 01/11/2018 10:30:00,33.14,32.97,2,-30.43
 01/11/2018 10:45:00,33.11,32.97,2,-29.89
 01/11/2018 11:00:00,33.12,32.97,2,-29.2
 01/11/2018 11:15:00,33.1,32.97,2,-29.58
 01/11/2018 11:30:00,33.13,32.97,2,-29.87
 01/11/2018 11:45:00,33.09,32.97,2,-30.2
 01/11/2018 12:00:00,33.04,32.97,2,-31.47
