DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 12:15:00,33.18,32.97,2,-24.68
 01/11/2018 12:30:00,33.26,32.97,2,-21.86
 01/11/2018 12:45:00,33.29,32.97,2,-22.92
 01/11/2018 13:00:00,33.29,32.97,2,-27.02
 01/11/2018 13:15:00,33.26,32.97,2,-31.42
 01/11/2018 13:30:00,33.33,32.97,2,-31.69
 01/11/2018 13:45:00,33.33,32.97,2,-30.98
 01/11/2018 14:00:00,33.32,32.97,2,-30.49
 01/11/2018 14:15:00,33.3,32.97,2,-30.84
 01/11/2018 14:30:00,33.28,32.97,2,-31.74
 01/11/2018 14:45:00,33.28,32.97,2,-31.29
 01/11/2018 15:00:00,33.29,32.97,2,-30.98
 01/11/2018 15:15:00,33.29,32.97,2,-30.95
 01/11/2018 15:30:00,33.23,32.97,2,-31.54
 01/11/2018 15:45:00,32.86,32.97,2,-32.05
 01/11/2018 16:00:00,32.68,32.97,2,-33.46
 01/11/2018 16:15:00,32.61,32.97,2,-34.81
 01/11/2018 16:30:00,32.5,32.97,2,-33.81
 01/11/2018 16:45:00,32.52,32.97,2,-28.53
 01/11/2018 17:00:00,32.83,32.97,2,-27.88
 01/11/2018 17:15:00,32.84,32.97,2,-20.27
 01/11/2018 17:30:00,32.74,32.97,2,-20.74
 01/11/2018 17:45:00,32.79,32.97,2,-29.3
 01/11/2018 18:00:00,32.88,32.97,2,-30.98
 01/11/2018 18:15:00,32.87,32.97,2,-30.98
 01/11/2018 18:30:00,32.95,32.97,2,-30.54
 01/11/2018 18:45:00,32.98,32.97,2,-30.11
 01/11/2018 19:00:00,33.05,32.97,2,-29.16
 01/11/2018 19:15:00,33.0,32.97,2,-36.08
 01/11/2018 19:30:00,33.03,32.97,2,-36.22
 01/11/2018 19:45:00,33.08,32.97,2,-35.63
 01/11/2018 20:00:00,33.26,32.97,2,-34.63
 01/11/2018 20:15:00,33.2,32.97,2,-33.43
 01/11/2018 20:30:00,32.97,32.97,2,-32.91
 01/11/2018 20:45:00,33.04,32.97,2,-32.26
 01/11/2018 21:00:00,33.05,32.97,2,-31.41
 01/11/2018 21:15:00,33.03,32.97,2,-30.42
 01/11/2018 21:30:00,33.15,32.97,2,-29.39
 01/11/2018 21:45:00,33.27,32.97,2,-28.65
 01/11/2018 22:00:00,33.33,32.97,2,-27.52
 01/11/2018 22:15:00,33.13,32.97,2,-26.06
 01/11/2018 22:30:00,33.05,32.97,2,-25.18
 01/11/2018 22:45:00,33.07,32.97,2,-24.4
 01/11/2018 23:00:00,33.14,32.97,2,-23.58
 01/11/2018 23:15:00,32.94,32.97,2,-23.94
 01/11/2018 23:30:00,32.98,32.97,2,-23.29
 01/11/2018 23:45:00,32.98,32.97,2,-22.96
 02/11/2018 00:00:00,33.04,32.97,2,-22.81
 02/11/2018 00:15:00,32.73,32.97,2,-26.23
 02/11/2018 00:30:00,32.72,32.97,2,-27.13
 02/11/2018 00:45:00,32.67,32.97,2,-27.13
 02/11/2018 01:00:00,32.68,32.97,2,-27.13
 02/11/2018 01:15:00,32.71,32.97,2,-26.85
 02/11/2018 01:30:00,32.77,32.97,2,-26.43
 02/11/2018 01:45:00,32.82,32.97,2,-25.81
 02/11/2018 02:00:00,32.84,32.97,2,-25.45
 02/11/2018 02:15:00,32.79,32.97,2,-26.04
 02/11/2018 02:30:00,32.9,32.97,2,-25.76
 02/11/2018 02:45:00,32.96,32.97,2,-25.32
 02/11/2018 03:00:00,32.95,32.97,2,-24.95
 02/11/2018 03:15:00,33.01,32.97,2,-24.45
 02/11/2018 03:30:00,33.09,32.97,2,-23.88
 02/11/2018 03:45:00,33.16,32.97,2,-23.44
 02/11/2018 04:00:00,33.18,32.97,2,-23.23
 02/11/2018 04:15:00,33.18,32.97,2,-22.94
 02/11/2018 04:30:00,33.17,32.97,2,-22.55
 02/11/2018 04:45:00,33.22,32.97,2,-22.61
 02/11/2018 05:00:00,33.22,32.97,2,-22.51
 02/11/2018 05:15:00,33.11,32.97,2,-23.26
 02/11/2018 05:30:00,33.1,32.97,2,-23.44
 02/11/2018 05:45:00,33.02,32.97,2,-23.57
 02/11/2018 06:00:00,32.92,32.97,2,-24.55
 02/11/2018 06:15:00,32.81,32.97,2,-26.15
 02/11/2018 06:30:00,32.64,32.97,2,-27.63
 02/11/2018 06:45:00,32.74,32.97,2,-29.35
 02/11/2018 07:00:00,32.78,32.97,2,-30.5
 02/11/2018 07:15:00,32.56,32.97,2,-31.42
 02/11/2018 07:30:00,32.57,32.97,2,-24.99
 02/11/2018 07:45:00,32.74,32.97,2,-32.26
 02/11/2018 08:00:00,32.82,32.97,2,-33.99
 02/11/2018 08:15:00,32.77,32.97,2,-34.29
 02/11/2018 08:30:00,32.78,32.97,2,-34.5
 02/11/2018 08:45:00,32.81,32.97,2,-34.5
 02/11/2018 09:00:00,32.8,32.97,2,-34.43
 02/11/2018 09:15:00,32.74,32.97,2,-33.99
 02/11/2018 09:30:00,32.79,32.97,2,-33.99
 02/11/2018 09:45:00,32.84,32.97,2,-33.92
 02/11/2018 10:00:00,32.86,32.97,2,-30.93
 02/11/2018 10:15:00,33.07,32.97,2,-24.13
 02/11/2018 10:30:00,33.02,32.97,2,-30.51
 02/11/2018 10:45:00,32.98,32.97,2,-31.86
 02/11/2018 11:00:00,32.97,32.97,2,-31.09
 02/11/2018 11:15:00,32.97,32.97,2,-30.64
 02/11/2018 11:30:00,33.01,32.97,2,-30.46
 02/11/2018 11:45:00,33.02,32.97,2,-30.14
 02/11/2018 12:00:00,33.04,32.97,2,-30.14
 02/11/2018 12:15:00,33.07,32.97,2,-30.14
 02/11/2018 12:30:00,33.1,32.97,2,-29.98
 02/11/2018 12:45:00,33.16,32.97,2,-29.9
 02/11/2018 13:00:00,33.15,32.97,2,-29.96
 02/11/2018 13:15:00,33.21,32.97,2,-30.47
 02/11/2018 13:30:00,33.25,32.97,2,-29.76
 02/11/2018 13:45:00,33.28,32.97,2,-29.3
 02/11/2018 14:00:00,33.28,32.97,2,-29.3
 02/11/2018 14:15:00,33.29,32.97,2,-29.5
 02/11/2018 14:30:00,33.32,32.97,2,-30.22
 02/11/2018 14:45:00,33.29,32.97,2,-30.08
 02/11/2018 15:00:00,33.26,32.97,2,-30.32
 02/11/2018 15:15:00,33.27,32.97,2,-31.2
 02/11/2018 15:30:00,33.2,32.97,2,-31.82
 02/11/2018 15:45:00,33.17,32.97,2,-31.82
 02/11/2018 16:00:00,33.1,32.97,2,-32.35
 02/11/2018 16:15:00,33.03,32.97,2,-33.49
 02/11/2018 16:30:00,32.92,32.97,2,-32.72
 02/11/2018 16:45:00,32.94,32.97,2,-26.51
 02/11/2018 17:00:00,32.79,32.97,2,-27.73
 02/11/2018 17:15:00,32.74,32.97,2,-28.98
 02/11/2018 17:30:00,32.77,32.97,2,-29.81
 02/11/2018 17:45:00,32.8,32.97,2,-29.81
 02/11/2018 18:00:00,32.83,32.97,2,-29.81
 02/11/2018 18:15:00,32.88,32.97,2,-29.43
 02/11/2018 18:30:00,32.98,32.97,2,-28.7
 02/11/2018 18:45:00,33.06,32.97,2,-27.59
 02/11/2018 19:00:00,33.18,32.97,2,-27.03
 02/11/2018 19:15:00,33.13,32.97,2,-33.93
 02/11/2018 19:30:00,33.24,32.97,2,-34.34
 02/11/2018 19:45:00,33.27,32.97,2,-33.5
 02/11/2018 20:00:00,33.11,32.97,2,-32.53
 02/11/2018 20:15:00,32.93,32.97,2,-32.09
 02/11/2018 20:30:00,32.99,32.97,2,-31.04
 02/11/2018 20:45:00,33.03,32.97,2,-30.28
 02/11/2018 21:00:00,33.15,32.97,2,-29.67
 02/11/2018 21:15:00,33.14,32.97,2,-28.98
 02/11/2018 21:30:00,33.18,32.97,2,-28.27
 02/11/2018 21:45:00,33.23,32.97,2,-27.33
 02/11/2018 22:00:00,33.27,32.97,2,-26.63
 02/11/2018 22:15:00,32.98,32.97,2,-25.73
 02/11/2018 22:30:00,33.12,32.97,2,-24.65
 02/11/2018 22:45:00,33.18,32.97,2,-23.79
 02/11/2018 23:00:00,33.17,32.97,2,-22.87
 02/11/2018 23:15:00,32.93,32.97,2,-23.1
 02/11/2018 23:30:00,32.98,32.97,2,-22.96
 02/11/2018 23:45:00,32.97,32.97,2,-22.61
 03/11/2018 00:00:00,32.96,32.97,2,-22.17
 03/11/2018 00:15:00,32.71,32.97,2,-25.64
 03/11/2018 00:30:00,32.62,32.97,2,-26.62
 03/11/2018 00:45:00,32.58,32.97,2,-26.62
 03/11/2018 01:00:00,32.62,32.97,2,-26.16
 03/11/2018 01:15:00,32.65,32.97,2,-25.96
 03/11/2018 01:30:00,32.79,32.97,2,-25.31
 03/11/2018 01:45:00,32.64,32.97,2,-24.85
 03/11/2018 02:00:00,32.65,32.97,2,-24.22
 03/11/2018 02:15:00,32.62,32.97,2,-24.47
 03/11/2018 02:30:00,32.67,32.97,2,-24.13
 03/11/2018 02:45:00,32.74,32.97,2,-23.53
 03/11/2018 03:00:00,32.76,32.97,2,-23.11
 03/11/2018 03:15:00,32.83,32.97,2,-22.56
 03/11/2018 03:30:00,32.84,32.97,2,-21.9
 03/11/2018 03:45:00,32.89,32.97,2,-21.55
 03/11/2018 04:00:00,32.96,32.97,2,-21.1
 03/11/2018 04:15:00,32.94,32.97,2,-21.1
 03/11/2018 04:30:00,32.97,32.97,2,-20.84
 03/11/2018 04:45:00,32.97,32.97,2,-20.6
 03/11/2018 05:00:00,32.99,32.97,2,-20.6
 03/11/2018 05:15:00,32.93,32.97,2,-20.6
 03/11/2018 05:30:00,32.93,32.97,2,-20.6
 03/11/2018 05:45:00,32.86,32.97,2,-20.6
 03/11/2018 06:00:00,32.79,32.97,2,-20.61
 03/11/2018 06:15:00,32.64,32.97,2,-21.69
 03/11/2018 06:30:00,32.55,32.97,2,-22.1
 03/11/2018 06:45:00,32.77,32.97,2,-22.89
 03/11/2018 07:00:00,32.75,32.97,2,-23.11
 03/11/2018 07:15:00,32.65,32.97,2,-23.4
 03/11/2018 07:30:00,32.56,32.97,2,-24.03
 03/11/2018 07:45:00,32.52,32.97,2,-24.82
 03/11/2018 08:00:00,32.84,32.97,2,-25.71
 03/11/2018 08:15:00,32.91,32.97,2,-26.72
 03/11/2018 08:30:00,32.74,32.97,2,-27.77
 03/11/2018 08:45:00,32.62,32.97,2,-28.64
 03/11/2018 09:00:00,32.6,32.97,2,-26.71
 03/11/2018 09:15:00,32.68,32.97,2,-27.85
 03/11/2018 09:30:00,32.69,32.97,2,-30.31
 03/11/2018 09:45:00,32.65,32.97,2,-30.08
 03/11/2018 10:00:00,32.63,32.97,2,-29.81
 03/11/2018 10:15:00,32.64,32.97,2,-29.81
 03/11/2018 10:30:00,32.64,32.97,2,-29.81
 03/11/2018 10:45:00,32.64,32.97,2,-29.81
 03/11/2018 11:00:00,32.73,32.97,2,-29.61
 03/11/2018 11:15:00,32.76,32.97,2,-29.81
 03/11/2018 11:30:00,32.84,32.97,2,-29.81
 03/11/2018 11:45:00,32.82,32.97,2,-29.81
 03/11/2018 12:00:00,32.83,32.97,2,-29.81
 03/11/2018 12:15:00,32.81,32.97,2,-29.81
 03/11/2018 12:30:00,32.83,32.97,2,-30.23
 03/11/2018 12:45:00,32.88,32.97,2,-30.31
 03/11/2018 13:00:00,32.9,32.97,2,-30.31
 03/11/2018 13:15:00,32.89,32.97,2,-30.31
 03/11/2018 13:30:00,32.93,32.97,2,-26.99
 03/11/2018 13:45:00,32.92,32.97,2,-28.13
 03/11/2018 14:00:00,32.92,32.97,2,-29.97
 03/11/2018 14:15:00,32.95,32.97,2,-29.97
 03/11/2018 14:30:00,32.93,32.97,2,-29.72
 03/11/2018 14:45:00,33.03,32.97,2,-24.73
 03/11/2018 15:00:00,32.99,32.97,2,-29.82
 03/11/2018 15:15:00,32.93,32.97,2,-29.64
 03/11/2018 15:30:00,32.92,32.97,2,-30.07
 03/11/2018 15:45:00,32.85,32.97,2,-30.14
 03/11/2018 16:00:00,32.73,32.97,2,-30.37
 03/11/2018 16:15:00,32.76,32.97,2,-26.82
 03/11/2018 16:30:00,32.6,32.97,2,-30.97
 03/11/2018 16:45:00,32.72,32.97,2,-31.8
 03/11/2018 17:00:00,32.92,32.97,2,-28.82
 03/11/2018 17:15:00,32.75,32.97,2,-33.68
 03/11/2018 17:30:00,32.85,32.97,2,-34.33
 03/11/2018 17:45:00,32.86,32.97,2,-34.33
 03/11/2018 18:00:00,32.85,32.97,2,-34.33
 03/11/2018 18:15:00,32.94,32.97,2,-33.76
 03/11/2018 18:30:00,32.94,32.97,2,-33.31
 03/11/2018 18:45:00,33.1,32.97,2,-32.65
 03/11/2018 19:00:00,33.19,32.97,2,-32.17
 03/11/2018 19:15:00,33.25,32.97,2,-30.95
 03/11/2018 19:30:00,33.06,32.97,2,-29.7
 03/11/2018 19:45:00,33.11,32.97,2,-29.07
 03/11/2018 20:00:00,33.03,32.97,2,-28.35
 03/11/2018 20:15:00,32.95,32.97,2,-27.78
 03/11/2018 20:30:00,33.05,32.97,2,-27.23
 03/11/2018 20:45:00,32.66,32.97,2,-26.63
 03/11/2018 21:00:00,32.78,32.97,2,-26.46
 03/11/2018 21:15:00,32.89,32.97,2,-25.87
 03/11/2018 21:30:00,32.98,32.97,2,-25.12
 03/11/2018 21:45:00,33.08,32.97,2,-24.68
 03/11/2018 22:00:00,33.17,32.97,2,-23.99
 03/11/2018 22:15:00,33.22,32.97,2,-23.42
 03/11/2018 22:30:00,33.3,32.97,2,-22.31
 03/11/2018 22:45:00,32.89,32.97,2,-21.6
 03/11/2018 23:00:00,32.93,32.97,2,-21.45
 03/11/2018 23:15:00,33.05,32.97,2,-21.75
 03/11/2018 23:30:00,32.97,32.97,2,-21.54
 03/11/2018 23:45:00,32.64,32.97,2,-21.1
 04/11/2018 00:00:00,32.64,32.97,2,-21.18
 04/11/2018 00:15:00,32.5,32.97,2,-24.47
 04/11/2018 00:30:00,32.9,32.97,2,-25.62
 04/11/2018 00:45:00,32.87,32.97,2,-25.62
 04/11/2018 01:00:00,32.94,32.97,2,-25.09
 04/11/2018 01:15:00,33.02,32.97,2,-24.75
 04/11/2018 01:30:00,33.09,32.97,2,-24.08
 04/11/2018 01:45:00,33.19,32.97,2,-23.52
 04/11/2018 02:00:00,33.31,32.97,2,-22.62
 04/11/2018 02:15:00,33.34,32.97,2,-22.91
 04/11/2018 02:30:00,33.05,32.97,2,-22.09
 04/11/2018 02:45:00,32.97,32.97,2,-21.8
 04/11/2018 03:00:00,33.03,32.97,2,-21.16
 04/11/2018 03:15:00,33.02,32.97,2,-20.76
 04/11/2018 03:30:00,32.89,32.97,2,-20.15
 04/11/2018 03:45:00,32.91,32.97,2,-19.74
 04/11/2018 04:00:00,33.01,32.97,2,-19.26
 04/11/2018 04:15:00,32.96,32.97,2,-19.2
 04/11/2018 04:30:00,32.95,32.97,2,-18.59
 04/11/2018 04:45:00,32.96,32.97,2,-18.59
 04/11/2018 05:00:00,33.01,32.97,2,-18.59
 04/11/2018 05:15:00,32.95,32.97,2,-18.59
 04/11/2018 05:30:00,32.97,32.97,2,-18.59
 04/11/2018 05:45:00,32.94,32.97,2,-18.59
 04/11/2018 06:00:00,32.86,32.97,2,-18.59
 04/11/2018 06:15:00,32.8,32.97,2,-19.07
 04/11/2018 06:30:00,32.71,32.97,2,-19.75
 04/11/2018 06:45:00,32.72,32.97,2,-19.91
 04/11/2018 07:00:00,32.72,32.97,2,-20.26
 04/11/2018 07:15:00,32.7,32.97,2,-19.61
 04/11/2018 07:30:00,32.83,32.97,2,-20.26
 04/11/2018 07:45:00,32.76,32.97,2,-20.46
 04/11/2018 08:00:00,32.71,32.97,2,-21.2
 04/11/2018 08:15:00,32.81,32.97,2,-21.82
 04/11/2018 08:30:00,32.77,32.97,2,-22.69
 04/11/2018 08:45:00,32.63,32.97,2,-23.39
 04/11/2018 09:00:00,32.53,32.97,2,-24.41
 04/11/2018 09:15:00,32.73,32.97,2,-25.55
 04/11/2018 09:30:00,32.84,32.97,2,-26.29
 04/11/2018 09:45:00,32.78,32.97,2,-26.29
 04/11/2018 10:00:00,32.72,32.97,2,-26.29
 04/11/2018 10:15:00,32.68,32.97,2,-26.86
 04/11/2018 10:30:00,32.69,32.97,2,-22.87
 04/11/2018 10:45:00,32.72,32.97,2,-19.58
 04/11/2018 11:00:00,32.73,32.97,2,-19.93
 04/11/2018 11:15:00,32.71,32.97,2,-19.93
 04/11/2018 11:30:00,32.67,32.97,2,-20.43
 04/11/2018 11:45:00,32.67,32.97,2,-20.77
 04/11/2018 12:00:00,32.63,32.97,2,-27.37
 04/11/2018 12:15:00,32.63,32.97,2,-29.81
 04/11/2018 12:30:00,32.64,32.97,2,-28.23
 04/11/2018 12:45:00,32.69,32.97,2,-25.12
 04/11/2018 13:00:00,32.72,32.97,2,-25.32
 04/11/2018 13:15:00,32.64,32.97,2,-30.05
 04/11/2018 13:30:00,32.65,32.97,2,-30.87
 04/11/2018 13:45:00,32.68,32.97,2,-30.36
 04/11/2018 14:00:00,32.7,32.97,2,-30.01
 04/11/2018 14:15:00,32.74,32.97,2,-29.47
 04/11/2018 14:30:00,32.79,32.97,2,-29.47
 04/11/2018 14:45:00,32.75,32.97,2,-29.39
 04/11/2018 15:00:00,32.72,32.97,2,-29.14
 04/11/2018 15:15:00,32.65,32.97,2,-29.64
 04/11/2018 15:30:00,32.62,32.97,2,-30.09
 04/11/2018 15:45:00,32.57,32.97,2,-30.48
 04/11/2018 16:00:00,32.8,32.97,2,-31.24
 04/11/2018 16:15:00,33.21,32.97,2,-31.48
 04/11/2018 16:30:00,33.19,32.97,2,-31.98
 04/11/2018 16:45:00,33.06,32.97,2,-32.74
 04/11/2018 17:00:00,33.13,32.97,2,-25.81
 04/11/2018 17:15:00,33.0,32.97,2,-26.49
 04/11/2018 17:30:00,33.01,32.97,2,-26.72
 04/11/2018 17:45:00,33.06,32.97,2,-26.3
 04/11/2018 18:00:00,33.15,32.97,2,-26.29
 04/11/2018 18:15:00,33.19,32.97,2,-26.02
 04/11/2018 18:30:00,33.2,32.97,2,-32.88
 04/11/2018 18:45:00,33.11,32.97,2,-32.77
 04/11/2018 19:00:00,33.17,32.97,2,-32.11
 04/11/2018 19:15:00,33.27,32.97,2,-31.8
 04/11/2018 19:30:00,33.26,32.97,2,-30.46
 04/11/2018 19:45:00,32.94,32.97,2,-23.97
 04/11/2018 20:00:00,32.94,32.97,2,-22.14
 04/11/2018 20:15:00,32.9,32.97,2,-21.45
 04/11/2018 20:30:00,33.0,32.97,2,-24.2
 04/11/2018 20:45:00,33.02,32.97,2,-27.63
 04/11/2018 21:00:00,33.08,32.97,2,-27.35
 04/11/2018 21:15:00,33.16,32.97,2,-26.36
 04/11/2018 21:30:00,33.26,32.97,2,-25.57
 04/11/2018 21:45:00,33.36,32.97,2,-24.75
 04/11/2018 22:00:00,33.33,32.97,2,-24.03
 04/11/2018 22:15:00,32.9,32.97,2,-23.38
 04/11/2018 22:30:00,32.99,32.97,2,-22.49
 04/11/2018 22:45:00,33.13,32.97,2,-21.49
 04/11/2018 23:00:00,33.04,32.97,2,-20.93
 04/11/2018 23:15:00,32.87,32.97,2,-21.18
 04/11/2018 23:30:00,32.91,32.97,2,-20.86
 04/11/2018 23:45:00,32.92,32.97,2,-20.45
 05/11/2018 00:00:00,32.96,32.97,2,-20.3
 05/11/2018 00:00:00,32.96,32.97,2,-20.3
 05/11/2018 00:15:00,32.72,32.97,2,-23.51
 05/11/2018 00:30:00,32.65,32.97,2,-24.28
 05/11/2018 00:45:00,32.63,32.97,2,-24.28
 05/11/2018 01:00:00,32.67,32.97,2,-24.28
 05/11/2018 01:15:00,32.69,32.97,2,-23.86
 05/11/2018 01:30:00,32.74,32.97,2,-22.94
 05/11/2018 01:45:00,32.78,32.97,2,-22.34
 05/11/2018 02:00:00,32.81,32.97,2,-21.93
 05/11/2018 02:15:00,32.79,32.97,2,-22.09
 05/11/2018 02:30:00,32.87,32.97,2,-21.99
 05/11/2018 02:45:00,32.9,32.97,2,-21.49
 05/11/2018 03:00:00,32.94,32.97,2,-20.92
 05/11/2018 03:15:00,32.92,32.97,2,-20.43
 05/11/2018 03:30:00,32.94,32.97,2,-20.43
 05/11/2018 03:45:00,33.0,32.97,2,-19.82
 05/11/2018 04:00:00,33.07,32.97,2,-19.76
 05/11/2018 04:15:00,33.05,32.97,2,-19.52
 05/11/2018 04:30:00,33.01,32.97,2,-19.09
 05/11/2018 04:45:00,32.97,32.97,2,-19.09
 05/11/2018 05:00:00,32.97,32.97,2,-19.09
 05/11/2018 05:15:00,32.89,32.97,2,-19.51
 05/11/2018 05:30:00,32.85,32.97,2,-20.09
 05/11/2018 05:45:00,32.74,32.97,2,-20.31
 05/11/2018 06:00:00,32.72,32.97,2,-21.02
 05/11/2018 06:15:00,32.68,32.97,2,-23.01
 05/11/2018 06:30:00,33.03,32.97,2,-24.33
 05/11/2018 06:45:00,33.07,32.97,2,-26.02
 05/11/2018 07:00:00,32.92,32.97,2,-27.3
 05/11/2018 07:15:00,32.97,32.97,2,-28.4
 05/11/2018 07:30:00,32.81,32.97,2,-29.69
 05/11/2018 07:45:00,32.74,32.97,2,-30.39
 05/11/2018 08:00:00,32.61,32.97,2,-31.1
 05/11/2018 08:15:00,32.56,32.97,2,-31.66
 05/11/2018 08:30:00,32.7,32.97,2,-31.61
 05/11/2018 08:45:00,32.75,32.97,2,-31.86
 05/11/2018 09:00:00,32.87,32.97,2,-32.82
 05/11/2018 09:15:00,32.81,32.97,2,-33.18
 05/11/2018 09:30:00,32.8,32.97,2,-33.53
 05/11/2018 09:45:00,32.85,32.97,2,-33.43
 05/11/2018 10:00:00,32.89,32.97,2,-33.16
 05/11/2018 10:15:00,32.94,32.97,2,-33.16
 05/11/2018 10:30:00,32.91,32.97,2,-33.16
 05/11/2018 10:45:00,32.93,32.97,2,-33.16
 05/11/2018 11:00:00,32.9,32.97,2,-33.29
 05/11/2018 11:15:00,32.92,32.97,2,-33.49
 05/11/2018 11:30:00,32.93,32.97,2,-33.25
 05/11/2018 11:45:00,32.96,32.97,2,-32.68
 05/11/2018 12:00:00,32.95,32.97,2,-32.65
 05/11/2018 12:15:00,33.02,32.97,2,-28.34
 05/11/2018 12:30:00,33.07,32.97,2,-28.22
 05/11/2018 12:45:00,33.02,32.97,2,-32.58
 05/11/2018 13:00:00,33.05,32.97,2,-32.39
 05/11/2018 13:15:00,33.07,32.97,2,-33.17
 05/11/2018 13:30:00,33.11,32.97,2,-32.82
 05/11/2018 13:45:00,33.07,32.97,2,-33.41
 05/11/2018 14:00:00,33.04,32.97,2,-33.1
 05/11/2018 14:15:00,33.05,32.97,2,-32.84
 05/11/2018 14:30:00,33.1,32.97,2,-27.74
 05/11/2018 14:45:00,33.15,32.97,2,-23.78
 05/11/2018 15:00:00,33.13,32.97,2,-27.47
 05/11/2018 15:15:00,33.07,32.97,2,-32.74
 05/11/2018 15:30:00,33.07,32.97,2,-32.49
 05/11/2018 15:45:00,32.99,32.97,2,-32.92
 05/11/2018 16:00:00,32.93,32.97,2,-29.51
 05/11/2018 16:15:00,32.86,32.97,2,-31.46
 05/11/2018 16:30:00,32.84,32.97,2,-33.38
 05/11/2018 16:45:00,32.94,32.97,2,-28.73
 05/11/2018 17:00:00,32.97,32.97,2,-29.81
 05/11/2018 17:15:00,32.99,32.97,2,-30.02
 05/11/2018 17:30:00,32.97,32.97,2,-30.48
 05/11/2018 17:45:00,32.97,32.97,2,-30.43
 05/11/2018 18:00:00,33.02,32.97,2,-30.36
 05/11/2018 18:15:00,33.05,32.97,2,-29.7
 05/11/2018 18:30:00,33.04,32.97,2,-30.64
 05/11/2018 18:45:00,33.1,32.97,2,-30.06
 05/11/2018 19:00:00,33.13,32.97,2,-29.19
 05/11/2018 19:15:00,32.99,32.97,2,-33.87
 05/11/2018 19:30:00,33.0,32.97,2,-35.69
 05/11/2018 19:45:00,33.1,32.97,2,-34.89
 05/11/2018 20:00:00,33.11,32.97,2,-34.06
 05/11/2018 20:15:00,33.16,32.97,2,-33.26
 05/11/2018 20:30:00,33.24,32.97,2,-32.64
 05/11/2018 20:45:00,33.32,32.97,2,-31.97
 05/11/2018 21:00:00,33.26,32.97,2,-28.91
 05/11/2018 21:15:00,32.89,32.97,2,-25.92
 05/11/2018 21:30:00,32.91,32.97,2,-29.7
 05/11/2018 21:45:00,32.96,32.97,2,-28.9
 05/11/2018 22:00:00,33.02,32.97,2,-28.3
 05/11/2018 22:15:00,33.07,32.97,2,-27.16
 05/11/2018 22:30:00,33.2,32.97,2,-26.21
 05/11/2018 22:45:00,33.28,32.97,2,-25.52
 05/11/2018 23:00:00,33.2,32.97,2,-24.56
 05/11/2018 23:15:00,33.21,32.97,2,-24.45
 05/11/2018 23:30:00,33.24,32.97,2,-23.97
 05/11/2018 23:45:00,33.27,32.97,2,-23.48
 06/11/2018 00:00:00,33.31,32.97,2,-23.32
 06/11/2018 00:15:00,33.06,32.97,2,-26.36
 06/11/2018 00:30:00,33.0,32.97,2,-26.96
 06/11/2018 00:45:00,33.01,32.97,2,-25.51
 06/11/2018 01:00:00,33.14,32.97,2,-18.15
 06/11/2018 01:15:00,33.15,32.97,2,-20.66
 06/11/2018 01:30:00,33.19,32.97,2,-25.44
 06/11/2018 01:45:00,33.3,32.97,2,-25.02
 06/11/2018 02:00:00,33.34,32.97,2,-24.4
 06/11/2018 02:15:00,33.29,32.97,2,-24.56
 06/11/2018 02:30:00,33.29,32.99,2,-24.45
 06/11/2018 02:45:00,33.09,33.0,2,-23.92
 06/11/2018 03:00:00,32.98,33.0,2,-23.19
 06/11/2018 03:15:00,33.0,33.0,2,-22.77
 06/11/2018 03:30:00,33.06,33.0,2,-22.6
 06/11/2018 03:45:00,33.09,33.0,2,-21.88
 06/11/2018 04:00:00,33.09,33.0,2,-21.6
 06/11/2018 04:15:00,33.1,33.0,2,-21.19
 06/11/2018 04:30:00,33.1,33.0,2,-20.93
 06/11/2018 04:45:00,33.08,33.0,2,-20.93
 06/11/2018 05:00:00,33.07,33.0,2,-21.04
 06/11/2018 05:15:00,32.86,33.0,2,-21.79
 06/11/2018 05:30:00,32.81,33.0,2,-22.1
 06/11/2018 05:45:00,32.75,33.0,2,-22.55
 06/11/2018 06:00:00,32.68,33.0,2,-23.34
 06/11/2018 06:15:00,32.56,33.0,2,-25.06
 06/11/2018 06:30:00,32.85,33.0,2,-26.73
 06/11/2018 06:45:00,32.82,33.0,2,-28.11
 06/11/2018 07:00:00,32.72,33.0,2,-29.42
 06/11/2018 07:15:00,32.69,33.0,2,-29.79
 06/11/2018 07:30:00,33.13,33.0,2,-23.27
 06/11/2018 07:45:00,33.04,33.0,2,-23.25
 06/11/2018 08:00:00,32.99,33.0,2,-27.44
 06/11/2018 08:15:00,32.83,33.0,2,-33.46
 06/11/2018 08:30:00,32.79,33.0,2,-33.77
 06/11/2018 08:45:00,32.76,33.0,2,-33.66
 06/11/2018 09:00:00,32.81,33.0,2,-33.2
 06/11/2018 09:15:00,32.81,33.0,2,-32.77
 06/11/2018 09:30:00,32.86,33.0,2,-32.58
 06/11/2018 09:45:00,32.85,33.0,2,-33.29
 06/11/2018 10:00:00,32.87,33.0,2,-33.95
 06/11/2018 10:15:00,32.93,33.0,2,-34.5
 06/11/2018 10:30:00,32.93,33.0,2,-34.25
 06/11/2018 10:45:00,32.92,33.0,2,-33.18
 06/11/2018 11:00:00,33.11,33.0,2,-28.61
 06/11/2018 11:15:00,33.18,33.0,2,-24.01
 06/11/2018 11:30:00,33.26,33.0,2,-23.34
 06/11/2018 11:45:00,33.33,33.0,2,-23.18
 06/11/2018 12:00:00,33.08,33.0,2,-23.47
 06/11/2018 12:15:00,32.89,33.0,2,-26.28
 06/11/2018 12:30:00,32.79,33.0,2,-32.29
 06/11/2018 12:45:00,32.82,33.0,2,-32.23
 06/11/2018 13:00:00,32.77,33.0,2,-32.17
 06/11/2018 13:15:00,32.67,33.0,2,-31.88
 06/11/2018 13:30:00,32.71,33.0,2,-31.72
 06/11/2018 13:45:00,32.72,33.0,2,-30.79
 06/11/2018 14:00:00,32.68,33.0,2,-31.47
 06/11/2018 14:15:00,32.62,33.0,2,-32.0
 06/11/2018 14:30:00,32.63,33.0,2,-31.82
 06/11/2018 14:45:00,32.66,33.0,2,-31.82
 06/11/2018 15:00:00,32.71,13.82,2,-14.5
 06/11/2018 15:15:00,32.69,33.0,2,-32.0
 06/11/2018 15:30:00,32.65,33.0,2,-32.49
 06/11/2018 15:45:00,32.54,33.0,2,-32.58
 06/11/2018 16:00:00,32.98,33.0,2,-33.83
 06/11/2018 16:15:00,32.97,33.0,2,-34.57
 06/11/2018 16:30:00,32.91,33.0,2,-33.27
 06/11/2018 16:45:00,32.93,33.0,2,-27.69
 06/11/2018 17:00:00,32.82,33.0,2,-28.72
 06/11/2018 17:15:00,32.87,33.0,2,-29.81
 06/11/2018 17:30:00,32.81,33.0,2,-30.37
 06/11/2018 17:45:00,32.86,33.0,2,-30.48
 06/11/2018 18:00:00,32.9,33.0,2,-30.2
 06/11/2018 18:15:00,32.98,33.0,2,-29.71
 06/11/2018 18:30:00,33.05,33.0,2,-29.15
 06/11/2018 18:45:00,32.94,33.0,2,-35.38
 06/11/2018 19:00:00,32.89,33.0,2,-36.77
 06/11/2018 19:15:00,32.99,33.0,2,-35.87
 06/11/2018 19:30:00,33.07,33.0,2,-35.28
 06/11/2018 19:45:00,33.16,33.0,2,-34.31
 06/11/2018 20:00:00,33.37,33.0,2,-33.46
 06/11/2018 20:15:00,33.25,33.0,2,-32.25
 06/11/2018 20:30:00,33.06,33.0,2,-31.31
 06/11/2018 20:45:00,33.07,33.0,2,-30.69
 06/11/2018 21:00:00,33.06,33.0,2,-29.88
 06/11/2018 21:15:00,33.18,33.0,2,-29.01
 06/11/2018 21:30:00,33.21,33.0,2,-28.16
 06/11/2018 21:45:00,33.11,33.0,2,-27.18
 06/11/2018 22:00:00,33.11,33.0,2,-26.36
 06/11/2018 22:15:00,33.22,33.0,2,-25.28
 06/11/2018 22:30:00,33.31,33.0,2,-24.07
 06/11/2018 22:45:00,33.36,33.0,2,-23.27
 06/11/2018 23:00:00,33.23,33.0,2,-22.44
 06/11/2018 23:15:00,32.98,33.0,2,-22.6
 06/11/2018 23:30:00,32.66,33.0,2,-21.83
 06/11/2018 23:45:00,32.49,33.0,2,-21.22
 07/11/2018 00:00:00,32.52,33.0,2,-20.81
 07/11/2018 00:15:00,32.86,33.0,2,-24.28
 07/11/2018 00:30:00,32.9,33.0,2,-24.78
 07/11/2018 00:45:00,32.89,33.0,2,-24.78
 07/11/2018 01:00:00,32.9,33.0,2,-24.78
 07/11/2018 01:15:00,32.99,33.0,2,-24.31
 07/11/2018 01:30:00,33.07,33.0,2,-23.35
 07/11/2018 01:45:00,33.13,33.0,2,-22.73
 07/11/2018 02:00:00,33.3,33.0,2,-22.1
 07/11/2018 02:15:00,33.31,33.0,2,-22.54
 07/11/2018 02:30:00,33.13,33.0,2,-22.05
 07/11/2018 02:45:00,33.13,33.0,2,-21.58
 07/11/2018 03:00:00,33.0,33.0,2,-20.74
 07/11/2018 03:15:00,33.05,33.0,2,-20.09
 07/11/2018 03:30:00,33.08,33.0,2,-19.81
 07/11/2018 03:45:00,33.14,33.0,2,-19.42
 07/11/2018 04:00:00,33.19,33.0,2,-18.92
 07/11/2018 04:15:00,33.16,33.0,2,-18.92
 07/11/2018 04:30:00,33.15,33.0,2,-18.92
 07/11/2018 04:45:00,33.12,33.0,2,-18.92
 07/11/2018 05:00:00,33.09,33.0,2,-19.08
 07/11/2018 05:15:00,33.05,33.0,2,-19.52
 07/11/2018 05:30:00,33.15,33.0,2,-19.78
 07/11/2018 05:45:00,33.05,33.0,2,-20.43
 07/11/2018 06:00:00,32.96,33.0,2,-21.25
 07/11/2018 06:15:00,32.62,33.0,2,-22.99
 07/11/2018 06:30:00,32.65,33.0,2,-24.28
 07/11/2018 06:45:00,32.78,33.0,2,-26.05
 07/11/2018 07:00:00,32.98,33.0,2,-27.17
 07/11/2018 07:15:00,32.76,33.0,2,-28.21
 07/11/2018 07:30:00,32.67,33.0,2,-29.22
 07/11/2018 07:45:00,32.79,33.0,2,-30.08
 07/11/2018 08:00:00,32.88,33.0,2,-30.77
 07/11/2018 08:15:00,32.83,33.0,2,-30.98
 07/11/2018 08:30:00,32.77,33.0,2,-30.98
 07/11/2018 08:45:00,32.84,33.0,2,-31.43
 07/11/2018 09:00:00,33.0,33.0,2,-32.15
 07/11/2018 09:15:00,32.9,33.0,2,-32.81
 07/11/2018 09:30:00,32.92,21.14,2,-32.61
 07/11/2018 09:45:00,32.94,0.0,2,-32.09
 07/11/2018 10:00:00,33.02,0.0,2,-30.84
 07/11/2018 10:15:00,33.12,0.0,2,-30.76
 07/11/2018 10:30:00,33.05,0.0,2,-31.95
 07/11/2018 10:45:00,33.02,0.0,2,-32.81
 07/11/2018 11:00:00,33.1,0.0,2,-29.05
 07/11/2018 11:15:00,33.17,0.0,2,-24.8
 07/11/2018 11:30:00,33.21,0.0,2,-25.13
 07/11/2018 11:45:00,33.25,0.0,2,-25.54
 07/11/2018 12:00:00,33.07,0.0,2,-33.5
 07/11/2018 12:15:00,32.98,0.0,2,-34.55
 07/11/2018 12:30:00,33.01,0.0,2,-34.16
 07/11/2018 12:45:00,33.15,0.0,2,-27.17
 07/11/2018 13:00:00,33.24,0.0,2,-24.74
 07/11/2018 13:15:00,33.29,0.0,2,-23.58
 07/11/2018 13:30:00,32.8,0.0,2,-29.01
 07/11/2018 13:45:00,32.84,0.0,2,-30.19
 07/11/2018 14:00:00,32.7,0.0,2,-31.18
 07/11/2018 14:15:00,32.67,0.0,2,-31.07
 07/11/2018 14:30:00,32.72,0.0,2,-30.89
 07/11/2018 14:45:00,32.75,0.0,2,-29.78
 07/11/2018 15:00:00,32.74,0.0,2,-30.79
 07/11/2018 15:15:00,32.74,0.0,2,-31.21
 07/11/2018 15:30:00,32.68,0.0,2,-32.11
 07/11/2018 15:45:00,32.66,0.0,2,-29.01
 07/11/2018 16:00:00,32.66,0.0,2,-29.96
 07/11/2018 16:15:00,32.86,0.0,2,-34.69
 07/11/2018 16:30:00,32.89,0.0,2,-33.57
 07/11/2018 16:45:00,32.81,0.0,2,-29.24
 07/11/2018 17:00:00,32.75,0.0,2,-30.05
 07/11/2018 17:15:00,32.64,0.0,2,-30.86
 07/11/2018 17:30:00,32.59,0.0,2,-31.75
 07/11/2018 17:45:00,32.66,0.0,2,-31.69
 07/11/2018 18:00:00,32.73,0.0,2,-31.06
 07/11/2018 18:15:00,32.88,0.0,2,-30.45
 07/11/2018 18:30:00,33.03,0.0,2,-29.55
 07/11/2018 18:45:00,32.95,0.0,2,-36.1
 07/11/2018 19:00:00,33.19,0.0,2,-29.77
 07/11/2018 19:15:00,32.99,0.0,2,-36.28
 07/11/2018 19:30:00,33.11,0.0,2,-35.85
 07/11/2018 19:45:00,33.19,0.0,2,-34.81
 07/11/2018 20:00:00,33.2,0.0,2,-34.0
 07/11/2018 20:15:00,33.31,0.0,2,-32.86
 07/11/2018 20:30:00,33.38,0.0,2,-31.73
 07/11/2018 20:45:00,33.06,0.0,2,-30.77
 07/11/2018 21:00:00,33.04,0.0,2,-24.34
 07/11/2018 21:15:00,33.11,0.0,2,-21.42
 07/11/2018 21:30:00,33.2,0.0,2,-20.37
 07/11/2018 21:45:00,33.01,0.0,2,-19.5
 07/11/2018 22:00:00,32.9,0.0,2,-18.63
 07/11/2018 22:15:00,33.0,0.0,2,-18.25
 07/11/2018 22:30:00,32.98,0.0,2,-23.75
 07/11/2018 22:45:00,32.97,0.0,2,-23.73
 07/11/2018 23:00:00,33.23,0.0,2,-14.59
 07/11/2018 23:15:00,33.19,0.0,2,-19.3
 07/11/2018 23:30:00,33.27,0.0,2,-23.04
 07/11/2018 23:45:00,33.28,0.0,2,-22.44
 08/11/2018 00:00:00,33.29,0.0,2,-22.15
 08/11/2018 00:15:00,33.11,0.0,2,-25.11
 08/11/2018 00:30:00,33.06,0.0,2,-26.11
 08/11/2018 00:45:00,33.04,0.0,2,-25.9
 08/11/2018 01:00:00,33.07,0.0,2,-25.45
 08/11/2018 01:15:00,33.16,0.0,2,-25.18
 08/11/2018 01:30:00,33.2,0.0,2,-24.76
 08/11/2018 01:45:00,33.26,0.0,2,-23.94
 08/11/2018 02:00:00,33.29,0.0,2,-23.26
 08/11/2018 02:15:00,33.36,0.0,2,-23.76
 08/11/2018 02:30:00,33.11,0.0,2,-23.47
 08/11/2018 02:45:00,32.89,0.0,2,-22.42
 08/11/2018 03:00:00,32.99,0.0,2,-21.99
 08/11/2018 03:15:00,33.07,0.0,2,-21.6
 08/11/2018 03:30:00,33.14,0.0,2,-21.09
 08/11/2018 03:45:00,33.16,0.0,2,-20.54
 08/11/2018 04:00:00,33.15,0.0,2,-19.93
 08/11/2018 04:15:00,33.13,0.0,2,-19.93
 08/11/2018 04:30:00,33.14,0.0,2,-19.93
 08/11/2018 04:45:00,33.14,0.0,2,-19.54
 08/11/2018 05:00:00,33.18,0.0,2,-19.76
 08/11/2018 05:15:00,33.01,0.0,2,-20.37
 08/11/2018 05:30:00,32.97,0.0,2,-20.43
 08/11/2018 05:45:00,32.91,0.0,2,-21.05
 08/11/2018 06:00:00,32.83,0.0,2,-21.8
 08/11/2018 06:15:00,32.66,0.0,2,-23.83
 08/11/2018 06:30:00,32.66,0.0,2,-25.0
 08/11/2018 06:45:00,32.72,0.0,2,-27.08
 08/11/2018 07:00:00,32.77,0.0,2,-28.51
 08/11/2018 07:15:00,32.74,0.0,2,-29.42
 08/11/2018 07:30:00,33.09,0.0,2,-30.55
 08/11/2018 07:45:00,32.97,0.0,2,-31.39
 08/11/2018 08:00:00,32.85,0.0,2,-31.99
 08/11/2018 08:15:00,32.86,0.0,2,-32.77
 08/11/2018 08:30:00,32.94,0.0,2,-32.4
 08/11/2018 08:45:00,32.92,0.0,2,-32.82
 08/11/2018 09:00:00,32.9,0.0,2,-33.04
 08/11/2018 09:15:00,32.8,0.0,2,-32.82
 08/11/2018 09:30:00,32.76,0.0,2,-33.27
 08/11/2018 09:45:00,32.81,0.0,2,-33.56
 08/11/2018 10:00:00,32.8,0.0,2,-33.46
 08/11/2018 10:15:00,32.8,0.0,2,-33.17
 08/11/2018 10:30:00,32.8,0.0,2,-33.09
 08/11/2018 10:45:00,32.77,0.0,2,-33.17
 08/11/2018 11:00:00,32.79,0.0,2,-32.6
 08/11/2018 11:15:00,32.78,0.0,2,-32.84
 08/11/2018 11:30:00,32.82,0.0,2,-32.49
 08/11/2018 11:45:00,32.82,0.0,2,-32.61
 08/11/2018 12:00:00,32.82,0.0,2,-32.57
 08/11/2018 12:15:00,32.83,0.0,2,-29.95
 08/11/2018 12:30:00,32.91,0.0,2,-28.51
 08/11/2018 12:45:00,32.86,0.0,2,-32.59
 08/11/2018 13:00:00,32.87,0.0,2,-32.28
 08/11/2018 13:15:00,32.99,0.0,2,-32.17
 08/11/2018 13:30:00,33.05,0.0,2,-31.82
 08/11/2018 13:45:00,33.0,0.0,2,-31.91
 08/11/2018 14:00:00,32.94,0.0,2,-32.21
 08/11/2018 14:15:00,32.94,0.0,2,-32.42
 08/11/2018 14:30:00,32.98,0.0,2,-32.55
 08/11/2018 14:45:00,32.98,0.0,2,-32.85
 08/11/2018 15:00:00,32.98,0.0,2,-32.65
 08/11/2018 15:15:00,33.0,0.0,2,-32.36
 08/11/2018 15:30:00,33.13,0.0,2,-32.34
 08/11/2018 15:45:00,33.26,0.0,2,-32.96
 08/11/2018 16:00:00,33.05,0.0,2,-33.78
 08/11/2018 16:15:00,33.1,0.0,2,-27.69
 08/11/2018 16:30:00,33.09,0.0,2,-26.59
 08/11/2018 16:45:00,32.98,0.0,2,-27.32
 08/11/2018 17:00:00,32.91,0.0,2,-28.23
 08/11/2018 17:15:00,32.93,0.0,2,-29.61
 08/11/2018 17:30:00,32.83,0.0,2,-30.62
 08/11/2018 17:45:00,32.9,0.0,2,-29.72
 08/11/2018 18:00:00,32.91,0.0,2,-30.01
 08/11/2018 18:15:00,32.95,0.0,2,-29.51
 08/11/2018 18:30:00,33.02,0.0,2,-29.42
 08/11/2018 18:45:00,33.03,0.0,2,-28.3
 08/11/2018 19:00:00,33.21,0.0,2,-27.94
 08/11/2018 19:15:00,33.13,0.0,2,-34.71
 08/11/2018 19:30:00,33.17,0.0,2,-34.97
 08/11/2018 19:45:00,33.29,0.0,2,-34.22
 08/11/2018 20:00:00,33.19,0.0,2,-33.38
 08/11/2018 20:15:00,33.12,0.0,2,-32.84
 08/11/2018 20:30:00,33.25,0.0,2,-31.69
 08/11/2018 20:45:00,33.3,0.0,2,-31.31
 08/11/2018 21:00:00,33.33,0.0,2,-30.56
 08/11/2018 21:15:00,33.14,0.0,2,-29.29
 08/11/2018 21:30:00,32.95,0.0,2,-28.66
 08/11/2018 21:45:00,32.76,0.0,2,-27.8
 08/11/2018 22:00:00,32.93,0.0,2,-27.09
 08/11/2018 22:15:00,32.98,0.0,2,-26.1
 08/11/2018 22:30:00,33.1,0.0,2,-24.93
 08/11/2018 22:45:00,33.22,0.0,2,-23.62
 08/11/2018 23:00:00,33.29,0.0,2,-22.97
 08/11/2018 23:15:00,33.16,0.0,2,-22.9
 08/11/2018 23:30:00,32.96,0.0,2,-22.33
 08/11/2018 23:45:00,32.67,0.0,2,-21.94
 09/11/2018 00:00:00,32.69,0.0,2,-21.97
 09/11/2018 00:15:00,32.77,0.0,2,-25.22
 09/11/2018 00:30:00,32.86,0.0,2,-25.62
 09/11/2018 00:45:00,32.86,0.0,2,-25.62
 09/11/2018 01:00:00,32.91,0.0,2,-25.62
 09/11/2018 01:15:00,33.05,0.0,2,-25.29
 09/11/2018 01:30:00,33.1,0.0,2,-24.61
 09/11/2018 01:45:00,33.14,0.0,2,-23.74
 09/11/2018 02:00:00,33.26,0.0,2,-23.44
 09/11/2018 02:15:00,33.31,0.0,2,-23.75
 09/11/2018 02:30:00,33.3,0.0,2,-23.41
 09/11/2018 02:45:00,33.12,0.0,2,-22.94
 09/11/2018 03:00:00,33.13,0.0,2,-22.41
 09/11/2018 03:15:00,32.97,0.0,2,-21.6
 09/11/2018 03:30:00,33.05,0.0,2,-21.12
 09/11/2018 03:45:00,33.13,0.0,2,-20.36
 09/11/2018 04:00:00,33.15,0.0,2,-20.09
 09/11/2018 04:15:00,33.15,0.0,2,-20.09
 09/11/2018 04:30:00,33.15,0.0,2,-20.09
 09/11/2018 04:45:00,33.1,0.0,2,-20.09
 09/11/2018 05:00:00,33.09,0.0,2,-19.71
 09/11/2018 05:15:00,32.95,0.0,2,-20.18
 09/11/2018 05:30:00,32.91,0.0,2,-20.6
 09/11/2018 05:45:00,32.89,0.0,2,-21.15
 09/11/2018 06:00:00,32.9,0.0,2,-21.87
 09/11/2018 06:15:00,32.89,0.0,2,-23.73
 09/11/2018 06:30:00,32.78,0.0,2,-25.31
 09/11/2018 06:45:00,32.68,0.0,2,-26.4
 09/11/2018 07:00:00,32.72,0.0,2,-28.21
 09/11/2018 07:15:00,32.8,0.0,2,-28.94
 09/11/2018 07:30:00,32.68,0.0,2,-29.79
 09/11/2018 07:45:00,32.57,0.0,2,-30.5
 09/11/2018 08:00:00,32.58,0.0,2,-31.1
 09/11/2018 08:15:00,32.54,0.0,2,-31.74
 09/11/2018 08:30:00,32.53,0.0,2,-32.32
 09/11/2018 08:45:00,32.58,0.0,2,-32.49
 09/11/2018 09:00:00,32.75,0.0,2,-32.91
 09/11/2018 09:15:00,32.85,0.0,2,-33.95
 09/11/2018 09:30:00,33.06,0.0,2,-33.82
 09/11/2018 09:45:00,33.1,0.0,2,-33.36
 09/11/2018 10:00:00,33.13,0.0,2,-32.75
 09/11/2018 10:15:00,33.18,0.0,2,-32.46
 09/11/2018 10:30:00,33.21,0.0,2,-32.69
 09/11/2018 10:45:00,33.19,0.0,2,-32.82
 09/11/2018 11:00:00,33.23,0.0,2,-32.82
 09/11/2018 11:15:00,33.23,0.0,2,-32.68
 09/11/2018 11:30:00,33.24,0.0,2,-32.35
 09/11/2018 11:45:00,33.26,0.0,2,-33.19
 09/11/2018 12:00:00,33.24,0.0,2,-33.73
 09/11/2018 12:15:00,33.25,0.0,2,-33.93
 09/11/2018 12:30:00,33.26,0.0,2,-34.02
 09/11/2018 12:45:00,33.27,0.0,2,-34.23
 09/11/2018 13:00:00,33.31,0.0,2,-34.25
 09/11/2018 13:15:00,33.26,0.0,2,-34.54
 09/11/2018 13:30:00,33.24,0.0,2,-34.16
 09/11/2018 13:45:00,33.24,0.0,2,-34.16
 09/11/2018 14:00:00,33.28,0.0,2,-34.12
 09/11/2018 14:15:00,33.27,0.0,2,-33.74
 09/11/2018 14:30:00,33.27,0.0,2,-33.66
 09/11/2018 14:45:00,33.26,0.0,2,-33.66
 09/11/2018 15:00:00,33.21,0.0,2,-33.82
 09/11/2018 15:15:00,33.14,0.0,2,-33.81
 09/11/2018 15:30:00,33.05,0.0,2,-34.32
 09/11/2018 15:45:00,32.94,0.0,2,-34.81
 09/11/2018 16:00:00,32.97,0.0,2,-35.95
 09/11/2018 16:15:00,33.06,0.0,2,-36.62
 09/11/2018 16:30:00,32.96,0.0,2,-35.55
 09/11/2018 16:45:00,32.99,0.0,2,-29.43
 09/11/2018 17:00:00,32.89,0.0,2,-29.86
 09/11/2018 17:15:00,32.92,0.0,2,-30.37
 09/11/2018 17:30:00,32.91,0.0,2,-30.48
 09/11/2018 17:45:00,32.97,0.0,2,-30.14
 09/11/2018 18:00:00,33.02,0.0,2,-29.74
 09/11/2018 18:15:00,33.06,0.0,2,-29.96
 09/11/2018 18:30:00,33.08,0.0,2,-29.84
 09/11/2018 18:45:00,33.03,0.0,2,-28.89
 09/11/2018 19:00:00,33.12,0.0,2,-28.09
 09/11/2018 19:15:00,33.14,0.0,2,-32.05
 09/11/2018 19:30:00,33.19,0.0,2,-35.3
 09/11/2018 19:45:00,33.27,0.0,2,-34.22
 09/11/2018 20:00:00,33.12,0.0,2,-33.42
 09/11/2018 20:15:00,33.02,0.0,2,-32.26
 09/11/2018 20:30:00,33.2,0.0,2,-31.54
 09/11/2018 20:45:00,33.25,0.0,2,-30.79
 09/11/2018 21:00:00,33.25,0.0,2,-29.98
 09/11/2018 21:15:00,32.91,0.0,2,-28.97
 09/11/2018 21:30:00,33.01,0.0,2,-27.88
 09/11/2018 21:45:00,32.92,0.0,2,-27.07
 09/11/2018 22:00:00,32.71,0.0,2,-26.47
 09/11/2018 22:15:00,32.9,0.0,2,-25.81
 09/11/2018 22:30:00,33.0,0.0,2,-24.95
 09/11/2018 22:45:00,33.07,0.0,2,-24.24
 09/11/2018 23:00:00,33.16,0.0,2,-23.57
 09/11/2018 23:15:00,33.22,0.0,2,-23.9
 09/11/2018 23:30:00,33.22,0.0,2,-23.21
 09/11/2018 23:45:00,33.08,0.0,2,-22.77
 10/11/2018 00:00:00,33.13,0.0,2,-22.12
 10/11/2018 00:15:00,33.13,0.0,2,-22.1
 10/11/2018 00:30:00,33.13,0.0,2,-22.1
 10/11/2018 00:45:00,33.13,0.0,2,-22.1
 10/11/2018 01:00:00,33.13,0.0,2,-22.1
 10/11/2018 01:15:00,33.13,0.0,2,-22.1
 10/11/2018 01:30:00,33.13,0.0,2,-22.1
 10/11/2018 01:45:00,33.13,0.0,2,-22.1
 10/11/2018 02:00:00,33.13,0.0,2,-22.1
 10/11/2018 02:15:00,33.13,0.0,2,-22.1
 10/11/2018 02:30:00,33.13,0.0,2,-22.1
 10/11/2018 02:45:00,33.13,0.0,2,-22.1
 10/11/2018 03:00:00,33.13,0.0,2,-22.1
 10/11/2018 03:15:00,33.13,0.0,2,-22.1
 10/11/2018 03:30:00,33.13,0.0,2,-22.1
 10/11/2018 03:45:00,33.13,0.0,2,-22.1
 10/11/2018 04:00:00,33.13,0.0,2,-22.1
 10/11/2018 04:15:00,33.13,0.0,2,-22.1
 10/11/2018 04:30:00,33.13,0.0,2,-22.1
 10/11/2018 04:45:00,33.13,0.0,2,-22.1
 10/11/2018 05:00:00,33.13,0.0,2,-22.1
 10/11/2018 05:15:00,33.13,0.0,2,-22.1
 10/11/2018 05:30:00,33.13,0.0,2,-22.1
 10/11/2018 05:45:00,33.13,0.0,2,-22.1
 10/11/2018 06:00:00,33.13,0.0,2,-22.1
 10/11/2018 06:15:00,33.13,0.0,2,-22.1
 10/11/2018 06:30:00,33.13,0.0,2,-22.1
 10/11/2018 06:45:00,33.13,0.0,2,-22.1
 10/11/2018 07:00:00,33.13,0.0,2,-22.1
 10/11/2018 07:15:00,33.13,0.0,2,-22.1
 10/11/2018 07:30:00,33.13,0.0,2,-22.1
 10/11/2018 07:45:00,33.13,0.0,2,-22.1
 10/11/2018 08:00:00,33.13,0.0,2,-22.1
 10/11/2018 08:15:00,33.13,0.0,2,-22.1
 10/11/2018 08:30:00,33.13,0.0,2,-22.1
 10/11/2018 08:45:00,33.13,0.0,2,-22.1
 10/11/2018 09:00:00,33.13,0.0,2,-22.1
 10/11/2018 09:15:00,33.13,0.0,2,-22.1
 10/11/2018 09:30:00,33.13,0.0,2,-22.1
 10/11/2018 09:45:00,33.13,0.0,2,-22.1
 10/11/2018 10:00:00,33.13,0.0,2,-22.1
 10/11/2018 10:15:00,33.13,0.0,2,-22.1
 10/11/2018 10:30:00,33.13,0.0,2,-22.1
 10/11/2018 10:45:00,33.13,0.0,2,-22.1
 10/11/2018 11:00:00,33.13,0.0,2,-22.1
 10/11/2018 11:15:00,33.13,0.0,2,-22.1
 10/11/2018 11:30:00,33.13,0.0,2,-22.1
 10/11/2018 11:45:00,33.13,0.0,2,-22.1
 10/11/2018 12:00:00,33.13,0.0,2,-22.1
 10/11/2018 12:15:00,33.13,0.0,2,-22.1
 10/11/2018 12:30:00,33.13,0.0,2,-22.1
 10/11/2018 12:45:00,33.13,0.0,2,-22.1
 10/11/2018 13:00:00,33.13,0.0,2,-22.1
 10/11/2018 13:15:00,33.13,0.0,2,-22.1
 10/11/2018 13:30:00,33.13,0.0,2,-22.1
 10/11/2018 13:45:00,33.13,0.0,2,-22.1
 10/11/2018 14:00:00,33.13,0.0,2,-22.1
 10/11/2018 14:15:00,33.13,0.0,2,-22.1
 10/11/2018 14:30:00,33.13,0.0,2,-22.1
 10/11/2018 14:45:00,33.13,0.0,2,-22.1
 10/11/2018 15:00:00,33.13,0.0,2,-22.1
 10/11/2018 15:15:00,33.13,0.0,2,-22.1
 10/11/2018 15:30:00,33.13,0.0,2,-22.1
 10/11/2018 15:45:00,33.13,0.0,2,-22.1
 10/11/2018 16:00:00,33.13,0.0,2,-22.1
 10/11/2018 16:15:00,33.13,0.0,2,-22.1
 10/11/2018 16:30:00,33.13,0.0,2,-22.1
 10/11/2018 16:45:00,33.13,0.0,2,-22.1
 10/11/2018 17:00:00,33.13,0.0,2,-22.1
 10/11/2018 17:15:00,33.13,0.0,2,-22.1
 10/11/2018 17:30:00,33.13,0.0,2,-22.1
 10/11/2018 17:45:00,33.13,0.0,2,-22.1
 10/11/2018 18:00:00,33.13,0.0,2,-22.1
 10/11/2018 18:15:00,33.13,0.0,2,-22.1
 10/11/2018 18:30:00,33.13,0.0,2,-22.1
 10/11/2018 18:45:00,33.13,0.0,2,-22.1
 10/11/2018 19:00:00,33.13,0.0,2,-22.1
 10/11/2018 19:15:00,33.13,0.0,2,-22.1
 10/11/2018 19:30:00,33.13,0.0,2,-22.1
 10/11/2018 19:45:00,33.13,0.0,2,-22.1
 10/11/2018 20:00:00,33.13,0.0,2,-22.1
 10/11/2018 20:15:00,33.13,0.0,2,-22.1
 10/11/2018 20:30:00,33.13,0.0,2,-22.1
 10/11/2018 20:45:00,33.13,0.0,2,-22.1
 10/11/2018 21:00:00,33.13,0.0,2,-22.1
 10/11/2018 21:15:00,33.13,0.0,2,-22.1
 10/11/2018 21:30:00,33.13,0.0,2,-22.1
 10/11/2018 21:45:00,33.13,0.0,2,-22.1
 10/11/2018 22:00:00,33.13,0.0,2,-22.1
 10/11/2018 22:15:00,33.13,0.0,2,-22.1
 10/11/2018 22:30:00,33.13,0.0,2,-22.1
 10/11/2018 22:45:00,33.13,0.0,2,-22.1
 10/11/2018 23:00:00,33.13,0.0,2,-22.1
 10/11/2018 23:15:00,33.13,0.0,2,-22.1
 10/11/2018 23:30:00,33.13,0.0,2,-22.1
 10/11/2018 23:45:00,33.13,0.0,2,-22.1
 11/11/2018 00:00:00,33.13,0.0,2,-22.1
 11/11/2018 00:15:00,33.13,0.0,2,-22.1
 11/11/2018 00:30:00,33.13,0.0,2,-22.1
 11/11/2018 00:45:00,33.13,0.0,2,-22.1
 11/11/2018 01:00:00,33.13,0.0,2,-22.1
 11/11/2018 01:15:00,33.13,0.0,2,-22.1
 11/11/2018 01:30:00,33.13,0.0,2,-22.1
 11/11/2018 01:45:00,33.13,0.0,2,-22.1
 11/11/2018 02:00:00,33.13,0.0,2,-22.1
 11/11/2018 02:15:00,33.13,0.0,2,-22.1
 11/11/2018 02:30:00,33.13,0.0,2,-22.1
 11/11/2018 02:45:00,33.13,0.0,2,-22.1
 11/11/2018 03:00:00,33.13,0.0,2,-22.1
 11/11/2018 03:15:00,33.13,0.0,2,-22.1
 11/11/2018 03:30:00,33.13,0.0,2,-22.1
 11/11/2018 03:45:00,33.13,0.0,2,-22.1
 11/11/2018 04:00:00,33.13,0.0,2,-22.1
 11/11/2018 04:15:00,33.13,0.0,2,-22.1
 11/11/2018 04:30:00,33.13,0.0,2,-22.1
 11/11/2018 04:45:00,33.13,0.0,2,-22.1
 11/11/2018 05:00:00,33.13,0.0,2,-22.1
 11/11/2018 05:15:00,33.13,0.0,2,-22.1
 11/11/2018 05:30:00,33.13,0.0,2,-22.1
 11/11/2018 05:45:00,33.13,0.0,2,-22.1
 11/11/2018 06:00:00,33.13,0.0,2,-22.1
 11/11/2018 06:15:00,32.88,0.0,2,-20.08
 11/11/2018 06:30:00,32.82,0.0,2,-19.93
 11/11/2018 06:45:00,32.63,0.0,2,-20.31
 11/11/2018 07:00:00,32.57,0.0,2,-20.43
 11/11/2018 07:15:00,32.61,0.0,2,-20.43
 11/11/2018 07:30:00,32.7,0.0,2,-20.58
 11/11/2018 07:45:00,32.66,0.0,2,-21.1
 11/11/2018 08:00:00,32.61,0.0,2,-21.19
 11/11/2018 08:15:00,32.61,0.0,2,-21.77
 11/11/2018 08:30:00,32.56,0.0,2,-22.25
 11/11/2018 08:45:00,32.77,0.0,2,-22.09
 11/11/2018 09:00:00,32.8,0.0,2,-22.58
 11/11/2018 09:15:00,32.76,0.0,2,-22.88
 11/11/2018 09:30:00,32.75,0.0,2,-23.21
 11/11/2018 09:45:00,32.74,0.0,2,-24.08
 11/11/2018 10:00:00,32.77,0.0,2,-23.6
 11/11/2018 10:15:00,32.83,0.0,2,-23.95
 11/11/2018 10:30:00,32.79,0.0,2,-23.6
 11/11/2018 10:45:00,32.79,0.0,2,-23.22
 11/11/2018 11:00:00,32.86,0.0,2,-23.16
 11/11/2018 11:15:00,32.96,0.0,2,-23.19
 11/11/2018 11:30:00,32.92,0.0,2,-23.39
 11/11/2018 11:45:00,32.88,0.0,2,-24.2
 11/11/2018 12:00:00,32.81,0.0,2,-23.72
 11/11/2018 12:15:00,32.87,0.0,2,-23.44
 11/11/2018 12:30:00,32.82,0.0,2,-23.44
 11/11/2018 12:45:00,32.8,0.0,2,-23.87
 11/11/2018 13:00:00,32.84,0.0,2,-23.73
 11/11/2018 13:15:00,32.85,0.0,2,-23.94
 11/11/2018 13:30:00,32.85,0.0,2,-24.66
 11/11/2018 13:45:00,32.91,0.0,2,-24.08
 11/11/2018 14:00:00,32.95,0.0,2,-23.64
 11/11/2018 14:15:00,32.91,0.0,2,-23.44
 11/11/2018 14:30:00,32.93,0.0,2,-24.03
 11/11/2018 14:45:00,32.89,0.0,2,-24.22
 11/11/2018 15:00:00,32.84,0.0,2,-25.07
 11/11/2018 15:15:00,32.76,0.0,2,-25.67
 11/11/2018 15:30:00,32.88,0.0,2,-27.01
 11/11/2018 15:45:00,32.9,0.0,2,-27.93
 11/11/2018 16:00:00,32.82,0.0,2,-28.62
 11/11/2018 16:15:00,32.76,0.0,2,-29.39
 11/11/2018 16:30:00,32.6,0.0,2,-30.5
 11/11/2018 16:45:00,32.76,0.0,2,-32.01
 11/11/2018 17:00:00,33.02,0.0,2,-24.81
 11/11/2018 17:15:00,33.02,0.0,2,-25.07
 11/11/2018 17:30:00,33.0,0.0,2,-25.76
 11/11/2018 17:45:00,33.05,0.0,2,-25.91
 11/11/2018 18:00:00,33.04,0.0,2,-29.69
 11/11/2018 18:15:00,33.01,0.0,2,-34.24
 11/11/2018 18:30:00,33.07,0.0,2,-34.16
 11/11/2018 18:45:00,33.07,0.0,2,-33.55
 11/11/2018 19:00:00,33.15,0.0,2,-33.45
 11/11/2018 19:15:00,33.24,0.0,2,-32.62
 11/11/2018 19:30:00,33.34,0.0,2,-31.83
 11/11/2018 19:45:00,33.26,0.0,2,-31.14
 11/11/2018 20:00:00,33.01,0.0,2,-30.18
 11/11/2018 20:15:00,32.97,0.0,2,-29.64
 11/11/2018 20:30:00,33.09,0.0,2,-29.07
 11/11/2018 20:45:00,33.13,0.0,2,-28.38
 11/11/2018 21:00:00,33.19,0.0,2,-27.75
 11/11/2018 21:15:00,33.14,0.0,2,-26.77
 11/11/2018 21:30:00,33.15,0.0,2,-26.21
 11/11/2018 21:45:00,33.23,0.0,2,-25.38
 11/11/2018 22:00:00,32.95,0.0,2,-24.73
 11/11/2018 22:15:00,33.02,0.0,2,-23.96
 11/11/2018 22:30:00,33.06,0.0,2,-23.17
 11/11/2018 22:45:00,33.13,0.0,2,-22.44
 11/11/2018 23:00:00,33.21,0.0,2,-21.77
 11/11/2018 23:15:00,33.28,0.0,2,-22.0
 11/11/2018 23:30:00,33.37,0.0,2,-21.34
 11/11/2018 23:45:00,33.33,0.0,2,-20.75
 12/11/2018 00:00:00,33.2,0.0,2,-20.65
 12/11/2018 00:00:00,33.2,0.0,2,-20.65
 12/11/2018 00:15:00,32.93,0.0,2,-23.91
 12/11/2018 00:30:00,32.91,0.0,2,-24.62
 12/11/2018 00:45:00,32.88,0.0,2,-24.62
 12/11/2018 01:00:00,32.89,0.0,2,-24.47
 12/11/2018 01:15:00,32.92,0.0,2,-23.93
 12/11/2018 01:30:00,32.99,0.0,2,-23.43
 12/11/2018 01:45:00,33.1,0.0,2,-22.77
 12/11/2018 02:00:00,33.15,0.0,2,-22.18
 12/11/2018 02:15:00,33.13,0.0,2,-22.59
 12/11/2018 02:30:00,33.21,0.0,2,-22.25
 12/11/2018 02:45:00,33.26,0.0,2,-21.84
 12/11/2018 03:00:00,33.36,0.0,2,-21.43
 12/11/2018 03:15:00,33.33,0.0,2,-20.93
 12/11/2018 03:30:00,32.99,0.0,2,-20.23
 12/11/2018 03:45:00,33.02,0.0,2,-19.76
 12/11/2018 04:00:00,33.06,0.0,2,-19.37
 12/11/2018 04:15:00,33.07,0.0,2,-19.26
 12/11/2018 04:30:00,33.05,0.0,2,-19.26
 12/11/2018 04:45:00,32.9,0.0,2,-19.26
 12/11/2018 05:00:00,32.93,0.0,2,-18.95
 12/11/2018 05:15:00,32.8,0.0,2,-19.53
 12/11/2018 05:30:00,32.77,0.0,2,-19.93
 12/11/2018 05:45:00,32.6,0.0,2,-20.84
 12/11/2018 06:00:00,32.56,0.0,2,-21.47
 12/11/2018 06:15:00,32.8,0.0,2,-23.64
 12/11/2018 06:30:00,32.99,0.0,2,-24.92
 12/11/2018 06:45:00,33.0,0.0,2,-26.44
 12/11/2018 07:00:00,32.81,0.0,2,-28.17
 12/11/2018 07:15:00,32.75,0.0,2,-28.73
 12/11/2018 07:30:00,32.6,0.0,2,-29.93
 12/11/2018 07:45:00,32.88,0.0,2,-31.27
 12/11/2018 08:00:00,32.86,0.0,2,-31.65
 12/11/2018 08:15:00,32.87,0.0,2,-32.0
 12/11/2018 08:30:00,33.09,0.0,2,-32.39
 12/11/2018 08:45:00,33.27,0.0,2,-32.9
 12/11/2018 09:00:00,33.22,32.68,2,-33.68
 12/11/2018 09:15:00,33.12,32.98,2,-33.77
 12/11/2018 09:30:00,33.14,32.97,2,-33.91
 12/11/2018 09:45:00,33.18,32.97,2,-33.16
 12/11/2018 10:00:00,33.14,32.97,2,-32.91
 12/11/2018 10:15:00,32.71,32.97,2,-32.08
 12/11/2018 10:30:00,32.67,32.97,2,-32.49
 12/11/2018 10:45:00,32.63,32.97,2,-32.74
 12/11/2018 11:00:00,32.6,32.97,2,-32.1
 12/11/2018 11:15:00,32.63,32.97,2,-30.58
 12/11/2018 11:30:00,32.69,32.97,2,-29.9
 12/11/2018 11:45:00,32.66,32.97,2,-30.15
 12/11/2018 12:00:00,32.6,32.97,2,-31.09
 12/11/2018 12:15:00,32.76,32.97,2,-31.61
 12/11/2018 12:30:00,32.97,32.97,2,-31.31
 12/11/2018 12:45:00,32.97,32.97,2,-31.54
 12/11/2018 13:00:00,33.0,32.97,2,-31.6
 12/11/2018 13:15:00,32.91,32.97,2,-31.96
 12/11/2018 13:30:00,32.94,32.97,2,-32.76
 12/11/2018 13:45:00,32.89,32.97,2,-33.55
 12/11/2018 14:00:00,32.88,32.97,2,-32.89
 12/11/2018 14:15:00,32.86,32.97,2,-32.87
 12/11/2018 14:30:00,32.85,32.97,2,-33.27
 12/11/2018 14:45:00,32.92,32.97,2,-32.64
 12/11/2018 15:00:00,32.95,32.97,2,-32.99
 12/11/2018 15:15:00,32.95,32.97,2,-33.43
 12/11/2018 15:30:00,32.93,32.97,2,-33.58
 12/11/2018 15:45:00,32.83,32.97,2,-33.99
 12/11/2018 16:00:00,32.68,32.97,2,-34.27
 12/11/2018 16:15:00,32.69,32.97,2,-35.38
 12/11/2018 16:30:00,32.62,32.97,2,-30.85
 12/11/2018 16:45:00,32.58,32.97,2,-29.26
 12/11/2018 17:00:00,32.79,32.97,2,-29.82
 12/11/2018 17:15:00,32.9,32.97,2,-30.32
 12/11/2018 17:30:00,32.88,32.97,2,-31.03
 12/11/2018 17:45:00,32.88,32.97,2,-30.64
 12/11/2018 18:00:00,32.96,32.97,2,-30.64
 12/11/2018 18:15:00,33.03,32.97,2,-30.21
 12/11/2018 18:30:00,33.09,32.97,2,-29.47
 12/11/2018 18:45:00,32.94,32.97,2,-36.14
 12/11/2018 19:00:00,33.0,32.97,2,-37.47
 12/11/2018 19:15:00,33.0,32.97,2,-37.06
 12/11/2018 19:30:00,32.79,32.97,2,-36.13
 12/11/2018 19:45:00,32.79,32.97,2,-35.43
 12/11/2018 20:00:00,33.01,32.97,2,-34.64
 12/11/2018 20:15:00,33.06,32.97,2,-33.84
 12/11/2018 20:30:00,33.18,32.97,2,-32.85
 12/11/2018 20:45:00,33.18,32.97,2,-32.02
 12/11/2018 21:00:00,33.24,32.97,2,-30.75
 12/11/2018 21:15:00,32.99,32.97,2,-29.82
 12/11/2018 21:30:00,32.98,32.97,2,-28.99
 12/11/2018 21:45:00,33.09,32.97,2,-27.91
 12/11/2018 22:00:00,33.27,32.97,2,-27.33
 12/11/2018 22:15:00,33.04,32.97,2,-26.16
 12/11/2018 22:30:00,33.1,32.97,2,-25.11
 12/11/2018 22:45:00,33.14,32.97,2,-24.19
 12/11/2018 23:00:00,33.27,32.97,2,-23.33
 12/11/2018 23:15:00,32.82,32.97,2,-23.42
 12/11/2018 23:30:00,32.92,32.97,2,-23.14
 12/11/2018 23:45:00,32.98,32.97,2,-22.34
 13/11/2018 00:00:00,33.05,32.97,2,-22.11
 13/11/2018 00:15:00,32.81,32.97,2,-25.1
 13/11/2018 00:30:00,32.79,32.97,2,-25.68
 13/11/2018 00:45:00,32.77,32.97,2,-25.58
 13/11/2018 01:00:00,32.81,32.97,2,-25.62
 13/11/2018 01:15:00,32.88,32.97,2,-25.48
 13/11/2018 01:30:00,33.01,32.97,2,-24.95
 13/11/2018 01:45:00,33.03,32.97,2,-24.07
 13/11/2018 02:00:00,33.13,32.97,2,-23.65
 13/11/2018 02:15:00,33.16,32.97,2,-24.16
 13/11/2018 02:30:00,33.24,32.97,2,-23.61
 13/11/2018 02:45:00,33.24,32.97,2,-23.44
 13/11/2018 03:00:00,33.19,32.97,2,-22.56
 13/11/2018 03:15:00,32.9,32.97,2,-21.77
 13/11/2018 03:30:00,32.95,32.97,2,-21.77
 13/11/2018 03:45:00,33.0,32.97,2,-21.33
 13/11/2018 04:00:00,33.04,32.97,2,-21.1
 13/11/2018 04:15:00,33.01,33.0,2,-21.1
 13/11/2018 04:30:00,33.02,33.0,2,-20.85
 13/11/2018 04:45:00,32.99,33.0,2,-20.43
 13/11/2018 05:00:00,32.95,33.0,2,-20.43
 13/11/2018 05:15:00,32.78,33.0,2,-21.0
 13/11/2018 05:30:00,32.68,33.0,2,-21.4
 13/11/2018 05:45:00,32.84,33.0,2,-22.0
 13/11/2018 06:00:00,32.96,33.0,2,-22.71
 13/11/2018 06:15:00,32.67,33.0,2,-24.63
 13/11/2018 06:30:00,32.93,33.0,2,-26.19
 13/11/2018 06:45:00,32.73,33.0,2,-27.62
 13/11/2018 07:00:00,32.63,33.0,2,-29.1
 13/11/2018 07:15:00,32.71,33.0,2,-29.48
 13/11/2018 07:30:00,32.67,33.0,2,-30.6
 13/11/2018 07:45:00,32.58,33.0,2,-31.41
 13/11/2018 08:00:00,32.98,33.0,2,-31.98
 13/11/2018 08:15:00,33.1,33.0,2,-32.68
 13/11/2018 08:30:00,33.27,33.0,2,-32.35
 13/11/2018 08:45:00,33.32,33.0,2,-32.32
 13/11/2018 09:00:00,33.3,33.0,2,-32.32
 13/11/2018 09:15:00,33.24,33.0,2,-31.93
 13/11/2018 09:30:00,33.29,33.0,2,-31.64
 13/11/2018 09:45:00,33.32,33.0,2,-31.14
 13/11/2018 10:00:00,33.12,33.0,2,-31.02
 13/11/2018 10:15:00,33.09,33.0,2,-30.69
 13/11/2018 10:30:00,32.89,33.0,2,-30.12
 13/11/2018 10:45:00,32.9,33.0,2,-30.48
