DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 11:00:00,32.88,33.0,2,-31.11
 13/11/2018 11:15:00,32.88,33.0,2,-31.26
 13/11/2018 11:30:00,32.93,33.0,2,-30.8
 13/11/2018 11:45:00,32.89,33.0,2,-29.94
 13/11/2018 12:00:00,32.88,33.0,2,-29.69
 13/11/2018 12:15:00,32.88,33.0,2,-29.78
 13/11/2018 12:30:00,32.9,33.0,2,-29.88
 13/11/2018 12:45:00,32.93,33.0,2,-29.94
 13/11/2018 13:00:00,32.95,33.0,2,-30.19
 13/11/2018 13:15:00,32.99,33.0,2,-30.93
 13/11/2018 13:30:00,33.06,33.0,2,-24.56
 13/11/2018 13:45:00,32.9,33.0,2,-31.33
 13/11/2018 14:00:00,33.16,33.0,2,-30.76
 13/11/2018 14:15:00,33.14,33.0,2,-30.45
 13/11/2018 14:30:00,33.15,33.0,2,-31.47
 13/11/2018 14:45:00,33.24,33.0,2,-31.05
 13/11/2018 15:00:00,33.28,33.0,2,-30.53
 13/11/2018 15:15:00,33.19,33.0,2,-30.86
 13/11/2018 15:30:00,33.14,33.0,2,-31.96
 13/11/2018 15:45:00,32.97,33.0,2,-32.59
 13/11/2018 16:00:00,32.95,33.0,2,-33.68
 13/11/2018 16:15:00,32.99,33.0,2,-26.98
 13/11/2018 16:30:00,32.82,33.0,2,-27.11
 13/11/2018 16:45:00,32.55,33.0,2,-28.74
 13/11/2018 17:00:00,32.69,33.0,2,-30.19
 13/11/2018 17:15:00,32.75,33.0,2,-30.91
 13/11/2018 17:30:00,32.71,33.0,2,-31.41
 13/11/2018 17:45:00,32.67,33.0,2,-31.16
 13/11/2018 18:00:00,32.72,33.0,2,-31.93
 13/11/2018 18:15:00,32.75,33.0,2,-31.89
 13/11/2018 18:30:00,32.9,33.0,2,-30.06
 13/11/2018 18:45:00,32.8,33.0,2,-36.47
 13/11/2018 19:00:00,32.88,33.0,2,-37.71
 13/11/2018 19:15:00,32.92,33.0,2,-36.71
 13/11/2018 19:30:00,33.02,33.0,2,-36.18
 13/11/2018 19:45:00,33.1,33.0,2,-35.42
 13/11/2018 20:00:00,33.28,33.0,2,-34.35
 13/11/2018 20:15:00,33.25,33.0,2,-33.73
 13/11/2018 20:30:00,33.27,33.0,2,-32.84
 13/11/2018 20:45:00,33.13,33.0,2,-31.8
 13/11/2018 21:00:00,33.07,33.0,2,-30.7
 13/11/2018 21:15:00,33.21,33.0,2,-30.03
 13/11/2018 21:30:00,33.22,33.0,2,-28.81
 13/11/2018 21:45:00,33.09,33.0,2,-27.96
 13/11/2018 22:00:00,33.18,33.0,2,-27.02
 13/11/2018 22:15:00,33.24,33.0,2,-25.88
 13/11/2018 22:30:00,32.74,33.0,2,-24.87
 13/11/2018 22:45:00,32.73,33.0,2,-23.92
 13/11/2018 23:00:00,32.72,33.0,2,-22.89
 13/11/2018 23:15:00,32.72,33.0,2,-22.86
 13/11/2018 23:30:00,32.84,33.0,2,-22.44
 13/11/2018 23:45:00,32.81,33.0,2,-22.03
 14/11/2018 00:00:00,32.82,33.0,2,-22.02
 14/11/2018 00:15:00,32.58,33.0,2,-24.9
 14/11/2018 00:30:00,32.62,33.0,2,-25.12
 14/11/2018 00:45:00,32.57,33.0,2,-25.12
 14/11/2018 01:00:00,32.7,33.0,2,-25.06
 14/11/2018 01:15:00,32.85,33.0,2,-25.03
 14/11/2018 01:30:00,33.06,33.0,2,-24.44
 14/11/2018 01:45:00,33.1,33.0,2,-23.78
 14/11/2018 02:00:00,33.01,33.0,2,-22.62
 14/11/2018 02:15:00,32.9,33.0,2,-23.1
 14/11/2018 02:30:00,32.99,33.0,2,-22.6
 14/11/2018 02:45:00,33.01,33.0,2,-22.36
 14/11/2018 03:00:00,33.18,33.0,2,-21.66
 14/11/2018 03:15:00,33.18,33.0,2,-20.99
 14/11/2018 03:30:00,33.22,33.0,2,-20.6
 14/11/2018 03:45:00,33.27,33.0,2,-20.52
 14/11/2018 04:00:00,33.33,33.0,2,-19.93
 14/11/2018 04:15:00,33.27,33.0,2,-19.93
 14/11/2018 04:30:00,33.31,33.0,2,-19.93
 14/11/2018 04:45:00,33.26,33.0,2,-19.93
 14/11/2018 05:00:00,33.21,33.0,2,-19.93
 14/11/2018 05:15:00,33.01,33.0,2,-20.37
 14/11/2018 05:30:00,32.97,33.0,2,-20.47
 14/11/2018 05:45:00,33.18,33.0,2,-21.33
 14/11/2018 06:00:00,33.06,33.0,2,-22.1
 14/11/2018 06:15:00,32.74,33.0,2,-23.92
 14/11/2018 06:30:00,32.78,33.0,2,-25.09
 14/11/2018 06:45:00,32.75,33.0,2,-26.78
 14/11/2018 07:00:00,32.9,33.0,2,-28.39
 14/11/2018 07:15:00,32.75,33.0,2,-29.55
 14/11/2018 07:30:00,32.87,33.0,2,-31.01
 14/11/2018 07:45:00,32.96,33.0,2,-31.59
 14/11/2018 08:00:00,32.89,33.0,2,-32.15
 14/11/2018 08:15:00,32.87,33.0,2,-32.15
 14/11/2018 08:30:00,32.75,33.0,2,-32.19
 14/11/2018 08:45:00,32.77,33.0,2,-32.32
 14/11/2018 09:00:00,32.7,33.0,2,-32.02
 14/11/2018 09:15:00,32.74,33.0,2,-30.08
 14/11/2018 09:30:00,32.78,33.0,2,-27.6
 14/11/2018 09:45:00,32.71,33.0,2,-32.98
 14/11/2018 10:00:00,32.81,33.0,2,-32.27
 14/11/2018 10:15:00,32.88,33.0,2,-32.25
 14/11/2018 10:30:00,32.9,33.0,2,-31.74
 14/11/2018 10:45:00,32.89,33.0,2,-31.82
 14/11/2018 11:00:00,32.93,33.0,2,-31.67
 14/11/2018 11:15:00,32.97,33.0,2,-31.4
 14/11/2018 11:30:00,32.96,33.0,2,-31.76
 14/11/2018 11:45:00,32.88,33.0,2,-32.06
 14/11/2018 12:00:00,32.89,33.0,2,-31.84
 14/11/2018 12:15:00,32.86,33.0,2,-31.93
 14/11/2018 12:30:00,32.9,33.0,2,-32.32
 14/11/2018 12:45:00,32.92,33.0,2,-32.26
 14/11/2018 13:00:00,32.92,33.0,2,-31.85
 14/11/2018 13:15:00,32.94,33.02,2,-32.32
 14/11/2018 13:30:00,32.95,33.03,2,-32.26
 14/11/2018 13:45:00,32.91,33.03,2,-32.24
 14/11/2018 14:00:00,32.89,33.03,2,-32.42
 14/11/2018 14:15:00,32.87,33.03,2,-31.92
 14/11/2018 14:30:00,32.83,33.03,2,-32.29
 14/11/2018 14:45:00,32.82,33.03,2,-32.06
 14/11/2018 15:00:00,32.78,33.03,2,-31.98
 14/11/2018 15:15:00,32.77,33.03,2,-32.39
 14/11/2018 15:30:00,32.72,33.03,2,-32.62
 14/11/2018 15:45:00,32.57,33.03,2,-33.12
 14/11/2018 16:00:00,32.85,33.03,2,-34.1
 14/11/2018 16:15:00,32.91,33.03,2,-34.83
 14/11/2018 16:30:00,32.91,33.03,2,-32.82
 14/11/2018 16:45:00,32.98,33.03,2,-28.12
 14/11/2018 17:00:00,32.78,33.03,2,-29.58
 14/11/2018 17:15:00,32.87,33.03,2,-30.8
 14/11/2018 17:30:00,32.92,33.03,2,-31.14
 14/11/2018 17:45:00,33.01,33.03,2,-30.81
 14/11/2018 18:00:00,33.14,33.03,2,-30.48
 14/11/2018 18:15:00,33.17,33.03,2,-30.19
 14/11/2018 18:30:00,33.14,33.03,2,-30.1
 14/11/2018 18:45:00,33.02,33.03,2,-36.37
 14/11/2018 19:00:00,33.13,33.03,2,-37.3
 14/11/2018 19:15:00,33.23,33.03,2,-33.97
 14/11/2018 19:30:00,33.29,33.03,2,-27.13
 14/11/2018 19:45:00,32.99,33.03,2,-34.5
 14/11/2018 20:00:00,33.1,33.03,2,-33.59
 14/11/2018 20:15:00,32.91,33.03,2,-32.8
 14/11/2018 20:30:00,32.92,33.03,2,-32.08
 14/11/2018 20:45:00,33.08,33.03,2,-31.31
 14/11/2018 21:00:00,33.07,33.03,2,-30.9
 14/11/2018 21:15:00,33.01,33.03,2,-30.34
 14/11/2018 21:30:00,33.08,33.03,2,-29.2
 14/11/2018 21:45:00,33.24,33.03,2,-21.34
 14/11/2018 22:00:00,32.84,33.03,2,-26.14
 14/11/2018 22:15:00,33.03,33.03,2,-26.2
 14/11/2018 22:30:00,33.17,33.03,2,-25.11
 14/11/2018 22:45:00,33.21,33.03,2,-24.2
 14/11/2018 23:00:00,33.25,33.03,2,-23.45
 14/11/2018 23:15:00,33.28,33.03,2,-23.66
 14/11/2018 23:30:00,33.22,33.03,2,-20.64
 14/11/2018 23:45:00,32.67,33.03,2,-17.35
 15/11/2018 00:00:00,32.63,33.03,2,-22.22
 15/11/2018 00:15:00,32.77,33.03,2,-25.39
 15/11/2018 00:30:00,32.81,33.03,2,-25.96
 15/11/2018 00:45:00,32.79,33.03,2,-25.96
 15/11/2018 01:00:00,32.87,33.03,2,-25.73
 15/11/2018 01:15:00,32.92,33.03,2,-25.28
 15/11/2018 01:30:00,33.03,33.03,2,-24.29
 15/11/2018 01:45:00,33.1,33.03,2,-23.8
 15/11/2018 02:00:00,33.24,33.03,2,-23.11
 15/11/2018 02:15:00,33.29,33.03,2,-23.29
 15/11/2018 02:30:00,33.36,33.03,2,-22.83
 15/11/2018 02:45:00,33.38,33.03,2,-22.58
 15/11/2018 03:00:00,33.11,33.03,2,-21.69
 15/11/2018 03:15:00,32.91,33.03,2,-21.27
 15/11/2018 03:30:00,32.96,33.03,2,-20.78
 15/11/2018 03:45:00,33.0,33.03,2,-20.01
 15/11/2018 04:00:00,33.01,33.03,2,-19.76
 15/11/2018 04:15:00,32.98,33.03,2,-19.76
 15/11/2018 04:30:00,33.01,33.03,2,-19.46
 15/11/2018 04:45:00,32.98,33.03,2,-19.59
 15/11/2018 05:00:00,32.94,33.03,2,-19.6
 15/11/2018 05:15:00,32.82,33.03,2,-12.43
 15/11/2018 05:30:00,32.79,33.03,2,-11.87
 15/11/2018 05:45:00,33.14,33.03,2,-18.58
 15/11/2018 06:00:00,33.1,33.03,2,-19.72
 15/11/2018 06:15:00,32.9,33.03,2,-16.01
 15/11/2018 06:30:00,32.73,33.03,2,-18.45
 15/11/2018 06:45:00,32.79,33.03,2,-26.47
 15/11/2018 07:00:00,32.84,33.03,2,-21.62
 15/11/2018 07:15:00,32.72,33.03,2,-21.99
 15/11/2018 07:30:00,32.7,33.03,2,-23.08
 15/11/2018 07:45:00,32.78,33.03,2,-27.0
 15/11/2018 08:00:00,33.07,33.03,2,-31.63
 15/11/2018 08:15:00,32.87,33.03,2,-32.26
 15/11/2018 08:30:00,32.9,33.03,2,-32.5
 15/11/2018 08:45:00,32.86,33.03,2,-32.46
 15/11/2018 09:00:00,32.78,33.03,2,-32.98
 15/11/2018 09:15:00,32.64,33.03,2,-33.49
 15/11/2018 09:30:00,32.66,33.03,2,-33.49
 15/11/2018 09:45:00,32.66,33.03,2,-33.49
 15/11/2018 10:00:00,32.66,33.03,2,-33.49
 15/11/2018 10:15:00,32.65,33.03,2,-33.49
 15/11/2018 10:30:00,32.71,33.03,2,-33.49
 15/11/2018 10:45:00,32.68,33.03,2,-33.77
 15/11/2018 11:00:00,32.7,33.03,2,-33.95
 15/11/2018 11:15:00,32.62,33.03,2,-33.68
 15/11/2018 11:30:00,32.62,33.03,2,-33.59
 15/11/2018 11:45:00,32.61,33.03,2,-33.9
 15/11/2018 12:00:00,32.93,33.03,2,-34.19
 15/11/2018 12:15:00,32.96,33.03,2,-34.28
 15/11/2018 12:30:00,32.95,33.03,2,-34.53
 15/11/2018 12:45:00,32.96,33.03,2,-34.7
 15/11/2018 13:00:00,33.03,33.03,2,-34.5
 15/11/2018 13:15:00,32.99,33.03,2,-34.61
 15/11/2018 13:30:00,33.05,33.03,2,-34.5
 15/11/2018 13:45:00,33.09,33.02,2,-34.5
 15/11/2018 14:00:00,33.06,33.0,2,-34.83
 15/11/2018 14:15:00,33.05,33.0,2,-35.0
 15/11/2018 14:30:00,33.08,33.0,2,-34.55
 15/11/2018 14:45:00,33.15,33.0,2,-34.33
 15/11/2018 15:00:00,33.14,33.0,2,-34.07
 15/11/2018 15:15:00,33.15,33.0,2,-34.66
 15/11/2018 15:30:00,33.37,33.0,2,-34.83
 15/11/2018 15:45:00,33.36,33.0,2,-35.16
 15/11/2018 16:00:00,33.28,33.0,2,-35.86
 15/11/2018 16:15:00,33.21,33.0,2,-36.67
 15/11/2018 16:30:00,33.13,33.0,2,-36.02
 15/11/2018 16:45:00,33.12,33.0,2,-29.5
 15/11/2018 17:00:00,33.0,33.0,2,-30.34
 15/11/2018 17:15:00,33.04,33.0,2,-30.98
 15/11/2018 17:30:00,33.05,33.0,2,-30.98
 15/11/2018 17:45:00,33.06,33.0,2,-30.92
 15/11/2018 18:00:00,33.08,33.0,2,-30.48
 15/11/2018 18:15:00,33.13,33.0,2,-30.13
 15/11/2018 18:30:00,33.2,33.0,2,-29.81
 15/11/2018 18:45:00,33.1,33.0,2,-36.42
 15/11/2018 19:00:00,33.19,33.0,2,-37.66
 15/11/2018 19:15:00,33.13,33.0,2,-36.54
 15/11/2018 19:30:00,32.91,33.0,2,-35.65
 15/11/2018 19:45:00,32.81,33.0,2,-35.04
 15/11/2018 20:00:00,32.7,33.0,2,-33.85
 15/11/2018 20:15:00,32.93,33.0,2,-28.06
 15/11/2018 20:30:00,33.0,33.0,2,-31.8
 15/11/2018 20:45:00,33.04,33.0,2,-31.01
 15/11/2018 21:00:00,33.14,33.0,2,-30.4
 15/11/2018 21:15:00,33.1,33.0,2,-29.53
 15/11/2018 21:30:00,33.16,33.0,2,-28.8
 15/11/2018 21:45:00,33.32,33.0,2,-27.92
 15/11/2018 22:00:00,33.17,33.0,2,-26.92
 15/11/2018 22:15:00,33.22,33.0,2,-26.11
 15/11/2018 22:30:00,33.27,33.0,2,-24.94
 15/11/2018 22:45:00,33.17,33.0,2,-23.92
 15/11/2018 23:00:00,33.02,33.0,2,-23.03
 15/11/2018 23:15:00,33.1,33.0,2,-23.14
 15/11/2018 23:30:00,33.21,33.0,2,-22.61
 15/11/2018 23:45:00,33.29,33.0,2,-22.0
 16/11/2018 00:00:00,33.27,33.0,2,-21.99
 16/11/2018 00:15:00,33.06,33.0,2,-25.08
 16/11/2018 00:30:00,33.06,33.0,2,-25.62
 16/11/2018 00:45:00,33.02,33.0,2,-25.62
 16/11/2018 01:00:00,33.07,33.0,2,-25.59
 16/11/2018 01:15:00,33.15,33.0,2,-24.78
 16/11/2018 01:30:00,33.24,33.0,2,-24.28
 16/11/2018 01:45:00,33.29,33.0,2,-23.6
 16/11/2018 02:00:00,33.33,33.0,2,-22.79
 16/11/2018 02:15:00,33.33,33.0,2,-23.06
 16/11/2018 02:30:00,33.33,33.0,2,-22.61
 16/11/2018 02:45:00,33.27,33.0,2,-21.9
 16/11/2018 03:00:00,33.34,33.0,2,-21.34
 16/11/2018 03:15:00,33.37,33.0,2,-20.76
 16/11/2018 03:30:00,33.39,33.0,2,-20.75
 16/11/2018 03:45:00,32.96,33.0,2,-19.71
 16/11/2018 04:00:00,32.99,33.0,2,-19.42
 16/11/2018 04:15:00,32.98,33.0,2,-19.42
 16/11/2018 04:30:00,33.0,33.0,2,-19.42
 16/11/2018 04:45:00,32.99,33.0,2,-18.93
 16/11/2018 05:00:00,32.98,33.0,2,-18.92
 16/11/2018 05:15:00,32.95,33.0,2,-19.58
 16/11/2018 05:30:00,32.93,33.0,2,-19.61
 16/11/2018 05:45:00,32.81,33.0,2,-20.77
 16/11/2018 06:00:00,32.74,33.0,2,-21.46
 16/11/2018 06:15:00,33.12,33.0,2,-23.18
 16/11/2018 06:30:00,32.91,33.0,2,-24.52
 16/11/2018 06:45:00,32.75,33.0,2,-26.09
 16/11/2018 07:00:00,32.74,33.0,2,-27.84
 16/11/2018 07:15:00,32.69,33.0,2,-28.95
 16/11/2018 07:30:00,32.98,33.0,2,-30.07
 16/11/2018 07:45:00,33.03,33.0,2,-30.98
 16/11/2018 08:00:00,32.91,33.0,2,-31.46
 16/11/2018 08:15:00,32.8,33.0,2,-32.01
 16/11/2018 08:30:00,32.79,33.0,2,-32.48
 16/11/2018 08:45:00,32.85,33.0,2,-32.96
 16/11/2018 09:00:00,32.94,33.0,2,-32.56
 16/11/2018 09:15:00,33.06,33.0,2,-24.72
 16/11/2018 09:30:00,33.09,33.0,2,-27.25
 16/11/2018 09:45:00,32.96,33.0,2,-33.83
 16/11/2018 10:00:00,32.96,33.0,2,-33.83
 16/11/2018 10:15:00,33.03,33.0,2,-33.88
 16/11/2018 10:30:00,33.05,33.0,2,-34.33
 16/11/2018 10:45:00,32.96,33.0,2,-34.33
 16/11/2018 11:00:00,33.02,33.0,2,-34.15
 16/11/2018 11:15:00,33.02,33.0,2,-34.16
 16/11/2018 11:30:00,33.01,33.0,2,-33.75
 16/11/2018 11:45:00,33.01,33.0,2,-34.16
 16/11/2018 12:00:00,33.05,33.0,2,-33.97
 16/11/2018 12:15:00,33.18,33.0,2,-34.75
 16/11/2018 12:30:00,33.15,33.0,2,-34.83
 16/11/2018 12:45:00,33.18,33.0,2,-34.83
 16/11/2018 13:00:00,33.2,33.0,2,-34.83
 16/11/2018 13:15:00,33.2,33.0,2,-35.26
 16/11/2018 13:30:00,33.21,33.0,2,-34.87
 16/11/2018 13:45:00,33.16,33.0,2,-34.33
 16/11/2018 14:00:00,33.29,33.0,2,-25.68
 16/11/2018 14:15:00,33.27,33.0,2,-26.72
 16/11/2018 14:30:00,33.16,33.0,2,-34.43
 16/11/2018 14:45:00,33.27,33.0,2,-33.95
 16/11/2018 15:00:00,33.23,33.0,2,-34.03
 16/11/2018 15:15:00,33.28,33.0,2,-34.16
 16/11/2018 15:30:00,33.25,33.02,2,-34.16
 16/11/2018 15:45:00,33.27,33.03,2,-34.59
 16/11/2018 16:00:00,33.23,33.03,2,-34.77
 16/11/2018 16:15:00,33.21,33.03,2,-30.11
 16/11/2018 16:30:00,33.15,33.03,2,-27.09
 16/11/2018 16:45:00,32.99,33.03,2,-28.52
 16/11/2018 17:00:00,32.81,33.03,2,-29.14
 16/11/2018 17:15:00,32.81,33.03,2,-29.53
 16/11/2018 17:30:00,32.8,33.03,2,-29.63
 16/11/2018 17:45:00,32.86,33.03,2,-29.08
 16/11/2018 18:00:00,32.91,33.03,2,-29.06
 16/11/2018 18:15:00,32.95,33.03,2,-28.54
 16/11/2018 18:30:00,33.05,33.03,2,-27.62
 16/11/2018 18:45:00,33.0,33.03,2,-33.47
 16/11/2018 19:00:00,33.14,33.03,2,-35.09
 16/11/2018 19:15:00,33.22,33.03,2,-34.37
 16/11/2018 19:30:00,33.37,33.03,2,-33.63
 16/11/2018 19:45:00,33.19,33.03,2,-32.62
 16/11/2018 20:00:00,32.99,33.03,2,-31.4
 16/11/2018 20:15:00,33.06,33.03,2,-31.15
 16/11/2018 20:30:00,33.14,33.03,2,-30.29
 16/11/2018 20:45:00,33.08,33.03,2,-29.48
 16/11/2018 21:00:00,33.0,33.03,2,-28.97
 16/11/2018 21:15:00,33.06,33.03,2,-28.11
 16/11/2018 21:30:00,33.14,33.03,2,-27.57
 16/11/2018 21:45:00,33.33,33.03,2,-26.73
 16/11/2018 22:00:00,33.29,33.03,2,-25.65
 16/11/2018 22:15:00,32.86,33.03,2,-24.67
 16/11/2018 22:30:00,32.82,33.03,2,-23.98
 16/11/2018 22:45:00,32.74,33.03,2,-23.12
 16/11/2018 23:00:00,32.87,33.03,2,-22.61
 16/11/2018 23:15:00,32.96,33.03,2,-23.25
 16/11/2018 23:30:00,33.05,33.03,2,-22.56
 16/11/2018 23:45:00,33.09,33.03,2,-21.76
 17/11/2018 00:00:00,33.13,33.03,2,-21.57
 17/11/2018 00:15:00,32.95,33.03,2,-24.83
 17/11/2018 00:30:00,32.98,33.03,2,-25.45
 17/11/2018 00:45:00,32.99,33.03,2,-25.34
 17/11/2018 01:00:00,33.05,33.03,2,-24.95
 17/11/2018 01:15:00,33.13,33.03,2,-24.6
 17/11/2018 01:30:00,33.18,33.03,2,-24.09
 17/11/2018 01:45:00,32.97,33.03,2,-23.37
 17/11/2018 02:00:00,33.06,33.03,2,-22.37
 17/11/2018 02:15:00,33.07,33.03,2,-22.76
 17/11/2018 02:30:00,33.14,33.03,2,-22.33
 17/11/2018 02:45:00,33.14,33.03,2,-21.77
 17/11/2018 03:00:00,33.21,33.03,2,-21.38
 17/11/2018 03:15:00,33.26,33.03,2,-20.7
 17/11/2018 03:30:00,32.94,33.03,2,-20.09
 17/11/2018 03:45:00,32.83,33.03,2,-19.85
 17/11/2018 04:00:00,32.89,33.03,2,-19.09
 17/11/2018 04:15:00,32.84,33.03,2,-19.09
 17/11/2018 04:30:00,32.87,33.03,2,-18.98
 17/11/2018 04:45:00,32.86,33.03,2,-19.09
 17/11/2018 05:00:00,32.89,33.0,2,-18.75
 17/11/2018 05:15:00,32.8,33.0,2,-19.04
 17/11/2018 05:30:00,32.96,33.0,2,-19.09
 17/11/2018 05:45:00,32.97,33.0,2,-19.27
 17/11/2018 06:00:00,32.92,33.0,2,-19.62
 17/11/2018 06:15:00,32.79,33.0,2,-20.66
 17/11/2018 06:30:00,32.77,33.0,2,-20.93
 17/11/2018 06:45:00,32.75,33.0,2,-21.59
 17/11/2018 07:00:00,32.71,33.0,2,-22.29
 17/11/2018 07:15:00,32.55,33.0,2,-22.61
 17/11/2018 07:30:00,32.71,33.0,2,-22.94
 17/11/2018 07:45:00,32.84,33.0,2,-23.76
 17/11/2018 08:00:00,33.02,33.0,2,-24.82
 17/11/2018 08:15:00,32.99,33.0,2,-22.41
 17/11/2018 08:30:00,32.97,33.0,2,-23.59
 17/11/2018 08:45:00,32.95,33.0,2,-27.28
 17/11/2018 09:00:00,32.96,33.0,2,-24.87
 17/11/2018 09:15:00,32.96,33.0,2,-20.82
 17/11/2018 09:30:00,32.91,33.0,2,-23.71
 17/11/2018 09:45:00,32.85,33.0,2,-29.97
 17/11/2018 10:00:00,32.87,33.0,2,-30.07
 17/11/2018 10:15:00,32.86,33.0,2,-30.48
 17/11/2018 10:30:00,32.89,33.0,2,-30.61
 17/11/2018 10:45:00,32.89,33.0,2,-30.31
 17/11/2018 11:00:00,32.99,33.0,2,-30.23
 17/11/2018 11:15:00,33.04,33.0,2,-29.81
 17/11/2018 11:30:00,33.08,33.0,2,-29.81
 17/11/2018 11:45:00,33.15,33.0,2,-29.43
 17/11/2018 12:00:00,33.17,33.0,2,-29.18
 17/11/2018 12:15:00,33.21,33.0,2,-28.91
 17/11/2018 12:30:00,33.27,33.0,2,-28.51
 17/11/2018 12:45:00,33.28,33.0,2,-27.83
 17/11/2018 13:00:00,33.32,33.0,2,-27.13
 17/11/2018 13:15:00,33.4,33.0,2,-27.11
 17/11/2018 13:30:00,33.19,33.0,2,-25.79
 17/11/2018 13:45:00,33.16,33.0,2,-25.28
 17/11/2018 14:00:00,33.04,33.0,2,-25.58
 17/11/2018 14:15:00,32.97,33.0,2,-25.56
 17/11/2018 14:30:00,32.99,33.0,2,-25.41
 17/11/2018 14:45:00,32.99,33.0,2,-25.62
 17/11/2018 15:00:00,32.94,33.0,2,-25.74
 17/11/2018 15:15:00,32.91,33.0,2,-26.52
 17/11/2018 15:30:00,32.85,33.0,2,-26.52
 17/11/2018 15:45:00,32.75,33.0,2,-27.29
 17/11/2018 16:00:00,32.57,33.0,2,-27.82
 17/11/2018 16:15:00,32.8,33.0,2,-29.0
 17/11/2018 16:30:00,32.87,33.0,2,-29.89
 17/11/2018 16:45:00,32.78,33.0,2,-31.09
 17/11/2018 17:00:00,32.76,33.0,2,-32.71
 17/11/2018 17:15:00,33.08,33.0,2,-26.76
 17/11/2018 17:30:00,33.15,33.0,2,-26.85
 17/11/2018 17:45:00,33.02,33.0,2,-34.31
 17/11/2018 18:00:00,33.1,33.0,2,-35.33
 17/11/2018 18:15:00,33.1,33.0,2,-35.27
 17/11/2018 18:30:00,33.22,33.0,2,-34.33
 17/11/2018 18:45:00,33.2,33.0,2,-33.34
 17/11/2018 19:00:00,33.01,33.0,2,-32.47
 17/11/2018 19:15:00,33.12,33.0,2,-31.33
 17/11/2018 19:30:00,33.08,33.0,2,-31.09
 17/11/2018 19:45:00,33.17,33.0,2,-30.64
 17/11/2018 20:00:00,33.28,33.0,2,-29.97
 17/11/2018 20:15:00,33.29,33.0,2,-28.84
 17/11/2018 20:30:00,33.24,33.0,2,-28.27
 17/11/2018 20:45:00,33.31,33.0,2,-27.8
 17/11/2018 21:00:00,33.33,33.0,2,-26.91
 17/11/2018 21:15:00,33.39,33.0,2,-26.26
 17/11/2018 21:30:00,33.36,33.0,2,-25.73
 17/11/2018 21:45:00,33.21,33.0,2,-24.6
 17/11/2018 22:00:00,33.0,33.0,2,-19.42
 17/11/2018 22:15:00,33.09,33.0,2,-21.8
 17/11/2018 22:30:00,33.08,33.0,2,-23.24
 17/11/2018 22:45:00,32.91,33.0,2,-22.41
 17/11/2018 23:00:00,32.98,33.0,2,-21.65
 17/11/2018 23:15:00,33.0,33.0,2,-21.91
 17/11/2018 23:30:00,33.05,33.0,2,-21.6
 17/11/2018 23:45:00,32.99,33.0,2,-21.43
 18/11/2018 00:00:00,33.0,33.0,2,-21.46
 18/11/2018 00:15:00,32.81,33.0,2,-24.43
 18/11/2018 00:30:00,32.73,33.0,2,-25.2
 18/11/2018 00:45:00,32.75,33.0,2,-25.29
 18/11/2018 01:00:00,32.8,33.0,2,-25.2
 18/11/2018 01:15:00,32.88,33.0,2,-24.64
 18/11/2018 01:30:00,32.98,33.0,2,-24.06
 18/11/2018 01:45:00,32.98,33.0,2,-23.57
 18/11/2018 02:00:00,33.04,33.0,2,-23.06
 18/11/2018 02:15:00,33.08,33.0,2,-23.24
 18/11/2018 02:30:00,33.14,33.0,2,-22.73
 18/11/2018 02:45:00,33.15,33.0,2,-22.27
 18/11/2018 03:00:00,33.25,33.0,2,-21.53
 18/11/2018 03:15:00,33.33,33.0,2,-20.98
 18/11/2018 03:30:00,33.4,33.0,2,-20.53
 18/11/2018 03:45:00,33.24,33.0,2,-19.92
 18/11/2018 04:00:00,33.17,33.0,2,-19.56
 18/11/2018 04:15:00,33.15,33.0,2,-19.26
 18/11/2018 04:30:00,33.19,33.0,2,-19.26
 18/11/2018 04:45:00,33.18,33.0,2,-19.1
 18/11/2018 05:00:00,33.21,33.0,2,-18.75
 18/11/2018 05:15:00,33.16,33.0,2,-18.75
 18/11/2018 05:30:00,33.14,33.0,2,-18.75
 18/11/2018 05:45:00,33.12,33.0,2,-18.96
 18/11/2018 06:00:00,33.19,33.0,2,-19.42
 18/11/2018 06:15:00,33.0,33.0,2,-19.81
 18/11/2018 06:30:00,33.11,33.0,2,-20.57
 18/11/2018 06:45:00,33.07,33.0,2,-20.77
 18/11/2018 07:00:00,33.06,33.0,2,-21.1
 18/11/2018 07:15:00,32.98,33.0,2,-20.92
 18/11/2018 07:30:00,32.92,33.0,2,-20.45
 18/11/2018 07:45:00,32.89,33.0,2,-21.13
 18/11/2018 08:00:00,32.8,33.0,2,-21.68
 18/11/2018 08:15:00,32.71,33.0,2,-22.49
 18/11/2018 08:30:00,32.81,33.0,2,-23.21
 18/11/2018 08:45:00,33.17,33.0,2,-23.61
 18/11/2018 09:00:00,33.07,33.0,2,-23.75
 18/11/2018 09:15:00,32.97,33.0,2,-24.76
 18/11/2018 09:30:00,32.96,33.0,2,-24.78
 18/11/2018 09:45:00,32.9,33.0,2,-24.59
 18/11/2018 10:00:00,32.9,33.0,2,-24.62
 18/11/2018 10:15:00,32.84,33.0,2,-24.91
 18/11/2018 10:30:00,32.86,33.0,2,-23.09
 18/11/2018 10:45:00,32.9,33.0,2,-21.32
 18/11/2018 11:00:00,32.85,33.0,2,-25.12
 18/11/2018 11:15:00,32.83,33.0,2,-25.12
 18/11/2018 11:30:00,32.85,33.0,2,-25.12
 18/11/2018 11:45:00,32.85,33.0,2,-25.0
 18/11/2018 12:00:00,32.85,33.0,2,-24.62
 18/11/2018 12:15:00,32.9,33.0,2,-24.8
 18/11/2018 12:30:00,32.94,33.0,2,-25.29
 18/11/2018 12:45:00,32.92,33.0,2,-25.22
 18/11/2018 13:00:00,32.93,33.0,2,-25.1
 18/11/2018 13:15:00,32.95,33.0,2,-25.12
 18/11/2018 13:30:00,32.98,33.0,2,-25.2
 18/11/2018 13:45:00,32.98,33.0,2,-25.17
 18/11/2018 14:00:00,33.04,33.0,2,-25.24
 18/11/2018 14:15:00,33.05,33.0,2,-25.12
 18/11/2018 14:30:00,32.99,33.0,2,-25.12
 18/11/2018 14:45:00,32.97,33.0,2,-25.61
 18/11/2018 15:00:00,32.94,33.0,2,-26.07
 18/11/2018 15:15:00,32.88,33.0,2,-26.87
 18/11/2018 15:30:00,32.77,33.0,2,-27.23
 18/11/2018 15:45:00,32.7,33.0,2,-28.05
 18/11/2018 16:00:00,32.65,33.0,2,-28.91
 18/11/2018 16:15:00,33.05,33.0,2,-30.03
 18/11/2018 16:30:00,33.03,33.0,2,-30.96
 18/11/2018 16:45:00,32.79,33.0,2,-32.42
 18/11/2018 17:00:00,32.62,33.0,2,-33.58
 18/11/2018 17:15:00,32.91,33.0,2,-27.86
 18/11/2018 17:30:00,32.94,33.0,2,-28.83
 18/11/2018 17:45:00,32.9,33.0,2,-30.05
 18/11/2018 18:00:00,32.98,33.0,2,-28.54
 18/11/2018 18:15:00,32.91,33.0,2,-33.87
 18/11/2018 18:30:00,33.05,33.0,2,-34.16
 18/11/2018 18:45:00,33.13,33.0,2,-33.52
 18/11/2018 19:00:00,33.1,33.0,2,-33.49
 18/11/2018 19:15:00,33.2,33.0,2,-33.07
 18/11/2018 19:30:00,33.35,33.0,2,-32.67
 18/11/2018 19:45:00,33.43,33.0,2,-31.71
 18/11/2018 20:00:00,33.16,33.0,2,-30.95
 18/11/2018 20:15:00,32.84,33.0,2,-30.31
 18/11/2018 20:30:00,32.91,33.0,2,-30.11
 18/11/2018 20:45:00,33.09,33.0,2,-29.14
 18/11/2018 21:00:00,33.19,33.0,2,-28.43
 18/11/2018 21:15:00,33.31,33.0,2,-27.86
 18/11/2018 21:30:00,33.24,33.0,2,-26.38
 18/11/2018 21:45:00,32.97,33.0,2,-26.05
 18/11/2018 22:00:00,32.97,33.0,2,-25.2
 18/11/2018 22:15:00,32.98,33.0,2,-24.4
 18/11/2018 22:30:00,33.06,33.0,2,-23.29
 18/11/2018 22:45:00,33.12,33.0,2,-22.39
 18/11/2018 23:00:00,33.13,33.0,2,-22.02
 18/11/2018 23:15:00,33.01,33.0,2,-22.08
 18/11/2018 23:30:00,33.1,33.0,2,-21.53
 18/11/2018 23:45:00,33.14,33.0,2,-19.7
 19/11/2018 00:00:00,33.16,33.0,2,-16.04
 19/11/2018 00:00:00,33.16,33.0,2,-16.04
 19/11/2018 00:15:00,32.89,33.0,2,-24.49
 19/11/2018 00:30:00,32.84,33.0,2,-24.95
 19/11/2018 00:45:00,32.8,33.0,2,-25.21
 19/11/2018 01:00:00,32.88,33.0,2,-25.24
 19/11/2018 01:15:00,32.91,33.0,2,-24.79
 19/11/2018 01:30:00,32.93,33.0,2,-24.25
 19/11/2018 01:45:00,32.95,33.0,2,-23.9
 19/11/2018 02:00:00,33.07,33.0,2,-23.44
 19/11/2018 02:15:00,33.04,33.0,2,-24.03
 19/11/2018 02:30:00,33.08,33.0,2,-23.84
 19/11/2018 02:45:00,33.11,33.0,2,-23.2
 19/11/2018 03:00:00,33.18,33.0,2,-22.76
 19/11/2018 03:15:00,33.17,33.0,2,-22.27
 19/11/2018 03:30:00,33.23,33.0,2,-21.62
 19/11/2018 03:45:00,33.23,33.0,2,-21.06
 19/11/2018 04:00:00,33.26,33.0,2,-20.93
 19/11/2018 04:15:00,33.25,33.0,2,-20.76
 19/11/2018 04:30:00,33.28,33.0,2,-20.43
 19/11/2018 04:45:00,33.24,33.0,2,-20.43
 19/11/2018 05:00:00,33.25,33.0,2,-20.46
 19/11/2018 05:15:00,33.15,33.0,2,-21.1
 19/11/2018 05:30:00,33.09,33.0,2,-21.49
 19/11/2018 05:45:00,32.99,33.0,2,-22.04
 19/11/2018 06:00:00,33.09,33.0,2,-23.41
 19/11/2018 06:15:00,32.76,33.0,2,-25.09
 19/11/2018 06:30:00,32.74,33.0,2,-26.6
 19/11/2018 06:45:00,32.81,33.0,2,-28.14
 19/11/2018 07:00:00,32.88,33.0,2,-29.8
 19/11/2018 07:15:00,32.82,33.0,2,-30.63
 19/11/2018 07:30:00,32.95,33.0,2,-31.48
 19/11/2018 07:45:00,32.9,33.0,2,-32.45
 19/11/2018 08:00:00,32.89,33.0,2,-33.48
 19/11/2018 08:15:00,32.8,33.0,2,-33.99
 19/11/2018 08:30:00,32.78,33.0,2,-33.99
 19/11/2018 08:45:00,32.9,33.0,2,-34.67
 19/11/2018 09:00:00,32.86,33.0,2,-35.63
 19/11/2018 09:15:00,32.73,33.0,2,-35.7
 19/11/2018 09:30:00,32.73,33.0,2,-36.17
 19/11/2018 09:45:00,32.77,33.0,2,-36.5
 19/11/2018 10:00:00,32.78,33.0,2,-37.03
 19/11/2018 10:15:00,32.78,33.0,2,-36.88
 19/11/2018 10:30:00,32.79,33.0,2,-36.9
 19/11/2018 10:45:00,32.9,33.0,2,-37.23
 19/11/2018 11:00:00,32.97,33.0,2,-37.28
 19/11/2018 11:15:00,32.94,33.0,2,-37.17
 19/11/2018 11:30:00,32.89,33.0,2,-37.74
 19/11/2018 11:45:00,32.89,33.0,2,-37.97
 19/11/2018 12:00:00,32.89,33.0,2,-37.73
 19/11/2018 12:15:00,32.89,33.0,2,-37.75
 19/11/2018 12:30:00,32.93,33.0,2,-37.38
 19/11/2018 12:45:00,32.96,33.0,2,-37.71
 19/11/2018 13:00:00,33.02,33.0,2,-37.67
 19/11/2018 13:15:00,33.09,33.0,2,-37.94
 19/11/2018 13:30:00,33.12,33.0,2,-37.67
 19/11/2018 13:45:00,33.16,33.0,2,-37.0
 19/11/2018 14:00:00,33.28,33.0,2,-33.69
 19/11/2018 14:15:00,33.2,33.03,2,-37.45
 19/11/2018 14:30:00,33.19,33.03,2,-35.8
 19/11/2018 14:45:00,33.18,33.03,2,-36.14
 19/11/2018 15:00:00,33.19,33.03,2,-35.96
 19/11/2018 15:15:00,33.2,33.03,2,-35.83
 19/11/2018 15:30:00,33.25,33.03,2,-35.83
 19/11/2018 15:45:00,33.12,33.03,2,-36.33
 19/11/2018 16:00:00,32.87,33.03,2,-37.39
 19/11/2018 16:15:00,32.7,33.03,2,-38.52
 19/11/2018 16:30:00,32.86,33.03,2,-36.92
 19/11/2018 16:45:00,33.06,33.03,2,-32.47
 19/11/2018 17:00:00,33.19,33.03,2,-33.52
 19/11/2018 17:15:00,32.89,33.03,2,-33.75
 19/11/2018 17:30:00,32.75,33.03,2,-33.96
 19/11/2018 17:45:00,32.8,33.03,2,-33.99
 19/11/2018 18:00:00,32.89,33.03,2,-33.73
 19/11/2018 18:15:00,32.9,33.03,2,-33.06
 19/11/2018 18:30:00,33.03,33.03,2,-32.6
 19/11/2018 18:45:00,33.11,33.03,2,-32.32
 19/11/2018 19:00:00,33.14,33.03,2,-31.39
 19/11/2018 19:15:00,33.16,33.03,2,-36.87
 19/11/2018 19:30:00,33.35,33.03,2,-38.21
 19/11/2018 19:45:00,33.37,33.03,2,-37.57
 19/11/2018 20:00:00,33.17,33.03,2,-36.75
 19/11/2018 20:15:00,32.71,33.03,2,-35.67
 19/11/2018 20:30:00,32.84,33.03,2,-34.76
 19/11/2018 20:45:00,32.93,33.03,2,-34.33
 19/11/2018 21:00:00,33.21,33.03,2,-33.87
 19/11/2018 21:15:00,33.3,33.03,2,-32.51
 19/11/2018 21:30:00,33.22,33.03,2,-31.1
 19/11/2018 21:45:00,32.85,33.03,2,-30.01
 19/11/2018 22:00:00,32.89,33.03,2,-29.34
 19/11/2018 22:15:00,32.97,33.03,2,-28.27
 19/11/2018 22:30:00,32.94,33.03,2,-26.96
 19/11/2018 22:45:00,32.74,33.03,2,-25.69
 19/11/2018 23:00:00,32.8,33.03,2,-24.75
 19/11/2018 23:15:00,32.94,33.03,2,-25.11
 19/11/2018 23:30:00,32.92,33.03,2,-24.67
 19/11/2018 23:45:00,32.91,33.03,2,-24.13
 20/11/2018 00:00:00,32.93,33.03,2,-23.91
 20/11/2018 00:15:00,32.74,33.03,2,-27.05
 20/11/2018 00:30:00,32.6,33.03,2,-27.92
 20/11/2018 00:45:00,32.59,33.03,2,-27.95
 20/11/2018 01:00:00,32.61,33.03,2,-27.89
 20/11/2018 01:15:00,32.67,33.03,2,-27.46
 20/11/2018 01:30:00,32.75,33.03,2,-27.46
 20/11/2018 01:45:00,32.83,33.03,2,-26.99
 20/11/2018 02:00:00,32.86,33.03,2,-26.47
 20/11/2018 02:15:00,32.8,33.03,2,-26.46
 20/11/2018 02:30:00,32.79,33.03,2,-26.42
 20/11/2018 02:45:00,32.76,33.03,2,-25.79
 20/11/2018 03:00:00,32.87,33.03,2,-25.43
 20/11/2018 03:15:00,32.87,33.03,2,-25.07
 20/11/2018 03:30:00,32.94,33.03,2,-24.43
 20/11/2018 03:45:00,32.99,33.03,2,-24.25
 20/11/2018 04:00:00,33.08,33.03,2,-23.61
 20/11/2018 04:15:00,33.14,33.03,2,-23.47
 20/11/2018 04:30:00,33.16,33.03,2,-23.11
 20/11/2018 04:45:00,33.15,33.03,2,-22.92
 20/11/2018 05:00:00,33.13,33.03,2,-22.45
 20/11/2018 05:15:00,33.1,33.03,2,-23.22
 20/11/2018 05:30:00,33.07,33.03,2,-23.39
 20/11/2018 05:45:00,32.91,33.03,2,-23.69
 20/11/2018 06:00:00,32.73,33.03,2,-24.83
 20/11/2018 06:15:00,32.88,33.03,2,-26.87
 20/11/2018 06:30:00,33.09,33.03,2,-27.95
 20/11/2018 06:45:00,32.74,33.03,2,-29.5
 20/11/2018 07:00:00,32.71,33.03,2,-31.77
 20/11/2018 07:15:00,32.66,33.03,2,-31.96
 20/11/2018 07:30:00,32.67,33.03,2,-33.2
 20/11/2018 07:45:00,32.6,33.03,2,-34.13
 20/11/2018 08:00:00,32.68,33.03,2,-34.8
 20/11/2018 08:15:00,32.89,33.03,2,-36.24
 20/11/2018 08:30:00,33.09,33.03,2,-29.39
 20/11/2018 08:45:00,32.9,33.03,2,-36.97
 20/11/2018 09:00:00,32.86,33.03,2,-37.17
 20/11/2018 09:15:00,32.76,33.03,2,-37.6
 20/11/2018 09:30:00,32.86,33.03,2,-37.68
 20/11/2018 09:45:00,32.93,33.03,2,-37.68
 20/11/2018 10:00:00,33.09,33.03,2,-37.68
 20/11/2018 10:15:00,33.09,33.03,2,-37.41
 20/11/2018 10:30:00,33.09,33.03,2,-36.88
 20/11/2018 10:45:00,33.05,33.03,2,-37.34
 20/11/2018 11:00:00,33.0,33.03,2,-38.03
 20/11/2018 11:15:00,33.04,33.03,2,-37.88
 20/11/2018 11:30:00,33.04,33.03,2,-37.34
 20/11/2018 11:45:00,33.12,33.03,2,-36.47
 20/11/2018 12:00:00,33.05,33.03,2,-36.59
 20/11/2018 12:15:00,33.06,33.03,2,-32.88
 20/11/2018 12:30:00,33.04,33.03,2,-34.59
 20/11/2018 12:45:00,33.0,33.03,2,-37.41
 20/11/2018 13:00:00,33.01,33.03,2,-37.84
 20/11/2018 13:15:00,33.08,33.03,2,-37.64
 20/11/2018 13:30:00,33.14,33.03,2,-37.54
 20/11/2018 13:45:00,33.09,33.03,2,-38.01
 20/11/2018 14:00:00,33.05,33.03,2,-38.29
 20/11/2018 14:15:00,33.0,33.03,2,-37.93
 20/11/2018 14:30:00,33.03,33.03,2,-37.56
 20/11/2018 14:45:00,33.04,33.03,2,-37.34
 20/11/2018 15:00:00,33.08,33.03,2,-37.78
 20/11/2018 15:15:00,33.13,33.03,2,-37.88
 20/11/2018 15:30:00,33.06,33.03,2,-38.01
 20/11/2018 15:45:00,32.92,33.03,2,-38.5
 20/11/2018 16:00:00,32.85,33.03,2,-39.6
 20/11/2018 16:15:00,32.91,33.03,2,-31.62
 20/11/2018 16:30:00,32.64,33.03,2,-29.21
 20/11/2018 16:45:00,32.59,33.03,2,-22.87
 20/11/2018 17:00:00,33.32,33.03,2,-25.15
 20/11/2018 17:15:00,33.05,33.03,2,-24.5
 20/11/2018 17:30:00,32.94,33.03,2,-24.33
 20/11/2018 17:45:00,32.96,33.03,2,-24.51
 20/11/2018 18:00:00,33.02,33.03,2,-23.95
 20/11/2018 18:15:00,33.04,33.03,2,-31.47
 20/11/2018 18:30:00,33.13,33.03,2,-33.2
 20/11/2018 18:45:00,33.32,33.03,2,-32.56
 20/11/2018 19:00:00,33.31,33.03,2,-31.51
 20/11/2018 19:15:00,33.22,33.03,2,-39.05
 20/11/2018 19:30:00,33.35,33.03,2,-39.43
 20/11/2018 19:45:00,33.17,33.03,2,-31.43
 20/11/2018 20:00:00,33.09,33.03,2,-33.93
 20/11/2018 20:15:00,32.86,33.03,2,-36.81
 20/11/2018 20:30:00,32.69,33.03,2,-35.83
 20/11/2018 20:45:00,32.69,33.03,2,-34.95
 20/11/2018 21:00:00,32.78,33.03,2,-34.34
 20/11/2018 21:15:00,32.85,33.03,2,-33.53
 20/11/2018 21:30:00,33.0,33.03,2,-32.45
 20/11/2018 21:45:00,33.24,33.03,2,-31.34
 20/11/2018 22:00:00,33.28,33.03,2,-30.36
 20/11/2018 22:15:00,33.02,33.03,2,-29.4
 20/11/2018 22:30:00,33.12,33.03,2,-28.31
 20/11/2018 22:45:00,33.11,33.03,2,-27.2
 20/11/2018 23:00:00,33.17,33.03,2,-26.14
 20/11/2018 23:15:00,32.96,33.03,2,-26.38
 20/11/2018 23:30:00,33.06,33.03,2,-25.81
 20/11/2018 23:45:00,33.01,33.03,2,-25.15
 21/11/2018 00:00:00,33.04,33.03,2,-24.98
 21/11/2018 00:15:00,32.85,33.03,2,-28.53
 21/11/2018 00:30:00,32.79,33.03,2,-29.38
 21/11/2018 00:45:00,32.91,33.03,2,-29.64
 21/11/2018 01:00:00,32.99,33.03,2,-29.64
 21/11/2018 01:15:00,33.09,33.03,2,-29.64
 21/11/2018 01:30:00,33.1,33.03,2,-28.52
 21/11/2018 01:45:00,33.23,33.03,2,-21.07
 21/11/2018 02:00:00,33.28,33.03,2,-27.53
 21/11/2018 02:15:00,33.27,33.03,2,-27.61
 21/11/2018 02:30:00,33.27,33.03,2,-27.63
 21/11/2018 02:45:00,33.31,33.03,2,-27.61
 21/11/2018 03:00:00,33.2,33.03,2,-26.71
 21/11/2018 03:15:00,32.86,33.03,2,-26.29
 21/11/2018 03:30:00,32.9,33.03,2,-25.87
 21/11/2018 03:45:00,32.94,33.03,2,-25.48
 21/11/2018 04:00:00,33.07,33.03,2,-24.81
 21/11/2018 04:15:00,32.97,33.03,2,-24.59
 21/11/2018 04:30:00,32.96,33.03,2,-24.11
 21/11/2018 04:45:00,32.93,33.03,2,-24.11
 21/11/2018 05:00:00,32.89,33.03,2,-23.78
 21/11/2018 05:15:00,32.78,33.03,2,-24.05
 21/11/2018 05:30:00,32.72,33.03,2,-24.48
 21/11/2018 05:45:00,32.74,33.03,2,-25.36
 21/11/2018 06:00:00,32.86,33.03,2,-26.01
 21/11/2018 06:15:00,32.69,33.03,2,-27.83
 21/11/2018 06:30:00,32.76,33.03,2,-29.85
 21/11/2018 06:45:00,32.87,33.03,2,-31.11
 21/11/2018 07:00:00,32.8,33.03,2,-32.56
 21/11/2018 07:15:00,32.8,33.03,2,-32.67
 21/11/2018 07:30:00,33.08,33.03,2,-28.89
 21/11/2018 07:45:00,32.75,33.03,2,-35.56
 21/11/2018 08:00:00,32.6,33.03,2,-36.3
 21/11/2018 08:15:00,32.61,33.03,2,-37.32
 21/11/2018 08:30:00,32.66,33.03,2,-37.74
 21/11/2018 08:45:00,32.8,33.0,2,-37.88
 21/11/2018 09:00:00,32.82,33.03,2,-37.94
 21/11/2018 09:15:00,32.85,33.03,2,-38.31
 21/11/2018 09:30:00,32.83,33.03,2,-38.2
 21/11/2018 09:45:00,32.87,33.03,2,-38.45
 21/11/2018 10:00:00,32.98,33.03,2,-38.15
 21/11/2018 10:15:00,33.08,33.03,2,-37.72
 21/11/2018 10:30:00,33.09,33.03,2,-37.51
 21/11/2018 10:45:00,33.03,33.03,2,-38.28
 21/11/2018 11:00:00,33.08,33.03,2,-38.08
 21/11/2018 11:15:00,33.04,33.03,2,-37.87
 21/11/2018 11:30:00,33.08,33.03,2,-37.36
 21/11/2018 11:45:00,33.12,33.03,2,-37.01
 21/11/2018 12:00:00,33.12,33.03,2,-36.55
 21/11/2018 12:15:00,33.17,33.03,2,-36.26
 21/11/2018 12:30:00,33.16,33.03,2,-37.23
 21/11/2018 12:45:00,33.06,33.03,2,-38.25
 21/11/2018 13:00:00,33.07,33.03,2,-38.61
 21/11/2018 13:15:00,33.14,33.03,2,-37.61
 21/11/2018 13:30:00,33.13,33.03,2,-37.34
 21/11/2018 13:45:00,33.12,33.03,2,-37.07
 21/11/2018 14:00:00,33.11,33.03,2,-37.1
 21/11/2018 14:15:00,33.08,33.03,2,-36.14
 21/11/2018 14:30:00,33.08,33.03,2,-36.52
 21/11/2018 14:45:00,33.06,33.03,2,-36.49
 21/11/2018 15:00:00,33.05,33.03,2,-36.5
 21/11/2018 15:15:00,33.09,33.03,2,-36.57
 21/11/2018 15:30:00,33.07,33.03,2,-36.95
 21/11/2018 15:45:00,32.93,33.03,2,-37.56
 21/11/2018 16:00:00,32.95,33.03,2,-37.84
 21/11/2018 16:15:00,33.05,33.03,2,-30.0
 21/11/2018 16:30:00,32.78,33.03,2,-29.78
 21/11/2018 16:45:00,32.68,33.03,2,-22.83
 21/11/2018 17:00:00,32.72,33.03,2,-24.65
 21/11/2018 17:15:00,33.01,33.03,2,-25.76
 21/11/2018 17:30:00,33.04,33.03,2,-25.45
 21/11/2018 17:45:00,33.06,33.03,2,-25.12
 21/11/2018 18:00:00,33.08,33.03,2,-26.32
 21/11/2018 18:15:00,33.06,33.03,2,-32.39
 21/11/2018 18:30:00,33.19,33.03,2,-34.16
 21/11/2018 18:45:00,33.25,33.03,2,-33.8
 21/11/2018 19:00:00,33.35,33.03,2,-32.18
 21/11/2018 19:15:00,32.87,33.03,2,-31.05
 21/11/2018 19:30:00,32.81,33.03,2,-38.43
 21/11/2018 19:45:00,32.95,33.03,2,-39.57
 21/11/2018 20:00:00,33.21,33.03,2,-38.78
 21/11/2018 20:15:00,33.09,33.03,2,-37.55
 21/11/2018 20:30:00,33.11,33.03,2,-36.61
 21/11/2018 20:45:00,33.22,33.03,2,-35.79
 21/11/2018 21:00:00,33.32,33.03,2,-35.19
 21/11/2018 21:15:00,33.17,33.03,2,-33.91
 21/11/2018 21:30:00,32.86,33.03,2,-32.4
 21/11/2018 21:45:00,32.83,33.03,2,-31.45
 21/11/2018 22:00:00,32.86,33.03,2,-30.44
 21/11/2018 22:15:00,32.97,33.03,2,-29.52
 21/11/2018 22:30:00,33.23,33.03,2,-28.09
 21/11/2018 22:45:00,33.29,33.03,2,-26.88
 21/11/2018 23:00:00,33.29,33.03,2,-26.29
 21/11/2018 23:15:00,33.2,33.03,2,-26.14
 21/11/2018 23:30:00,33.29,33.03,2,-25.57
 21/11/2018 23:45:00,33.24,33.03,2,-25.12
 22/11/2018 00:00:00,33.25,33.03,2,-24.66
 22/11/2018 00:15:00,33.08,33.03,2,-28.22
 22/11/2018 00:30:00,33.01,33.03,2,-28.97
 22/11/2018 00:45:00,32.95,33.03,2,-28.97
 22/11/2018 01:00:00,32.98,33.03,2,-29.1
 22/11/2018 01:15:00,33.21,33.03,2,-29.38
 22/11/2018 01:30:00,33.22,33.03,2,-28.85
 22/11/2018 01:45:00,33.26,33.03,2,-28.24
 22/11/2018 02:00:00,33.28,33.03,2,-27.8
 22/11/2018 02:15:00,33.25,33.03,2,-28.28
 22/11/2018 02:30:00,33.3,33.03,2,-27.74
 22/11/2018 02:45:00,33.34,33.03,2,-27.63
 22/11/2018 03:00:00,33.24,33.03,2,-26.86
 22/11/2018 03:15:00,32.95,33.03,2,-26.26
 22/11/2018 03:30:00,33.01,33.03,2,-25.65
 22/11/2018 03:45:00,33.07,33.03,2,-25.12
 22/11/2018 04:00:00,33.09,33.03,2,-24.62
 22/11/2018 04:15:00,32.94,33.03,2,-24.62
 22/11/2018 04:30:00,32.86,33.03,2,-24.04
 22/11/2018 04:45:00,32.8,33.03,2,-23.95
 22/11/2018 05:00:00,32.8,33.03,2,-23.95
 22/11/2018 05:15:00,32.74,33.03,2,-24.27
 22/11/2018 05:30:00,32.83,33.03,2,-24.45
 22/11/2018 05:45:00,32.83,33.03,2,-24.9
 22/11/2018 06:00:00,32.79,33.03,2,-25.83
 22/11/2018 06:15:00,32.67,33.03,2,-27.38
 22/11/2018 06:30:00,32.77,33.03,2,-29.43
 22/11/2018 06:45:00,32.81,33.03,2,-30.63
 22/11/2018 07:00:00,32.7,33.03,2,-32.03
 22/11/2018 07:15:00,32.78,33.03,2,-33.12
 22/11/2018 07:30:00,32.85,33.03,2,-34.25
 22/11/2018 07:45:00,32.69,33.03,2,-34.9
 22/11/2018 08:00:00,32.65,33.03,2,-35.65
 22/11/2018 08:15:00,32.8,33.03,2,-36.31
 22/11/2018 08:30:00,32.78,33.03,2,-36.84
 22/11/2018 08:45:00,32.79,33.03,2,-36.84
 22/11/2018 09:00:00,32.79,33.03,2,-37.22
 22/11/2018 09:15:00,32.82,33.03,2,-37.18
 22/11/2018 09:30:00,32.83,33.03,2,-37.34
 22/11/2018 09:45:00,32.87,33.03,2,-37.12
 22/11/2018 10:00:00,32.88,33.03,2,-36.84
 22/11/2018 10:15:00,33.03,33.03,2,-36.42
 22/11/2018 10:30:00,33.07,33.03,2,-36.26
 22/11/2018 10:45:00,33.11,33.03,2,-36.09
 22/11/2018 11:00:00,33.13,33.03,2,-35.79
 22/11/2018 11:15:00,33.15,33.03,2,-35.82
 22/11/2018 11:30:00,33.13,33.03,2,-35.57
 22/11/2018 11:45:00,33.17,33.03,2,-35.32
 22/11/2018 12:00:00,33.22,33.03,2,-35.33
 22/11/2018 12:15:00,33.17,33.03,2,-35.83
 22/11/2018 12:30:00,33.16,33.03,2,-36.17
 22/11/2018 12:45:00,33.09,33.03,2,-36.77
 22/11/2018 13:00:00,33.09,33.03,2,-36.84
 22/11/2018 13:15:00,33.17,33.03,2,-37.0
 22/11/2018 13:30:00,33.17,33.03,2,-37.51
 22/11/2018 13:45:00,33.19,33.03,2,-37.22
 22/11/2018 14:00:00,33.18,33.03,2,-37.27
 22/11/2018 14:15:00,33.12,33.03,2,-37.45
 22/11/2018 14:30:00,33.11,33.03,2,-37.33
 22/11/2018 14:45:00,33.06,33.03,2,-37.84
 22/11/2018 15:00:00,33.05,33.03,2,-37.98
 22/11/2018 15:15:00,33.1,33.03,2,-38.17
 22/11/2018 15:30:00,33.08,33.03,2,-38.15
 22/11/2018 15:45:00,32.96,33.03,2,-38.51
 22/11/2018 16:00:00,32.9,33.03,2,-37.33
 22/11/2018 16:15:00,32.96,33.03,2,-21.33
 22/11/2018 16:30:00,32.88,33.03,2,-21.02
 22/11/2018 16:45:00,32.71,33.03,2,-22.2
 22/11/2018 17:00:00,32.6,33.03,2,-23.5
 22/11/2018 17:15:00,32.62,33.03,2,-23.95
 22/11/2018 17:30:00,32.56,33.0,2,-24.18
 22/11/2018 17:45:00,32.68,33.0,2,-24.23
 22/11/2018 18:00:00,32.74,33.0,2,-24.06
 22/11/2018 18:15:00,32.82,33.0,2,-23.61
 22/11/2018 18:30:00,32.91,33.0,2,-23.37
 22/11/2018 18:45:00,32.95,33.0,2,-31.07
 22/11/2018 19:00:00,33.05,33.0,2,-32.2
 22/11/2018 19:15:00,33.12,33.0,2,-31.29
 22/11/2018 19:30:00,33.2,33.0,2,-30.68
 22/11/2018 19:45:00,33.1,33.0,2,-38.44
 22/11/2018 20:00:00,33.18,33.0,2,-38.87
 22/11/2018 20:15:00,33.34,33.0,2,-37.9
 22/11/2018 20:30:00,33.26,33.0,2,-36.46
 22/11/2018 20:45:00,33.16,33.0,2,-35.4
 22/11/2018 21:00:00,32.97,33.0,2,-34.71
 22/11/2018 21:15:00,33.02,33.0,2,-33.6
 22/11/2018 21:30:00,33.14,33.0,2,-32.49
 22/11/2018 21:45:00,32.96,33.0,2,-31.54
 22/11/2018 22:00:00,33.06,33.0,2,-30.28
 22/11/2018 22:15:00,33.19,33.0,2,-29.21
 22/11/2018 22:30:00,33.26,33.0,2,-27.74
 22/11/2018 22:45:00,33.25,33.0,2,-26.99
 22/11/2018 23:00:00,33.28,33.0,2,-26.08
 22/11/2018 23:15:00,33.2,33.0,2,-26.35
 22/11/2018 23:30:00,33.28,33.0,2,-25.71
 22/11/2018 23:45:00,33.32,33.0,2,-25.29
 23/11/2018 00:00:00,33.29,33.0,2,-24.81
 23/11/2018 00:15:00,33.13,33.0,2,-28.25
 23/11/2018 00:30:00,33.14,33.0,2,-29.3
 23/11/2018 00:45:00,33.06,33.0,2,-29.3
 23/11/2018 01:00:00,32.83,33.0,2,-29.3
 23/11/2018 01:15:00,32.94,33.0,2,-28.95
 23/11/2018 01:30:00,32.99,33.0,2,-28.31
 23/11/2018 01:45:00,33.0,33.0,2,-27.63
 23/11/2018 02:00:00,33.06,33.0,2,-27.63
 23/11/2018 02:15:00,33.12,33.0,2,-28.26
 23/11/2018 02:30:00,33.18,33.0,2,-27.98
 23/11/2018 02:45:00,33.22,33.0,2,-27.27
 23/11/2018 03:00:00,33.34,33.0,2,-26.67
 23/11/2018 03:15:00,33.38,33.0,2,-26.16
 23/11/2018 03:30:00,33.29,33.0,2,-25.28
 23/11/2018 03:45:00,33.24,33.0,2,-24.64
 23/11/2018 04:00:00,33.1,33.0,2,-24.22
 23/11/2018 04:15:00,32.89,33.0,2,-23.95
 23/11/2018 04:30:00,32.92,33.0,2,-23.65
 23/11/2018 04:45:00,32.86,33.0,2,-23.44
 23/11/2018 05:00:00,32.9,33.0,2,-23.44
 23/11/2018 05:15:00,32.73,33.0,2,-23.44
 23/11/2018 05:30:00,32.61,33.0,2,-23.44
 23/11/2018 05:45:00,32.71,33.0,2,-24.46
 23/11/2018 06:00:00,32.85,33.0,2,-24.89
 23/11/2018 06:15:00,33.06,33.0,2,-26.88
 23/11/2018 06:30:00,33.05,33.0,2,-27.96
 23/11/2018 06:45:00,32.93,33.0,2,-29.31
 23/11/2018 07:00:00,32.73,33.0,2,-30.72
 23/11/2018 07:15:00,32.87,33.0,2,-31.58
 23/11/2018 07:30:00,32.93,33.0,2,-33.2
 23/11/2018 07:45:00,32.84,33.0,2,-34.08
 23/11/2018 08:00:00,32.86,33.0,2,-34.8
 23/11/2018 08:15:00,32.92,33.0,2,-29.52
 23/11/2018 08:30:00,32.93,33.0,2,-29.37
 23/11/2018 08:45:00,32.78,33.0,2,-37.17
 23/11/2018 09:00:00,32.71,33.0,2,-37.54
 23/11/2018 09:15:00,32.68,33.0,2,-37.8
 23/11/2018 09:30:00,32.68,33.0,2,-37.81
 23/11/2018 09:45:00,32.72,33.0,2,-37.5
 23/11/2018 10:00:00,32.74,33.0,2,-37.47
 23/11/2018 10:15:00,32.88,33.0,2,-33.91
 23/11/2018 10:30:00,32.81,33.0,2,-37.73
 23/11/2018 10:45:00,32.89,33.0,2,-37.18
 23/11/2018 11:00:00,32.89,33.0,2,-36.93
 23/11/2018 11:15:00,32.9,33.0,2,-37.42
 23/11/2018 11:30:00,32.95,33.0,2,-37.2
 23/11/2018 11:45:00,32.92,33.0,2,-37.29
 23/11/2018 12:00:00,32.96,33.0,2,-37.4
 23/11/2018 12:15:00,32.93,33.0,2,-37.44
 23/11/2018 12:30:00,32.97,33.0,2,-37.39
 23/11/2018 12:45:00,33.0,33.0,2,-37.46
 23/11/2018 13:00:00,33.05,33.0,2,-37.61
 23/11/2018 13:15:00,33.06,33.0,2,-37.76
 23/11/2018 13:30:00,33.11,33.0,2,-37.29
 23/11/2018 13:45:00,33.2,33.0,2,-36.2
 23/11/2018 14:00:00,33.22,33.0,2,-35.59
 23/11/2018 14:15:00,33.04,33.0,2,-35.5
 23/11/2018 14:30:00,33.08,33.0,2,-35.96
 23/11/2018 14:45:00,33.24,33.0,2,-36.17
 23/11/2018 15:00:00,33.25,33.0,2,-36.17
 23/11/2018 15:15:00,33.24,33.0,2,-36.17
 23/11/2018 15:30:00,33.2,33.0,2,-36.35
 23/11/2018 15:45:00,33.17,33.0,2,-36.84
 23/11/2018 16:00:00,33.1,33.0,2,-37.48
 23/11/2018 16:15:00,33.22,33.0,2,-29.47
 23/11/2018 16:30:00,33.1,33.0,2,-29.21
 23/11/2018 16:45:00,33.01,33.0,2,-30.43
 23/11/2018 17:00:00,32.94,33.0,2,-30.99
 23/11/2018 17:15:00,32.99,33.0,2,-31.31
 23/11/2018 17:30:00,32.96,33.0,2,-31.41
 23/11/2018 17:45:00,32.99,33.0,2,-31.82
 23/11/2018 18:00:00,33.03,33.0,2,-31.43
 23/11/2018 18:15:00,33.03,33.0,2,-30.87
 23/11/2018 18:30:00,33.1,33.0,2,-30.18
 23/11/2018 18:45:00,33.06,33.0,2,-29.33
 23/11/2018 19:00:00,33.13,33.0,2,-28.95
 23/11/2018 19:15:00,33.21,33.0,2,-28.07
 23/11/2018 19:30:00,33.12,33.0,2,-35.82
 23/11/2018 19:45:00,33.2,33.0,2,-36.29
 23/11/2018 20:00:00,33.12,33.0,2,-34.91
 23/11/2018 20:15:00,33.17,33.0,2,-34.39
 23/11/2018 20:30:00,33.23,33.0,2,-33.32
 23/11/2018 20:45:00,33.34,33.0,2,-32.94
 23/11/2018 21:00:00,33.24,33.0,2,-31.59
 23/11/2018 21:15:00,33.15,33.0,2,-30.42
 23/11/2018 21:30:00,33.1,33.0,2,-29.41
 23/11/2018 21:45:00,33.23,33.0,2,-28.61
 23/11/2018 22:00:00,33.19,33.0,2,-27.66
 23/11/2018 22:15:00,33.22,33.0,2,-26.88
 23/11/2018 22:30:00,33.3,33.0,2,-25.98
 23/11/2018 22:45:00,33.18,33.0,2,-25.19
 23/11/2018 23:00:00,33.2,33.0,2,-24.41
 23/11/2018 23:15:00,33.24,33.0,2,-24.94
 23/11/2018 23:30:00,33.31,33.0,2,-24.36
 23/11/2018 23:45:00,33.33,33.0,2,-23.95
 24/11/2018 00:00:00,33.37,33.0,2,-24.01
 24/11/2018 00:15:00,33.15,33.0,2,-27.24
 24/11/2018 00:30:00,33.13,33.0,2,-27.88
 24/11/2018 00:45:00,33.08,33.0,2,-28.3
 24/11/2018 01:00:00,33.14,33.0,2,-28.29
 24/11/2018 01:15:00,33.03,33.0,2,-27.56
 24/11/2018 01:30:00,33.11,33.0,2,-26.84
 24/11/2018 01:45:00,33.15,33.0,2,-26.37
 24/11/2018 02:00:00,33.23,33.0,2,-25.94
 24/11/2018 02:15:00,33.2,33.0,2,-26.26
 24/11/2018 02:30:00,33.26,33.0,2,-26.29
 24/11/2018 02:45:00,33.28,33.0,2,-25.7
 24/11/2018 03:00:00,33.36,33.0,2,-25.34
 24/11/2018 03:15:00,33.41,33.0,2,-24.71
 24/11/2018 03:30:00,33.32,33.0,2,-23.44
 24/11/2018 03:45:00,33.16,33.0,2,-23.11
 24/11/2018 04:00:00,33.08,33.0,2,-22.86
 24/11/2018 04:15:00,33.13,33.0,2,-22.61
 24/11/2018 04:30:00,33.17,33.0,2,-22.3
 24/11/2018 04:45:00,33.17,33.0,2,-21.94
 24/11/2018 05:00:00,33.18,33.0,2,-21.94
 24/11/2018 05:15:00,33.17,33.0,2,-21.94
 24/11/2018 05:30:00,33.14,33.0,2,-21.94
 24/11/2018 05:45:00,33.08,33.0,2,-21.94
 24/11/2018 06:00:00,33.01,33.0,2,-22.4
 24/11/2018 06:15:00,32.93,33.0,2,-23.12
 24/11/2018 06:30:00,32.81,33.0,2,-23.41
 24/11/2018 06:45:00,32.7,33.0,2,-24.17
 24/11/2018 07:00:00,32.62,33.0,2,-24.79
 24/11/2018 07:15:00,32.83,33.0,2,-24.92
 24/11/2018 07:30:00,32.98,33.0,2,-25.87
 24/11/2018 07:45:00,33.14,33.0,2,-26.51
 24/11/2018 08:00:00,33.03,33.0,2,-27.07
 24/11/2018 08:15:00,32.93,33.0,2,-28.33
 24/11/2018 08:30:00,32.99,33.0,2,-29.15
 24/11/2018 08:45:00,32.85,33.0,2,-30.43
 24/11/2018 09:00:00,32.74,33.0,2,-31.09
 24/11/2018 09:15:00,32.68,33.0,2,-32.13
 24/11/2018 09:30:00,32.61,33.0,2,-32.49
 24/11/2018 09:45:00,32.58,33.0,2,-32.49
 24/11/2018 10:00:00,32.6,33.0,2,-32.8
 24/11/2018 10:15:00,32.61,33.0,2,-32.88
 24/11/2018 10:30:00,32.72,33.0,2,-33.2
 24/11/2018 10:45:00,32.77,33.0,2,-32.89
 24/11/2018 11:00:00,32.83,33.02,2,-33.27
 24/11/2018 11:15:00,33.03,33.03,2,-33.76
 24/11/2018 11:30:00,33.11,33.03,2,-33.46
 24/11/2018 11:45:00,33.07,33.03,2,-32.03
 24/11/2018 12:00:00,33.26,33.03,2,-23.95
 24/11/2018 12:15:00,33.33,33.03,2,-24.03
 24/11/2018 12:30:00,33.17,33.03,2,-33.09
 24/11/2018 12:45:00,33.17,33.03,2,-33.66
 24/11/2018 13:00:00,33.18,33.03,2,-33.66
 24/11/2018 13:15:00,33.27,33.03,2,-33.56
 24/11/2018 13:30:00,33.35,33.03,2,-32.89
 24/11/2018 13:45:00,32.97,33.03,2,-32.27
 24/11/2018 14:00:00,33.04,33.03,2,-32.41
 24/11/2018 14:15:00,33.01,33.03,2,-31.98
 24/11/2018 14:30:00,33.06,33.03,2,-31.98
 24/11/2018 14:45:00,33.09,33.03,2,-31.98
 24/11/2018 15:00:00,33.09,33.03,2,-31.78
 24/11/2018 15:15:00,33.11,33.03,2,-31.73
 24/11/2018 15:30:00,33.09,33.03,2,-31.98
 24/11/2018 15:45:00,33.07,33.03,2,-32.17
 24/11/2018 16:00:00,32.98,33.03,2,-32.55
 24/11/2018 16:15:00,32.89,33.03,2,-32.84
 24/11/2018 16:30:00,32.64,33.03,2,-33.81
 24/11/2018 16:45:00,32.84,33.03,2,-35.01
 24/11/2018 17:00:00,32.96,33.03,2,-35.67
 24/11/2018 17:15:00,32.93,33.03,2,-36.34
 24/11/2018 17:30:00,32.87,33.03,2,-37.08
 24/11/2018 17:45:00,32.9,33.03,2,-37.02
 24/11/2018 18:00:00,32.97,33.03,2,-37.01
 24/11/2018 18:15:00,33.0,33.03,2,-36.62
 24/11/2018 18:30:00,33.08,33.03,2,-36.5
 24/11/2018 18:45:00,33.13,33.03,2,-35.91
 24/11/2018 19:00:00,33.22,33.03,2,-35.14
 24/11/2018 19:15:00,33.35,33.03,2,-34.11
 24/11/2018 19:30:00,33.38,33.03,2,-33.37
 24/11/2018 19:45:00,33.41,33.03,2,-32.23
 24/11/2018 20:00:00,33.31,33.03,2,-30.9
 24/11/2018 20:15:00,33.03,33.03,2,-30.31
 24/11/2018 20:30:00,33.04,33.03,2,-30.01
 24/11/2018 20:45:00,33.17,33.03,2,-29.36
 24/11/2018 21:00:00,33.17,33.03,2,-28.83
 24/11/2018 21:15:00,32.95,33.03,2,-28.1
 24/11/2018 21:30:00,33.04,33.03,2,-27.42
 24/11/2018 21:45:00,33.12,33.03,2,-27.0
 24/11/2018 22:00:00,33.28,33.03,2,-26.31
 24/11/2018 22:15:00,33.38,33.03,2,-25.5
 24/11/2018 22:30:00,33.07,33.03,2,-24.42
 24/11/2018 22:45:00,32.92,33.03,2,-23.87
 24/11/2018 23:00:00,32.88,33.03,2,-23.26
 24/11/2018 23:15:00,32.91,33.03,2,-23.82
 24/11/2018 23:30:00,33.16,33.03,2,-23.68
 24/11/2018 23:45:00,33.2,33.03,2,-23.24
 25/11/2018 00:00:00,33.21,33.03,2,-22.86
 25/11/2018 00:15:00,32.96,33.03,2,-26.48
 25/11/2018 00:30:00,32.99,33.03,2,-27.13
 25/11/2018 00:45:00,33.02,33.03,2,-27.13
 25/11/2018 01:00:00,33.03,33.03,2,-27.13
 25/11/2018 01:15:00,33.08,33.03,2,-27.03
 25/11/2018 01:30:00,33.17,33.03,2,-26.37
 25/11/2018 01:45:00,33.24,33.03,2,-25.79
 25/11/2018 02:00:00,33.35,33.03,2,-25.32
 25/11/2018 02:15:00,33.31,33.03,2,-25.78
 25/11/2018 02:30:00,33.39,33.03,2,-25.44
 25/11/2018 02:45:00,33.4,33.03,2,-24.85
 25/11/2018 03:00:00,33.3,33.03,2,-24.01
 25/11/2018 03:15:00,32.83,33.03,2,-23.52
 25/11/2018 03:30:00,32.84,33.03,2,-22.94
 25/11/2018 03:45:00,32.88,33.03,2,-22.62
 25/11/2018 04:00:00,32.93,33.03,2,-22.27
 25/11/2018 04:15:00,32.97,33.03,2,-21.8
 25/11/2018 04:30:00,33.01,33.03,2,-21.66
 25/11/2018 04:45:00,33.03,33.03,2,-21.1
 25/11/2018 05:00:00,33.02,33.03,2,-20.6
 25/11/2018 05:15:00,32.97,33.03,2,-20.6
 25/11/2018 05:30:00,33.0,33.03,2,-20.6
 25/11/2018 05:45:00,32.96,33.03,2,-20.6
 25/11/2018 06:00:00,33.04,33.03,2,-20.94
 25/11/2018 06:15:00,33.11,33.03,2,-21.66
