DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/11/2018 06:30:00,33.09,33.03,2,-22.27
 25/11/2018 06:45:00,33.05,33.03,2,-22.27
 25/11/2018 07:00:00,32.98,33.03,2,-22.27
 25/11/2018 07:15:00,32.96,33.03,2,-22.27
 25/11/2018 07:30:00,32.92,33.03,2,-22.36
 25/11/2018 07:45:00,32.85,33.03,2,-22.94
 25/11/2018 08:00:00,32.75,33.03,2,-23.28
 25/11/2018 08:15:00,32.61,33.03,2,-24.26
 25/11/2018 08:30:00,32.84,33.03,2,-25.03
 25/11/2018 08:45:00,33.12,33.03,2,-25.45
 25/11/2018 09:00:00,32.99,33.03,2,-26.22
 25/11/2018 09:15:00,32.86,33.03,2,-27.32
 25/11/2018 09:30:00,32.92,33.03,2,-27.94
 25/11/2018 09:45:00,32.93,33.03,2,-28.54
 25/11/2018 10:00:00,32.86,33.03,2,-29.22
 25/11/2018 10:15:00,32.85,33.03,2,-30.13
 25/11/2018 10:30:00,32.98,33.03,2,-30.81
 25/11/2018 10:45:00,32.89,33.03,2,-31.2
 25/11/2018 11:00:00,32.89,33.03,2,-31.48
 25/11/2018 11:15:00,32.88,33.03,2,-31.48
 25/11/2018 11:30:00,32.88,33.03,2,-31.48
 25/11/2018 11:45:00,32.91,33.03,2,-31.48
 25/11/2018 12:00:00,33.01,33.03,2,-31.48
 25/11/2018 12:15:00,33.06,33.03,2,-31.76
 25/11/2018 12:30:00,33.02,33.03,2,-31.98
 25/11/2018 12:45:00,32.94,33.03,2,-31.98
 25/11/2018 13:00:00,32.96,33.03,2,-31.98
 25/11/2018 13:15:00,33.0,33.03,2,-31.98
 25/11/2018 13:30:00,33.02,33.03,2,-31.98
 25/11/2018 13:45:00,33.01,33.03,2,-31.98
 25/11/2018 14:00:00,33.07,33.03,2,-31.98
 25/11/2018 14:15:00,33.07,33.03,2,-31.98
 25/11/2018 14:30:00,33.09,33.03,2,-31.66
 25/11/2018 14:45:00,33.08,33.03,2,-31.48
 25/11/2018 15:00:00,33.03,33.03,2,-31.48
 25/11/2018 15:15:00,32.96,33.03,2,-31.88
 25/11/2018 15:30:00,32.94,33.03,2,-32.15
 25/11/2018 15:45:00,32.85,33.03,2,-32.26
 25/11/2018 16:00:00,32.74,33.03,2,-33.05
 25/11/2018 16:15:00,32.66,33.03,2,-34.39
 25/11/2018 16:30:00,32.85,33.03,2,-35.51
 25/11/2018 16:45:00,32.89,33.03,2,-36.65
 25/11/2018 17:00:00,32.78,33.03,2,-37.23
 25/11/2018 17:15:00,32.83,33.03,2,-38.11
 25/11/2018 17:30:00,32.93,33.03,2,-38.77
 25/11/2018 17:45:00,33.07,33.03,2,-30.57
 25/11/2018 18:00:00,33.16,33.03,2,-28.5
 25/11/2018 18:15:00,33.02,33.03,2,-36.75
 25/11/2018 18:30:00,33.13,33.03,2,-37.35
 25/11/2018 18:45:00,33.17,33.03,2,-37.0
 25/11/2018 19:00:00,33.26,33.03,2,-36.19
 25/11/2018 19:15:00,33.36,33.03,2,-35.43
 25/11/2018 19:30:00,33.07,33.03,2,-34.32
 25/11/2018 19:45:00,32.86,33.03,2,-33.66
 25/11/2018 20:00:00,32.83,33.03,2,-32.98
 25/11/2018 20:15:00,32.93,33.03,2,-32.82
 25/11/2018 20:30:00,33.03,33.03,2,-32.26
 25/11/2018 20:45:00,33.09,33.03,2,-31.55
 25/11/2018 21:00:00,33.19,33.03,2,-30.38
 25/11/2018 21:15:00,33.27,33.03,2,-23.05
 25/11/2018 21:30:00,32.97,33.03,2,-28.92
 25/11/2018 21:45:00,32.84,33.03,2,-28.0
 25/11/2018 22:00:00,33.05,33.03,2,-27.29
 25/11/2018 22:15:00,33.17,33.03,2,-26.4
 25/11/2018 22:30:00,33.27,33.03,2,-25.52
 25/11/2018 22:45:00,33.26,33.03,2,-24.96
 25/11/2018 23:00:00,33.37,33.03,2,-24.35
 25/11/2018 23:15:00,33.36,33.03,2,-24.56
 25/11/2018 23:30:00,33.05,33.03,2,-23.73
 25/11/2018 23:45:00,32.89,33.03,2,-22.95
 26/11/2018 00:00:00,32.76,33.03,2,-23.03
 26/11/2018 00:00:00,32.76,33.03,2,-23.03
 26/11/2018 00:15:00,32.84,33.03,2,-27.22
 26/11/2018 00:30:00,32.84,33.03,2,-28.14
 26/11/2018 00:45:00,32.81,33.03,2,-28.47
 26/11/2018 01:00:00,32.79,33.03,2,-28.47
 26/11/2018 01:15:00,32.85,33.03,2,-28.31
 26/11/2018 01:30:00,32.88,33.03,2,-27.96
 26/11/2018 01:45:00,32.95,33.03,2,-27.18
 26/11/2018 02:00:00,33.0,33.03,2,-26.96
 26/11/2018 02:15:00,32.94,33.03,2,-27.43
 26/11/2018 02:30:00,32.98,33.03,2,-27.2
 26/11/2018 02:45:00,33.0,33.03,2,-26.79
 26/11/2018 03:00:00,33.07,33.03,2,-26.17
 26/11/2018 03:15:00,33.15,33.03,2,-25.83
 26/11/2018 03:30:00,33.23,33.03,2,-25.3
 26/11/2018 03:45:00,33.28,33.03,2,-24.64
 26/11/2018 04:00:00,33.31,33.03,2,-24.2
 26/11/2018 04:15:00,33.33,33.03,2,-23.95
 26/11/2018 04:30:00,33.38,33.03,2,-23.95
 26/11/2018 04:45:00,33.32,33.03,2,-23.28
 26/11/2018 05:00:00,33.31,33.03,2,-23.28
 26/11/2018 05:15:00,33.22,33.03,2,-23.51
 26/11/2018 05:30:00,33.22,33.03,2,-23.95
 26/11/2018 05:45:00,33.12,33.03,2,-24.61
 26/11/2018 06:00:00,33.21,33.03,2,-25.62
 26/11/2018 06:15:00,33.11,33.03,2,-27.53
 26/11/2018 06:30:00,33.13,33.03,2,-28.74
 26/11/2018 06:45:00,32.88,33.03,2,-30.45
 26/11/2018 07:00:00,32.71,33.03,2,-32.18
 26/11/2018 07:15:00,32.75,33.03,2,-32.98
 26/11/2018 07:30:00,32.8,33.03,2,-34.55
 26/11/2018 07:45:00,32.73,33.03,2,-35.54
 26/11/2018 08:00:00,32.6,33.03,2,-36.54
 26/11/2018 08:15:00,32.63,33.03,2,-37.53
 26/11/2018 08:30:00,32.64,33.03,2,-37.68
 26/11/2018 08:45:00,32.62,33.03,2,-38.31
 26/11/2018 09:00:00,32.64,33.03,2,-38.81
 26/11/2018 09:15:00,32.71,33.03,2,-31.39
 26/11/2018 09:30:00,32.74,33.03,2,-30.05
 26/11/2018 09:45:00,32.76,33.03,2,-30.18
 26/11/2018 10:00:00,32.78,33.03,2,-29.81
 26/11/2018 10:15:00,32.92,33.03,2,-29.92
 26/11/2018 10:30:00,32.94,33.03,2,-29.58
 26/11/2018 10:45:00,32.89,33.03,2,-29.86
 26/11/2018 11:00:00,32.89,33.03,2,-29.28
 26/11/2018 11:15:00,32.95,33.03,2,-28.97
 26/11/2018 11:30:00,33.0,33.03,2,-28.29
 26/11/2018 11:45:00,32.94,33.03,2,-27.21
 26/11/2018 12:00:00,32.96,33.03,2,-26.79
 26/11/2018 12:15:00,32.99,33.03,2,-26.79
 26/11/2018 12:30:00,32.97,33.03,2,-27.72
 26/11/2018 12:45:00,32.94,33.03,2,-28.48
 26/11/2018 13:00:00,32.97,33.03,2,-28.8
 26/11/2018 13:15:00,33.04,33.03,2,-30.67
 26/11/2018 13:30:00,32.91,33.03,2,-38.18
 26/11/2018 13:45:00,32.83,33.03,2,-38.31
 26/11/2018 14:00:00,32.93,33.03,2,-38.21
 26/11/2018 14:15:00,32.99,33.03,2,-37.15
 26/11/2018 14:30:00,32.96,33.03,2,-37.11
 26/11/2018 14:45:00,32.9,33.03,2,-37.53
 26/11/2018 15:00:00,32.89,33.03,2,-37.8
 26/11/2018 15:15:00,32.89,33.03,2,-37.74
 26/11/2018 15:30:00,32.72,33.03,2,-37.54
 26/11/2018 15:45:00,32.58,33.0,2,-38.45
 26/11/2018 16:00:00,33.19,33.03,2,-33.33
 26/11/2018 16:15:00,33.29,33.0,2,-30.73
 26/11/2018 16:30:00,33.17,33.0,2,-29.85
 26/11/2018 16:45:00,33.05,33.0,2,-22.65
 26/11/2018 17:00:00,33.0,33.0,2,-24.18
 26/11/2018 17:15:00,32.97,33.0,2,-24.67
 26/11/2018 17:30:00,32.93,33.0,2,-24.78
 26/11/2018 17:45:00,32.99,33.0,2,-24.43
 26/11/2018 18:00:00,33.0,33.0,2,-24.49
 26/11/2018 18:15:00,33.06,33.0,2,-24.06
 26/11/2018 18:30:00,33.12,33.0,2,-23.28
 26/11/2018 18:45:00,33.14,33.0,2,-31.16
 26/11/2018 19:00:00,33.23,33.0,2,-32.46
 26/11/2018 19:15:00,33.14,33.0,2,-40.02
 26/11/2018 19:30:00,33.25,33.0,2,-40.52
 26/11/2018 19:45:00,33.37,33.0,2,-39.95
 26/11/2018 20:00:00,33.12,33.0,2,-38.45
 26/11/2018 20:15:00,32.98,33.0,2,-37.81
 26/11/2018 20:30:00,32.99,33.0,2,-36.64
 26/11/2018 20:45:00,33.02,33.0,2,-36.37
 26/11/2018 21:00:00,33.11,33.0,2,-35.54
 26/11/2018 21:15:00,33.13,33.0,2,-34.63
 26/11/2018 21:30:00,33.36,33.0,2,-33.47
 26/11/2018 21:45:00,33.16,33.0,2,-31.99
 26/11/2018 22:00:00,33.02,33.0,2,-31.37
 26/11/2018 22:15:00,33.09,33.0,2,-30.22
 26/11/2018 22:30:00,33.2,33.0,2,-28.57
 26/11/2018 22:45:00,33.21,33.0,2,-27.29
 26/11/2018 23:00:00,33.26,33.0,2,-26.79
 26/11/2018 23:15:00,33.3,33.0,2,-27.11
 26/11/2018 23:30:00,33.34,33.0,2,-26.33
 26/11/2018 23:45:00,33.36,33.0,2,-26.12
 27/11/2018 00:00:00,33.35,33.0,2,-26.12
 27/11/2018 00:15:00,33.05,33.0,2,-28.73
 27/11/2018 00:30:00,32.93,33.0,2,-29.67
 27/11/2018 00:45:00,32.86,33.0,2,-29.85
 27/11/2018 01:00:00,32.8,33.0,2,-30.47
 27/11/2018 01:15:00,33.01,33.0,2,-29.97
 27/11/2018 01:30:00,33.2,33.0,2,-29.6
 27/11/2018 01:45:00,33.35,33.0,2,-29.08
 27/11/2018 02:00:00,33.32,33.0,2,-28.25
 27/11/2018 02:15:00,33.12,33.0,2,-28.12
 27/11/2018 02:30:00,33.06,33.0,2,-27.86
 27/11/2018 02:45:00,33.01,33.0,2,-27.46
 27/11/2018 03:00:00,33.0,33.0,2,-26.97
 27/11/2018 03:15:00,32.99,33.0,2,-26.34
 27/11/2018 03:30:00,33.0,33.0,2,-25.76
 27/11/2018 03:45:00,33.03,33.0,2,-25.33
 27/11/2018 04:00:00,33.14,33.0,2,-25.12
 27/11/2018 04:15:00,33.13,33.0,2,-25.12
 27/11/2018 04:30:00,33.11,33.0,2,-24.5
 27/11/2018 04:45:00,33.11,33.0,2,-24.45
 27/11/2018 05:00:00,33.08,33.0,2,-24.45
 27/11/2018 05:15:00,32.95,33.0,2,-25.25
 27/11/2018 05:30:00,33.32,33.0,2,-25.38
 27/11/2018 05:45:00,33.19,33.0,2,-25.12
 27/11/2018 06:00:00,33.09,33.0,2,-25.42
 27/11/2018 06:15:00,32.91,33.0,2,-27.1
 27/11/2018 06:30:00,32.78,33.0,2,-28.2
 27/11/2018 06:45:00,32.84,33.0,2,-30.39
 27/11/2018 07:00:00,32.71,33.0,2,-31.84
 27/11/2018 07:15:00,32.57,33.0,2,-32.27
 27/11/2018 07:30:00,32.78,33.0,2,-33.37
 27/11/2018 07:45:00,32.8,33.0,2,-35.01
 27/11/2018 08:00:00,32.75,33.0,2,-35.96
 27/11/2018 08:15:00,32.6,33.0,2,-36.99
 27/11/2018 08:30:00,32.59,33.0,2,-37.51
 27/11/2018 08:45:00,32.74,33.0,2,-37.51
 27/11/2018 09:00:00,32.74,33.0,2,-37.81
 27/11/2018 09:15:00,32.84,33.0,2,-39.37
 27/11/2018 09:30:00,32.89,33.0,2,-39.85
 27/11/2018 09:45:00,32.86,33.0,2,-39.85
 27/11/2018 10:00:00,32.91,33.0,2,-40.03
 27/11/2018 10:15:00,32.93,33.0,2,-40.4
 27/11/2018 10:30:00,32.95,33.0,2,-40.19
 27/11/2018 10:45:00,32.95,33.0,2,-40.19
 27/11/2018 11:00:00,32.94,33.0,2,-40.19
 27/11/2018 11:15:00,32.94,33.0,2,-40.19
 27/11/2018 11:30:00,32.93,33.0,2,-39.97
 27/11/2018 11:45:00,32.92,33.0,2,-40.2
 27/11/2018 12:00:00,32.9,33.0,2,-40.73
 27/11/2018 12:15:00,32.85,33.0,2,-40.86
 27/11/2018 12:30:00,32.83,33.0,2,-41.09
 27/11/2018 12:45:00,32.86,33.0,2,-41.01
 27/11/2018 13:00:00,32.92,33.0,2,-41.02
 27/11/2018 13:15:00,32.94,33.0,2,-40.86
 27/11/2018 13:30:00,32.99,33.0,2,-40.45
 27/11/2018 13:45:00,33.01,33.0,2,-40.36
 27/11/2018 14:00:00,33.1,33.0,2,-39.9
 27/11/2018 14:15:00,33.13,33.0,2,-39.31
 27/11/2018 14:30:00,33.17,33.0,2,-38.88
 27/11/2018 14:45:00,33.19,33.0,2,-39.13
 27/11/2018 15:00:00,33.28,33.0,2,-39.01
 27/11/2018 15:15:00,33.33,33.0,2,-39.02
 27/11/2018 15:30:00,33.24,33.0,2,-39.04
 27/11/2018 15:45:00,33.1,33.0,2,-39.34
 27/11/2018 16:00:00,33.07,33.0,2,-39.7
 27/11/2018 16:15:00,33.22,33.0,2,-31.64
 27/11/2018 16:30:00,33.12,33.0,2,-31.56
 27/11/2018 16:45:00,33.04,33.0,2,-32.92
 27/11/2018 17:00:00,32.98,33.0,2,-33.49
 27/11/2018 17:15:00,33.02,33.0,2,-34.0
 27/11/2018 17:30:00,33.03,33.0,2,-33.66
 27/11/2018 17:45:00,33.06,33.0,2,-33.66
 27/11/2018 18:00:00,33.08,33.0,2,-33.65
 27/11/2018 18:15:00,33.11,33.0,2,-32.9
 27/11/2018 18:30:00,33.18,33.0,2,-32.65
 27/11/2018 18:45:00,33.2,33.0,2,-32.07
 27/11/2018 19:00:00,33.29,33.0,2,-31.37
 27/11/2018 19:15:00,33.0,33.0,2,-38.62
 27/11/2018 19:30:00,32.87,33.0,2,-38.41
 27/11/2018 19:45:00,32.99,33.0,2,-38.11
 27/11/2018 20:00:00,33.24,33.0,2,-37.34
 27/11/2018 20:15:00,33.19,33.0,2,-35.8
 27/11/2018 20:30:00,33.1,33.0,2,-35.27
 27/11/2018 20:45:00,33.21,33.0,2,-34.58
 27/11/2018 21:00:00,33.27,33.0,2,-33.95
 27/11/2018 21:15:00,33.31,33.0,2,-32.94
 27/11/2018 21:30:00,32.98,33.0,2,-31.3
 27/11/2018 21:45:00,32.96,33.0,2,-30.59
 27/11/2018 22:00:00,33.0,33.0,2,-29.72
 27/11/2018 22:15:00,33.04,33.0,2,-28.53
 27/11/2018 22:30:00,33.14,33.0,2,-27.09
 27/11/2018 22:45:00,33.18,33.0,2,-25.98
 27/11/2018 23:00:00,33.22,33.0,2,-25.12
 27/11/2018 23:15:00,33.2,33.0,2,-25.34
 27/11/2018 23:30:00,33.25,33.0,2,-24.8
 27/11/2018 23:45:00,33.31,33.0,2,-24.28
 28/11/2018 00:00:00,33.21,33.0,2,-23.83
 28/11/2018 00:15:00,32.65,33.0,2,-27.55
 28/11/2018 00:30:00,32.57,33.0,2,-28.47
 28/11/2018 00:45:00,32.54,33.0,2,-28.47
 28/11/2018 01:00:00,32.62,33.0,2,-28.39
 28/11/2018 01:15:00,32.64,33.0,2,-27.88
 28/11/2018 01:30:00,32.73,33.0,2,-26.85
 28/11/2018 01:45:00,32.85,33.0,2,-26.36
 28/11/2018 02:00:00,32.92,33.0,2,-25.77
 28/11/2018 02:15:00,32.82,33.0,2,-26.44
 28/11/2018 02:30:00,32.93,33.0,2,-26.13
 28/11/2018 02:45:00,32.96,33.0,2,-25.35
 28/11/2018 03:00:00,33.05,33.0,2,-24.72
 28/11/2018 03:15:00,32.98,33.0,2,-24.28
 28/11/2018 03:30:00,33.05,33.0,2,-24.02
 28/11/2018 03:45:00,33.12,33.0,2,-23.1
 28/11/2018 04:00:00,32.97,33.0,2,-22.63
 28/11/2018 04:15:00,32.84,33.0,2,-22.1
 28/11/2018 04:30:00,32.87,33.0,2,-22.1
 28/11/2018 04:45:00,32.85,33.0,2,-22.06
 28/11/2018 05:00:00,32.83,33.0,2,-21.6
 28/11/2018 05:15:00,32.75,33.0,2,-22.24
 28/11/2018 05:30:00,33.11,33.0,2,-22.27
 28/11/2018 05:45:00,33.01,33.0,2,-22.7
 28/11/2018 06:00:00,32.86,33.0,2,-23.73
 28/11/2018 06:15:00,32.79,33.0,2,-25.55
 28/11/2018 06:30:00,33.03,33.0,2,-26.67
 28/11/2018 06:45:00,33.05,33.0,2,-28.1
 28/11/2018 07:00:00,32.81,33.0,2,-29.47
 28/11/2018 07:15:00,32.63,33.0,2,-30.43
 28/11/2018 07:30:00,32.64,33.0,2,-31.82
 28/11/2018 07:45:00,32.66,33.0,2,-33.02
 28/11/2018 08:00:00,32.59,33.0,2,-33.32
 28/11/2018 08:15:00,32.83,33.0,2,-33.77
 28/11/2018 08:30:00,32.95,33.0,2,-34.57
 28/11/2018 08:45:00,32.8,33.0,2,-34.96
 28/11/2018 09:00:00,32.8,33.0,2,-35.5
 28/11/2018 09:15:00,32.71,33.0,2,-36.04
 28/11/2018 09:30:00,32.68,33.0,2,-36.72
 28/11/2018 09:45:00,32.65,33.0,2,-36.38
 28/11/2018 10:00:00,32.7,33.0,2,-36.45
 28/11/2018 10:15:00,32.8,33.0,2,-36.5
 28/11/2018 10:30:00,32.79,33.0,2,-36.5
 28/11/2018 10:45:00,32.86,33.0,2,-36.5
 28/11/2018 11:00:00,32.94,33.0,2,-36.5
 28/11/2018 11:15:00,32.9,33.0,2,-36.5
 28/11/2018 11:30:00,32.88,33.0,2,-37.0
 28/11/2018 11:45:00,32.86,33.0,2,-36.85
 28/11/2018 12:00:00,32.82,33.0,2,-36.75
 28/11/2018 12:15:00,32.76,33.0,2,-36.97
 28/11/2018 12:30:00,32.8,33.0,2,-37.01
 28/11/2018 12:45:00,32.84,33.0,2,-37.47
 28/11/2018 13:00:00,32.91,33.0,2,-37.19
 28/11/2018 13:15:00,32.93,33.0,2,-37.08
 28/11/2018 13:30:00,33.0,33.0,2,-36.53
 28/11/2018 13:45:00,32.93,33.0,2,-35.46
 28/11/2018 14:00:00,32.9,33.0,2,-35.29
 28/11/2018 14:15:00,32.83,33.0,2,-34.98
 28/11/2018 14:30:00,32.86,33.0,2,-35.5
 28/11/2018 14:45:00,33.0,33.0,2,-35.5
 28/11/2018 15:00:00,33.16,33.0,2,-35.5
 28/11/2018 15:15:00,33.19,33.0,2,-35.86
 28/11/2018 15:30:00,33.17,33.0,2,-35.67
 28/11/2018 15:45:00,33.08,33.0,2,-35.69
 28/11/2018 16:00:00,32.98,33.0,2,-36.67
 28/11/2018 16:15:00,33.01,33.0,2,-30.22
 28/11/2018 16:30:00,32.77,33.0,2,-32.5
 28/11/2018 16:45:00,32.56,33.0,2,-30.33
 28/11/2018 17:00:00,32.58,33.0,2,-31.23
 28/11/2018 17:15:00,32.6,33.0,2,-31.12
 28/11/2018 17:30:00,32.57,33.0,2,-31.48
 28/11/2018 17:45:00,32.7,33.0,2,-31.14
 28/11/2018 18:00:00,32.85,33.0,2,-30.71
 28/11/2018 18:15:00,32.95,33.0,2,-30.25
 28/11/2018 18:30:00,33.06,33.0,2,-29.52
 28/11/2018 18:45:00,33.12,33.0,2,-33.3
 28/11/2018 19:00:00,33.08,33.0,2,-37.73
 28/11/2018 19:15:00,33.15,33.0,2,-37.13
 28/11/2018 19:30:00,33.07,33.0,2,-36.36
 28/11/2018 19:45:00,33.09,33.0,2,-35.6
 28/11/2018 20:00:00,33.1,33.0,2,-34.47
 28/11/2018 20:15:00,33.13,33.0,2,-33.73
 28/11/2018 20:30:00,33.25,33.0,2,-33.07
 28/11/2018 20:45:00,33.32,33.0,2,-32.45
 28/11/2018 21:00:00,33.11,33.0,2,-31.31
 28/11/2018 21:15:00,33.0,33.0,2,-30.61
 28/11/2018 21:30:00,32.95,33.0,2,-29.28
 28/11/2018 21:45:00,33.05,33.0,2,-28.52
 28/11/2018 22:00:00,33.03,33.0,2,-27.81
 28/11/2018 22:15:00,33.11,33.0,2,-26.92
 28/11/2018 22:30:00,33.25,33.0,2,-25.79
 28/11/2018 22:45:00,33.05,33.0,2,-24.8
 28/11/2018 23:00:00,33.08,33.0,2,-23.95
 28/11/2018 23:15:00,33.07,33.0,2,-24.22
 28/11/2018 23:30:00,33.11,33.0,2,-23.91
 28/11/2018 23:45:00,33.13,33.0,2,-23.28
 29/11/2018 00:00:00,33.18,33.0,2,-22.98
 29/11/2018 00:15:00,32.87,33.0,2,-26.49
 29/11/2018 00:30:00,32.94,33.0,2,-27.63
 29/11/2018 00:45:00,32.95,33.0,2,-27.63
 29/11/2018 01:00:00,33.05,33.0,2,-27.29
 29/11/2018 01:15:00,33.1,33.0,2,-26.94
 29/11/2018 01:30:00,33.15,33.0,2,-26.35
 29/11/2018 01:45:00,33.29,33.0,2,-25.62
 29/11/2018 02:00:00,33.35,33.0,2,-25.0
 29/11/2018 02:15:00,33.09,33.0,2,-24.94
 29/11/2018 02:30:00,33.01,33.0,2,-24.19
 29/11/2018 02:45:00,33.04,33.0,2,-23.61
 29/11/2018 03:00:00,33.04,33.0,2,-23.24
 29/11/2018 03:15:00,32.98,33.0,2,-22.54
 29/11/2018 03:30:00,33.08,33.0,2,-21.94
 29/11/2018 03:45:00,33.14,33.0,2,-21.54
 29/11/2018 04:00:00,33.17,33.0,2,-21.07
 29/11/2018 04:15:00,33.14,33.0,2,-20.6
 29/11/2018 04:30:00,33.14,33.0,2,-20.6
 29/11/2018 04:45:00,32.89,33.0,2,-20.92
 29/11/2018 05:00:00,32.93,33.0,2,-20.77
 29/11/2018 05:15:00,32.81,33.0,2,-20.6
 29/11/2018 05:30:00,32.71,33.0,2,-21.16
 29/11/2018 05:45:00,32.55,33.0,2,-21.93
 29/11/2018 06:00:00,32.83,33.0,2,-23.05
 29/11/2018 06:15:00,32.88,33.0,2,-25.05
 29/11/2018 06:30:00,33.13,33.0,2,-26.54
 29/11/2018 06:45:00,32.95,33.0,2,-27.88
 29/11/2018 07:00:00,32.76,33.0,2,-29.77
 29/11/2018 07:15:00,32.81,33.0,2,-30.57
 29/11/2018 07:30:00,33.27,33.0,2,-31.55
 29/11/2018 07:45:00,33.26,33.0,2,-32.01
 29/11/2018 08:00:00,33.19,33.0,2,-32.64
 29/11/2018 08:15:00,33.06,33.0,2,-33.26
 29/11/2018 08:30:00,33.07,33.0,2,-34.01
 29/11/2018 08:45:00,33.05,33.0,2,-34.48
 29/11/2018 09:00:00,33.03,33.0,2,-34.66
 29/11/2018 09:15:00,32.98,33.0,2,-33.62
 29/11/2018 09:30:00,33.09,33.0,2,-32.95
 29/11/2018 09:45:00,33.12,33.0,2,-33.7
 29/11/2018 10:00:00,33.15,33.0,2,-34.44
 29/11/2018 10:15:00,33.17,33.0,2,-34.66
 29/11/2018 10:30:00,33.28,33.0,2,-33.87
 29/11/2018 10:45:00,33.3,33.0,2,-32.85
 29/11/2018 11:00:00,33.28,33.0,2,-31.93
 29/11/2018 11:15:00,33.29,33.0,2,-31.82
 29/11/2018 11:30:00,33.27,33.0,2,-32.35
 29/11/2018 11:45:00,33.23,33.0,2,-32.59
 29/11/2018 12:00:00,33.28,33.0,2,-33.56
 29/11/2018 12:15:00,33.25,33.0,2,-35.21
 29/11/2018 12:30:00,33.31,33.0,2,-35.33
 29/11/2018 12:45:00,33.27,33.0,2,-35.61
 29/11/2018 13:00:00,33.27,33.0,2,-32.32
 29/11/2018 13:15:00,33.09,33.0,2,-31.73
 29/11/2018 13:30:00,33.11,33.0,2,-35.15
 29/11/2018 13:45:00,32.99,33.0,2,-33.98
 29/11/2018 14:00:00,32.98,33.0,2,-34.33
 29/11/2018 14:15:00,32.91,33.0,2,-34.24
 29/11/2018 14:30:00,32.93,33.0,2,-33.05
 29/11/2018 14:45:00,32.89,33.0,2,-32.76
 29/11/2018 15:00:00,32.91,33.0,2,-33.59
 29/11/2018 15:15:00,32.88,33.0,2,-33.83
 29/11/2018 15:30:00,32.89,33.0,2,-33.95
 29/11/2018 15:45:00,32.82,33.0,2,-34.66
 29/11/2018 16:00:00,32.73,33.0,2,-35.94
 29/11/2018 16:15:00,32.75,33.0,2,-28.2
 29/11/2018 16:30:00,32.61,33.0,2,-28.87
 29/11/2018 16:45:00,32.65,33.0,2,-30.22
 29/11/2018 17:00:00,32.91,33.0,2,-31.24
 29/11/2018 17:15:00,33.09,33.0,2,-31.65
 29/11/2018 17:30:00,33.08,33.0,2,-31.65
 29/11/2018 17:45:00,33.16,33.0,2,-31.48
 29/11/2018 18:00:00,33.2,33.0,2,-31.26
 29/11/2018 18:15:00,33.27,33.0,2,-31.5
 29/11/2018 18:30:00,33.35,33.0,2,-30.74
 29/11/2018 18:45:00,32.96,33.0,2,-37.5
 29/11/2018 19:00:00,33.01,33.0,2,-39.0
 29/11/2018 19:15:00,33.06,33.0,2,-38.68
 29/11/2018 19:30:00,33.08,33.0,2,-39.34
 29/11/2018 19:45:00,33.1,33.0,2,-38.37
 29/11/2018 20:00:00,33.07,33.0,2,-37.78
 29/11/2018 20:15:00,33.1,33.0,2,-37.38
 29/11/2018 20:30:00,33.14,33.0,2,-36.24
 29/11/2018 20:45:00,33.2,33.0,2,-35.65
 29/11/2018 21:00:00,33.26,33.0,2,-34.68
 29/11/2018 21:15:00,33.08,33.0,2,-33.29
 29/11/2018 21:30:00,32.8,33.0,2,-32.18
 29/11/2018 21:45:00,32.94,33.0,2,-31.16
 29/11/2018 22:00:00,33.11,33.0,2,-30.4
 29/11/2018 22:15:00,33.06,33.0,2,-29.25
 29/11/2018 22:30:00,33.24,33.0,2,-28.1
 29/11/2018 22:45:00,33.29,33.0,2,-27.01
 29/11/2018 23:00:00,33.16,33.0,2,-25.91
 29/11/2018 23:15:00,33.04,33.0,2,-26.04
 29/11/2018 23:30:00,33.1,33.0,2,-25.47
 29/11/2018 23:45:00,33.04,33.0,2,-25.12
 30/11/2018 00:00:00,33.09,33.0,2,-25.06
 30/11/2018 00:15:00,32.83,33.0,2,-28.49
 30/11/2018 00:30:00,32.8,33.0,2,-29.14
 30/11/2018 00:45:00,32.78,33.0,2,-29.14
 30/11/2018 01:00:00,32.84,33.0,2,-29.0
 30/11/2018 01:15:00,32.89,33.0,2,-28.47
 30/11/2018 01:30:00,32.87,33.0,2,-27.97
 30/11/2018 01:45:00,32.78,33.0,2,-27.33
 30/11/2018 02:00:00,32.85,33.0,2,-27.13
 30/11/2018 02:15:00,32.82,33.0,2,-27.46
 30/11/2018 02:30:00,32.88,33.0,2,-26.65
 30/11/2018 02:45:00,32.89,33.0,2,-26.38
 30/11/2018 03:00:00,33.02,33.0,2,-25.79
 30/11/2018 03:15:00,33.07,33.0,2,-25.32
 30/11/2018 03:30:00,33.15,33.0,2,-24.62
 30/11/2018 03:45:00,33.15,33.0,2,-24.18
 30/11/2018 04:00:00,33.08,33.0,2,-24.11
 30/11/2018 04:15:00,32.92,33.0,2,-24.11
 30/11/2018 04:30:00,32.96,33.0,2,-23.62
 30/11/2018 04:45:00,32.97,33.0,2,-23.44
 30/11/2018 05:00:00,32.93,33.0,2,-23.12
 30/11/2018 05:15:00,32.84,33.0,2,-23.88
 30/11/2018 05:30:00,32.73,33.0,2,-24.11
 30/11/2018 05:45:00,32.73,33.0,2,-24.61
 30/11/2018 06:00:00,32.73,33.0,2,-25.49
 30/11/2018 06:15:00,32.65,33.0,2,-27.03
 30/11/2018 06:30:00,32.86,33.0,2,-28.14
 30/11/2018 06:45:00,32.75,33.0,2,-29.57
 30/11/2018 07:00:00,32.68,33.0,2,-31.63
 30/11/2018 07:15:00,32.72,33.0,2,-32.77
 30/11/2018 07:30:00,32.81,33.0,2,-34.44
 30/11/2018 07:45:00,32.92,33.0,2,-35.28
 30/11/2018 08:00:00,32.85,33.0,2,-35.84
 30/11/2018 08:15:00,32.85,33.0,2,-36.27
 30/11/2018 08:30:00,32.86,33.0,2,-36.28
 30/11/2018 08:45:00,32.85,33.0,2,-36.5
 30/11/2018 09:00:00,32.82,33.0,2,-36.76
 30/11/2018 09:15:00,32.84,33.0,2,-37.17
 30/11/2018 09:30:00,32.9,33.0,2,-37.12
 30/11/2018 09:45:00,32.97,33.0,2,-36.61
 30/11/2018 10:00:00,33.0,33.0,2,-36.42
 30/11/2018 10:15:00,33.15,33.0,2,-35.28
 30/11/2018 10:30:00,33.26,33.0,2,-34.71
 30/11/2018 10:45:00,33.28,33.0,2,-33.56
 30/11/2018 11:00:00,32.98,33.0,2,-32.03
 30/11/2018 11:15:00,32.93,33.0,2,-31.97
 30/11/2018 11:30:00,32.89,33.0,2,-31.71
 30/11/2018 11:45:00,32.96,33.0,2,-32.09
 30/11/2018 12:00:00,32.96,33.0,2,-31.99
 30/11/2018 12:15:00,32.98,33.0,2,-31.31
 30/11/2018 12:30:00,32.96,33.0,2,-32.03
 30/11/2018 12:45:00,32.95,33.0,2,-32.75
 30/11/2018 13:00:00,32.92,33.0,2,-34.26
 30/11/2018 13:15:00,33.0,33.0,2,-33.62
 30/11/2018 13:30:00,33.07,33.0,2,-32.39
 30/11/2018 13:45:00,33.06,33.0,2,-33.26
 30/11/2018 14:00:00,33.0,33.0,2,-33.03
 30/11/2018 14:15:00,32.9,33.02,2,-32.99
 30/11/2018 14:30:00,32.86,33.03,2,-32.99
 30/11/2018 14:45:00,32.88,33.03,2,-33.35
 30/11/2018 15:00:00,32.88,33.03,2,-33.55
 30/11/2018 15:15:00,32.78,33.03,2,-34.15
 30/11/2018 15:30:00,32.77,33.03,2,-34.5
 30/11/2018 15:45:00,32.66,33.03,2,-34.5
 30/11/2018 16:00:00,32.87,33.03,2,-35.32
 30/11/2018 16:15:00,32.81,33.03,2,-36.11
 30/11/2018 16:30:00,32.83,33.03,2,-35.32
 30/11/2018 16:45:00,32.86,33.03,2,-29.26
 30/11/2018 17:00:00,32.76,33.03,2,-30.15
 30/11/2018 17:15:00,32.86,33.03,2,-30.48
 30/11/2018 17:30:00,32.87,33.03,2,-30.79
 30/11/2018 17:45:00,32.89,33.03,2,-30.48
 30/11/2018 18:00:00,32.99,33.03,2,-29.97
 30/11/2018 18:15:00,33.03,33.03,2,-29.54
 30/11/2018 18:30:00,33.15,33.03,2,-29.07
 30/11/2018 18:45:00,33.16,33.03,2,-28.34
 30/11/2018 19:00:00,33.28,33.03,2,-27.53
 30/11/2018 19:15:00,33.22,33.03,2,-35.04
 30/11/2018 19:30:00,33.29,33.03,2,-35.83
 30/11/2018 19:45:00,33.33,33.03,2,-34.98
 30/11/2018 20:00:00,33.15,33.03,2,-33.32
 30/11/2018 20:15:00,33.1,33.03,2,-32.61
 30/11/2018 20:30:00,33.05,33.03,2,-32.04
 30/11/2018 20:45:00,33.04,33.03,2,-31.25
 30/11/2018 21:00:00,33.03,33.03,2,-30.65
 30/11/2018 21:15:00,33.19,33.03,2,-30.09
 30/11/2018 21:30:00,33.25,33.03,2,-29.19
 30/11/2018 21:45:00,33.27,33.03,2,-28.55
 30/11/2018 22:00:00,33.27,33.03,2,-27.86
 30/11/2018 22:15:00,33.29,33.03,2,-26.49
 30/11/2018 22:30:00,33.28,33.03,2,-25.81
 30/11/2018 22:45:00,33.3,33.03,2,-24.92
 30/11/2018 23:00:00,33.31,33.03,2,-24.23
 30/11/2018 23:15:00,33.31,33.03,2,-24.59
 30/11/2018 23:30:00,33.31,33.03,2,-24.03
 30/11/2018 23:45:00,33.34,33.03,2,-23.28
 01/12/2018 00:00:00,33.4,33.03,2,-23.36
 01/12/2018 00:15:00,33.13,33.0,2,-26.93
 01/12/2018 00:30:00,33.09,33.0,2,-27.29
 01/12/2018 00:45:00,33.06,33.0,2,-27.29
 01/12/2018 01:00:00,33.08,33.0,2,-27.29
 01/12/2018 01:15:00,33.1,33.0,2,-27.13
 01/12/2018 01:30:00,33.18,33.0,2,-26.74
 01/12/2018 01:45:00,33.25,33.0,2,-25.67
 01/12/2018 02:00:00,33.36,33.0,2,-25.45
 01/12/2018 02:15:00,33.32,33.0,2,-25.8
 01/12/2018 02:30:00,33.15,33.0,2,-24.92
 01/12/2018 02:45:00,33.16,33.0,2,-22.88
 01/12/2018 03:00:00,33.29,33.0,2,-16.79
 01/12/2018 03:15:00,33.28,33.0,2,-23.28
 01/12/2018 03:30:00,33.32,33.0,2,-22.86
 01/12/2018 03:45:00,33.37,33.0,2,-22.3
 01/12/2018 04:00:00,33.23,33.0,2,-21.29
 01/12/2018 04:15:00,32.98,33.0,2,-21.1
 01/12/2018 04:30:00,33.01,33.0,2,-20.51
 01/12/2018 04:45:00,32.97,33.0,2,-20.31
 01/12/2018 05:00:00,32.96,33.0,2,-19.93
 01/12/2018 05:15:00,32.89,33.0,2,-20.42
 01/12/2018 05:30:00,32.92,33.0,2,-20.43
 01/12/2018 05:45:00,32.88,33.0,2,-20.56
 01/12/2018 06:00:00,32.79,33.0,2,-21.01
 01/12/2018 06:15:00,32.7,33.0,2,-22.03
 01/12/2018 06:30:00,32.81,33.0,2,-22.19
 01/12/2018 06:45:00,32.76,33.0,2,-22.99
 01/12/2018 07:00:00,32.81,33.0,2,-23.71
 01/12/2018 07:15:00,32.93,33.0,2,-23.99
 01/12/2018 07:30:00,32.91,33.0,2,-24.35
 01/12/2018 07:45:00,32.96,33.0,2,-25.12
 01/12/2018 08:00:00,33.1,33.0,2,-26.1
 01/12/2018 08:15:00,32.99,33.0,2,-27.06
 01/12/2018 08:30:00,32.88,33.0,2,-27.95
 01/12/2018 08:45:00,32.79,33.0,2,-28.3
 01/12/2018 09:00:00,32.69,33.0,2,-29.35
 01/12/2018 09:15:00,32.59,33.0,2,-31.15
 01/12/2018 09:30:00,32.61,33.0,2,-30.81
 01/12/2018 09:45:00,32.66,33.0,2,-30.81
 01/12/2018 10:00:00,32.73,33.0,2,-28.27
 01/12/2018 10:15:00,32.81,33.0,2,-25.66
 01/12/2018 10:30:00,32.72,33.0,2,-30.81
 01/12/2018 10:45:00,32.77,33.0,2,-30.81
 01/12/2018 11:00:00,32.81,33.0,2,-30.81
 01/12/2018 11:15:00,32.77,33.0,2,-30.81
 01/12/2018 11:30:00,32.77,33.0,2,-30.81
 01/12/2018 11:45:00,32.91,33.0,2,-30.81
 01/12/2018 12:00:00,32.99,33.0,2,-30.6
 01/12/2018 12:15:00,32.99,33.0,2,-30.14
 01/12/2018 12:30:00,33.05,33.01,2,-30.36
 01/12/2018 12:45:00,33.09,33.03,2,-30.38
 01/12/2018 13:00:00,33.09,33.03,2,-30.64
 01/12/2018 13:15:00,33.17,33.03,2,-29.88
 01/12/2018 13:30:00,33.19,33.03,2,-29.81
 01/12/2018 13:45:00,33.24,33.03,2,-29.81
 01/12/2018 14:00:00,33.26,33.03,2,-29.18
 01/12/2018 14:15:00,33.27,33.03,2,-29.14
 01/12/2018 14:30:00,33.29,33.03,2,-29.14
 01/12/2018 14:45:00,33.27,33.03,2,-29.14
 01/12/2018 15:00:00,33.25,33.03,2,-29.14
 01/12/2018 15:15:00,33.22,33.03,2,-29.39
 01/12/2018 15:30:00,33.18,33.03,2,-29.81
 01/12/2018 15:45:00,33.16,33.03,2,-29.91
 01/12/2018 16:00:00,33.0,33.03,2,-30.7
 01/12/2018 16:15:00,32.77,33.03,2,-30.73
 01/12/2018 16:30:00,32.73,33.03,2,-25.04
 01/12/2018 16:45:00,32.98,33.03,2,-33.58
 01/12/2018 17:00:00,32.91,33.03,2,-34.42
 01/12/2018 17:15:00,32.93,33.03,2,-35.21
 01/12/2018 17:30:00,32.9,33.03,2,-35.33
 01/12/2018 17:45:00,32.84,33.03,2,-35.33
 01/12/2018 18:00:00,32.9,33.03,2,-35.33
 01/12/2018 18:15:00,32.95,33.03,2,-35.19
 01/12/2018 18:30:00,33.0,33.03,2,-34.83
 01/12/2018 18:45:00,33.06,33.03,2,-34.47
 01/12/2018 19:00:00,33.14,33.03,2,-33.63
 01/12/2018 19:15:00,33.29,33.03,2,-32.37
 01/12/2018 19:30:00,33.42,33.03,2,-31.15
 01/12/2018 19:45:00,33.17,33.03,2,-29.97
 01/12/2018 20:00:00,33.14,33.03,2,-29.69
 01/12/2018 20:15:00,33.24,33.03,2,-29.22
 01/12/2018 20:30:00,33.32,33.03,2,-28.59
 01/12/2018 20:45:00,33.39,33.03,2,-27.75
 01/12/2018 21:00:00,33.23,33.03,2,-26.98
 01/12/2018 21:15:00,32.78,33.03,2,-26.25
 01/12/2018 21:30:00,32.59,33.03,2,-25.96
 01/12/2018 21:45:00,32.8,33.03,2,-25.23
 01/12/2018 22:00:00,32.93,33.03,2,-24.25
 01/12/2018 22:15:00,33.0,33.03,2,-23.54
 01/12/2018 22:30:00,33.06,33.03,2,-22.8
 01/12/2018 22:45:00,33.15,33.03,2,-22.16
 01/12/2018 23:00:00,33.22,33.03,2,-21.77
 01/12/2018 23:15:00,33.04,33.03,2,-22.32
 01/12/2018 23:30:00,33.05,33.03,2,-21.63
 01/12/2018 23:45:00,33.05,33.03,2,-21.27
 02/12/2018 00:00:00,33.08,33.03,2,-20.82
 02/12/2018 00:15:00,32.86,33.03,2,-22.24
 02/12/2018 00:30:00,32.86,33.03,2,-22.85
 02/12/2018 00:45:00,33.01,33.03,2,-20.92
 02/12/2018 01:00:00,33.03,33.03,2,-25.28
 02/12/2018 01:15:00,33.11,33.03,2,-25.23
 02/12/2018 01:30:00,33.22,33.03,2,-24.27
 02/12/2018 01:45:00,33.32,33.03,2,-20.03
 02/12/2018 02:00:00,33.4,33.03,2,-20.89
 02/12/2018 02:15:00,33.32,33.03,2,-22.9
 02/12/2018 02:30:00,33.18,33.03,2,-22.51
 02/12/2018 02:45:00,33.21,33.03,2,-22.11
 02/12/2018 03:00:00,33.25,33.03,2,-21.58
 02/12/2018 03:15:00,33.34,33.03,2,-20.89
 02/12/2018 03:30:00,33.36,33.03,2,-20.34
 02/12/2018 03:45:00,33.37,33.03,2,-19.91
 02/12/2018 04:00:00,33.33,33.03,2,-19.18
 02/12/2018 04:15:00,32.94,33.03,2,-18.59
 02/12/2018 04:30:00,33.0,33.03,2,-18.59
 02/12/2018 04:45:00,32.95,33.03,2,-18.59
 02/12/2018 05:00:00,32.98,33.03,2,-18.11
 02/12/2018 05:15:00,32.99,33.03,2,-18.08
 02/12/2018 05:30:00,32.98,33.03,2,-18.08
 02/12/2018 05:45:00,32.97,33.03,2,-18.27
 02/12/2018 06:00:00,32.94,33.03,2,-18.59
 02/12/2018 06:15:00,32.84,33.03,2,-19.34
 02/12/2018 06:30:00,32.82,33.03,2,-19.76
 02/12/2018 06:45:00,32.79,33.03,2,-20.25
 02/12/2018 07:00:00,32.93,33.03,2,-20.43
 02/12/2018 07:15:00,32.99,33.03,2,-20.43
 02/12/2018 07:30:00,32.94,33.03,2,-20.76
 02/12/2018 07:45:00,32.87,33.03,2,-20.93
 02/12/2018 08:00:00,32.82,33.03,2,-21.18
 02/12/2018 08:15:00,32.72,33.03,2,-22.11
 02/12/2018 08:30:00,32.64,33.03,2,-22.72
 02/12/2018 08:45:00,32.6,33.03,2,-23.34
 02/12/2018 09:00:00,32.87,33.03,2,-24.33
 02/12/2018 09:15:00,32.92,33.03,2,-25.19
 02/12/2018 09:30:00,32.98,33.03,2,-25.59
 02/12/2018 09:45:00,32.93,33.03,2,-26.12
 02/12/2018 10:00:00,32.87,33.03,2,-26.63
 02/12/2018 10:15:00,32.76,33.03,2,-27.37
 02/12/2018 10:30:00,32.75,33.03,2,-27.79
 02/12/2018 10:45:00,32.76,33.03,2,-28.3
 02/12/2018 11:00:00,32.79,33.03,2,-28.73
 02/12/2018 11:15:00,32.73,33.03,2,-28.8
 02/12/2018 11:30:00,32.75,33.03,2,-28.8
 02/12/2018 11:45:00,32.7,33.03,2,-28.8
 02/12/2018 12:00:00,32.69,33.03,2,-28.9
 02/12/2018 12:15:00,32.68,33.03,2,-29.44
 02/12/2018 12:30:00,32.68,33.03,2,-29.47
 02/12/2018 12:45:00,32.6,33.03,2,-29.47
 02/12/2018 13:00:00,32.79,33.03,2,-29.47
 02/12/2018 13:15:00,32.91,33.03,2,-29.47
 02/12/2018 13:30:00,32.95,33.03,2,-29.47
 02/12/2018 13:45:00,33.01,33.03,2,-29.47
 02/12/2018 14:00:00,33.01,33.03,2,-29.47
 02/12/2018 14:15:00,32.94,33.03,2,-29.47
 02/12/2018 14:30:00,32.95,33.03,2,-29.47
 02/12/2018 14:45:00,32.96,33.03,2,-29.23
 02/12/2018 15:00:00,32.97,33.03,2,-29.64
 02/12/2018 15:15:00,32.91,33.03,2,-30.09
 02/12/2018 15:30:00,32.86,33.03,2,-30.26
 02/12/2018 15:45:00,32.82,33.03,2,-31.09
 02/12/2018 16:00:00,32.73,33.03,2,-31.55
 02/12/2018 16:15:00,32.69,33.03,2,-32.16
 02/12/2018 16:30:00,32.98,33.03,2,-33.35
 02/12/2018 16:45:00,33.05,33.03,2,-34.29
 02/12/2018 17:00:00,32.86,33.03,2,-34.55
 02/12/2018 17:15:00,32.75,33.03,2,-35.38
 02/12/2018 17:30:00,32.82,33.03,2,-35.67
 02/12/2018 17:45:00,33.03,33.03,2,-35.67
 02/12/2018 18:00:00,33.34,33.03,2,-35.33
 02/12/2018 18:15:00,33.29,33.03,2,-34.67
 02/12/2018 18:30:00,33.17,33.03,2,-34.33
 02/12/2018 18:45:00,33.24,33.03,2,-34.08
 02/12/2018 19:00:00,33.32,33.03,2,-33.51
 02/12/2018 19:15:00,33.23,33.03,2,-32.52
 02/12/2018 19:30:00,33.06,33.03,2,-32.11
 02/12/2018 19:45:00,33.23,33.03,2,-31.24
 02/12/2018 20:00:00,33.39,33.03,2,-30.57
 02/12/2018 20:15:00,33.29,33.03,2,-29.95
 02/12/2018 20:30:00,33.19,33.03,2,-29.1
 02/12/2018 20:45:00,33.29,33.03,2,-28.24
 02/12/2018 21:00:00,33.31,33.03,2,-27.69
 02/12/2018 21:15:00,33.19,33.03,2,-27.09
 02/12/2018 21:30:00,33.06,33.03,2,-26.44
 02/12/2018 21:45:00,33.16,33.03,2,-25.71
 02/12/2018 22:00:00,33.27,33.03,2,-24.93
 02/12/2018 22:15:00,33.32,33.03,2,-24.1
 02/12/2018 22:30:00,33.27,33.03,2,-23.28
 02/12/2018 22:45:00,33.28,33.03,2,-22.94
 02/12/2018 23:00:00,33.17,33.03,2,-22.47
 02/12/2018 23:15:00,33.1,33.03,2,-22.68
 02/12/2018 23:30:00,33.2,33.03,2,-22.22
 02/12/2018 23:45:00,33.21,33.03,2,-22.11
 03/12/2018 00:00:00,33.21,33.03,2,-21.91
 03/12/2018 00:00:00,33.21,33.03,2,-21.91
 03/12/2018 00:15:00,33.0,33.03,2,-25.11
 03/12/2018 00:30:00,33.05,33.03,2,-25.79
 03/12/2018 00:45:00,33.02,33.03,2,-25.79
 03/12/2018 01:00:00,33.06,33.03,2,-25.79
 03/12/2018 01:15:00,33.07,33.03,2,-25.39
 03/12/2018 01:30:00,33.16,33.03,2,-24.74
 03/12/2018 01:45:00,33.22,33.03,2,-24.08
 03/12/2018 02:00:00,33.23,33.03,2,-23.44
 03/12/2018 02:15:00,33.26,33.03,2,-23.89
 03/12/2018 02:30:00,33.32,33.03,2,-23.36
 03/12/2018 02:45:00,33.39,33.03,2,-22.77
 03/12/2018 03:00:00,33.26,33.03,2,-21.87
 03/12/2018 03:15:00,32.97,33.03,2,-21.6
 03/12/2018 03:30:00,33.03,33.03,2,-20.83
 03/12/2018 03:45:00,33.08,33.03,2,-20.43
 03/12/2018 04:00:00,33.1,33.03,2,-20.01
 03/12/2018 04:15:00,33.08,33.03,2,-19.93
 03/12/2018 04:30:00,33.09,33.03,2,-19.93
 03/12/2018 04:45:00,33.09,33.03,2,-19.89
 03/12/2018 05:00:00,33.06,33.03,2,-19.39
 03/12/2018 05:15:00,33.01,33.03,2,-20.12
 03/12/2018 05:30:00,33.11,33.03,2,-20.43
 03/12/2018 05:45:00,33.0,33.03,2,-21.01
 03/12/2018 06:00:00,32.93,33.03,2,-21.55
 03/12/2018 06:15:00,32.87,33.03,2,-23.74
 03/12/2018 06:30:00,32.86,33.03,2,-25.05
 03/12/2018 06:45:00,32.65,33.03,2,-26.42
 03/12/2018 07:00:00,32.82,33.03,2,-28.27
 03/12/2018 07:15:00,32.75,33.03,2,-29.24
 03/12/2018 07:30:00,33.22,33.03,2,-30.66
 03/12/2018 07:45:00,33.29,33.03,2,-31.68
 03/12/2018 08:00:00,33.17,33.03,2,-32.86
 03/12/2018 08:15:00,33.1,33.03,2,-33.07
 03/12/2018 08:30:00,33.05,33.03,2,-33.42
 03/12/2018 08:45:00,33.0,33.03,2,-34.06
 03/12/2018 09:00:00,32.96,33.03,2,-34.16
 03/12/2018 09:15:00,32.91,33.03,2,-34.48
 03/12/2018 09:30:00,32.9,33.03,2,-32.95
 03/12/2018 09:45:00,33.05,33.03,2,-30.42
 03/12/2018 10:00:00,33.02,33.03,2,-34.45
 03/12/2018 10:15:00,33.16,33.03,2,-33.66
 03/12/2018 10:30:00,33.11,33.03,2,-33.68
 03/12/2018 10:45:00,33.1,33.03,2,-34.16
 03/12/2018 11:00:00,33.09,33.03,2,-33.99
 03/12/2018 11:15:00,33.11,33.03,2,-33.32
 03/12/2018 11:30:00,33.12,33.03,2,-32.82
 03/12/2018 11:45:00,33.15,33.03,2,-32.68
 03/12/2018 12:00:00,33.08,33.03,2,-33.24
 03/12/2018 12:15:00,33.11,33.03,2,-33.51
 03/12/2018 12:30:00,33.25,33.03,2,-33.63
 03/12/2018 12:45:00,33.25,33.03,2,-33.93
 03/12/2018 13:00:00,33.31,33.03,2,-33.12
 03/12/2018 13:15:00,33.32,33.03,2,-33.81
 03/12/2018 13:30:00,33.36,33.03,2,-33.61
 03/12/2018 13:45:00,33.35,33.03,2,-33.36
 03/12/2018 14:00:00,33.37,33.03,2,-33.32
 03/12/2018 14:15:00,33.28,33.03,2,-33.82
 03/12/2018 14:30:00,33.32,33.03,2,-33.83
 03/12/2018 14:45:00,33.25,33.03,2,-33.83
 03/12/2018 15:00:00,33.25,33.03,2,-33.83
 03/12/2018 15:15:00,33.23,33.03,2,-34.03
 03/12/2018 15:30:00,33.24,33.03,2,-34.38
 03/12/2018 15:45:00,33.09,33.03,2,-35.09
 03/12/2018 16:00:00,32.84,33.03,2,-35.61
 03/12/2018 16:15:00,32.81,33.03,2,-28.64
 03/12/2018 16:30:00,32.68,33.03,2,-29.17
 03/12/2018 16:45:00,32.69,33.03,2,-29.79
 03/12/2018 17:00:00,32.65,33.03,2,-30.31
 03/12/2018 17:15:00,32.64,33.03,2,-30.97
 03/12/2018 17:30:00,32.64,33.03,2,-30.98
 03/12/2018 17:45:00,32.66,33.03,2,-30.98
 03/12/2018 18:00:00,32.7,33.03,2,-31.0
 03/12/2018 18:15:00,32.74,33.03,2,-30.38
 03/12/2018 18:30:00,32.85,33.03,2,-29.64
 03/12/2018 18:45:00,32.93,33.03,2,-30.1
 03/12/2018 19:00:00,33.0,33.03,2,-29.53
 03/12/2018 19:15:00,32.97,33.03,2,-36.46
 03/12/2018 19:30:00,33.09,33.03,2,-36.68
 03/12/2018 19:45:00,33.23,33.03,2,-35.81
 03/12/2018 20:00:00,33.35,33.03,2,-34.66
 03/12/2018 20:15:00,33.04,33.03,2,-33.09
 03/12/2018 20:30:00,32.86,33.03,2,-32.49
 03/12/2018 20:45:00,32.86,33.03,2,-31.91
 03/12/2018 21:00:00,32.97,33.03,2,-30.99
 03/12/2018 21:15:00,33.1,33.03,2,-30.39
 03/12/2018 21:30:00,33.05,33.03,2,-29.68
 03/12/2018 21:45:00,32.86,33.03,2,-28.91
 03/12/2018 22:00:00,33.0,33.03,2,-28.17
 03/12/2018 22:15:00,33.11,33.03,2,-26.89
 03/12/2018 22:30:00,32.97,33.03,2,-25.72
 03/12/2018 22:45:00,33.04,33.03,2,-25.09
 03/12/2018 23:00:00,33.13,33.03,2,-24.11
 03/12/2018 23:15:00,33.2,33.03,2,-24.63
 03/12/2018 23:30:00,33.31,33.03,2,-24.0
 03/12/2018 23:45:00,33.4,33.03,2,-23.44
 04/12/2018 00:00:00,33.17,33.03,2,-23.0
 04/12/2018 00:15:00,32.77,33.03,2,-26.39
 04/12/2018 00:30:00,32.74,33.03,2,-27.29
 04/12/2018 00:45:00,32.75,33.03,2,-27.29
 04/12/2018 01:00:00,32.77,33.03,2,-27.29
 04/12/2018 01:15:00,32.8,33.03,2,-27.06
 04/12/2018 01:30:00,32.91,33.03,2,-26.48
 04/12/2018 01:45:00,33.0,33.03,2,-25.45
 04/12/2018 02:00:00,33.0,33.03,2,-25.34
 04/12/2018 02:15:00,32.98,33.03,2,-25.41
 04/12/2018 02:30:00,33.03,33.03,2,-25.38
 04/12/2018 02:45:00,33.1,33.03,2,-24.78
 04/12/2018 03:00:00,33.14,33.03,2,-24.47
 04/12/2018 03:15:00,33.15,33.03,2,-23.95
 04/12/2018 03:30:00,33.22,33.03,2,-23.32
 04/12/2018 03:45:00,33.32,33.03,2,-22.82
 04/12/2018 04:00:00,33.34,33.03,2,-22.49
 04/12/2018 04:15:00,33.36,33.03,2,-22.1
 04/12/2018 04:30:00,33.42,33.03,2,-22.1
 04/12/2018 04:45:00,33.18,33.03,2,-21.49
 04/12/2018 05:00:00,33.1,33.03,2,-21.43
 04/12/2018 05:15:00,33.02,33.03,2,-21.92
 04/12/2018 05:30:00,32.99,33.03,2,-21.94
 04/12/2018 05:45:00,32.97,33.03,2,-22.9
 04/12/2018 06:00:00,33.01,33.03,2,-23.79
 04/12/2018 06:15:00,32.86,33.03,2,-25.83
 04/12/2018 06:30:00,32.81,33.03,2,-27.16
 04/12/2018 06:45:00,32.79,33.03,2,-29.26
 04/12/2018 07:00:00,32.76,33.03,2,-31.05
 04/12/2018 07:15:00,32.79,33.03,2,-31.58
 04/12/2018 07:30:00,33.08,33.03,2,-32.99
 04/12/2018 07:45:00,33.0,33.03,2,-34.01
 04/12/2018 08:00:00,33.0,33.03,2,-33.89
 04/12/2018 08:15:00,32.9,33.03,2,-35.22
 04/12/2018 08:30:00,32.86,33.03,2,-35.67
 04/12/2018 08:45:00,32.93,33.03,2,-35.85
 04/12/2018 09:00:00,32.91,33.03,2,-36.34
 04/12/2018 09:15:00,32.9,33.03,2,-36.2
 04/12/2018 09:30:00,32.94,33.03,2,-36.24
 04/12/2018 09:45:00,33.01,33.03,2,-36.34
 04/12/2018 10:00:00,33.06,33.03,2,-35.86
 04/12/2018 10:15:00,33.1,33.03,2,-35.73
 04/12/2018 10:30:00,33.04,33.03,2,-35.89
 04/12/2018 10:45:00,33.03,33.03,2,-35.6
 04/12/2018 11:00:00,33.05,33.03,2,-35.9
 04/12/2018 11:15:00,33.01,33.03,2,-35.57
 04/12/2018 11:30:00,32.98,33.03,2,-35.96
 04/12/2018 11:45:00,33.03,33.03,2,-35.46
 04/12/2018 12:00:00,33.02,33.03,2,-35.65
 04/12/2018 12:15:00,32.98,33.03,2,-36.66
 04/12/2018 12:30:00,32.95,33.03,2,-37.24
 04/12/2018 12:45:00,32.92,33.03,2,-37.51
 04/12/2018 13:00:00,32.94,33.03,2,-37.51
 04/12/2018 13:15:00,32.96,33.03,2,-37.06
 04/12/2018 13:30:00,32.98,33.03,2,-36.75
 04/12/2018 13:45:00,32.94,33.03,2,-37.34
 04/12/2018 14:00:00,32.93,33.03,2,-37.01
 04/12/2018 14:15:00,32.93,33.03,2,-36.67
 04/12/2018 14:30:00,32.95,33.03,2,-34.53
 04/12/2018 14:45:00,33.0,33.03,2,-32.83
 04/12/2018 15:00:00,32.98,33.03,2,-30.62
 04/12/2018 15:15:00,33.02,33.03,2,-28.28
 04/12/2018 15:30:00,32.97,33.03,2,-30.95
 04/12/2018 15:45:00,32.73,33.03,2,-37.84
 04/12/2018 16:00:00,32.6,33.03,2,-38.54
 04/12/2018 16:15:00,32.73,33.03,2,-31.47
 04/12/2018 16:30:00,32.72,33.03,2,-29.78
 04/12/2018 16:45:00,32.61,33.03,2,-21.91
 04/12/2018 17:00:00,32.55,33.03,2,-22.01
 04/12/2018 17:15:00,32.59,33.03,2,-22.44
 04/12/2018 17:30:00,32.62,33.03,2,-22.44
 04/12/2018 17:45:00,32.63,33.03,2,-22.43
 04/12/2018 18:00:00,32.7,33.03,2,-21.84
 04/12/2018 18:15:00,32.75,33.03,2,-29.46
 04/12/2018 18:30:00,32.84,33.03,2,-30.73
 04/12/2018 18:45:00,32.82,33.03,2,-30.79
 04/12/2018 19:00:00,32.88,33.03,2,-30.21
 04/12/2018 19:15:00,32.79,33.03,2,-37.29
 04/12/2018 19:30:00,32.97,33.03,2,-37.18
 04/12/2018 19:45:00,33.03,33.03,2,-36.08
 04/12/2018 20:00:00,33.21,33.03,2,-35.73
 04/12/2018 20:15:00,33.31,33.03,2,-34.8
 04/12/2018 20:30:00,33.35,33.03,2,-33.99
 04/12/2018 20:45:00,33.32,33.03,2,-33.1
 04/12/2018 21:00:00,33.12,33.03,2,-31.59
 04/12/2018 21:15:00,33.07,33.03,2,-30.96
 04/12/2018 21:30:00,33.21,33.03,2,-29.96
 04/12/2018 21:45:00,33.22,33.03,2,-29.03
 04/12/2018 22:00:00,33.07,33.03,2,-27.78
 04/12/2018 22:15:00,32.97,33.03,2,-26.41
 04/12/2018 22:30:00,32.98,33.03,2,-25.71
 04/12/2018 22:45:00,33.15,33.03,2,-24.92
 04/12/2018 23:00:00,33.12,33.03,2,-24.02
 04/12/2018 23:15:00,33.05,33.03,2,-24.27
 04/12/2018 23:30:00,33.15,33.03,2,-23.81
 04/12/2018 23:45:00,33.1,33.03,2,-23.26
 05/12/2018 00:00:00,32.96,33.03,2,-23.02
 05/12/2018 00:15:00,32.7,33.03,2,-26.36
 05/12/2018 00:30:00,32.64,33.03,2,-27.29
 05/12/2018 00:45:00,32.72,33.03,2,-27.29
 05/12/2018 01:00:00,32.74,33.03,2,-27.29
 05/12/2018 01:15:00,32.78,33.03,2,-27.02
 05/12/2018 01:30:00,32.86,33.03,2,-26.42
 05/12/2018 01:45:00,32.87,33.03,2,-26.07
 05/12/2018 02:00:00,32.99,33.03,2,-25.62
 05/12/2018 02:15:00,32.96,33.03,2,-25.62
 05/12/2018 02:30:00,32.99,33.03,2,-25.37
 05/12/2018 02:45:00,33.04,33.03,2,-24.92
 05/12/2018 03:00:00,33.11,33.03,2,-24.43
 05/12/2018 03:15:00,33.19,33.03,2,-23.72
 05/12/2018 03:30:00,33.3,33.03,2,-23.19
 05/12/2018 03:45:00,33.31,33.03,2,-22.65
 05/12/2018 04:00:00,33.36,33.03,2,-22.18
 05/12/2018 04:15:00,33.35,33.03,2,-21.94
 05/12/2018 04:30:00,33.41,33.03,2,-21.94
 05/12/2018 04:45:00,33.4,33.03,2,-21.55
 05/12/2018 05:00:00,33.4,33.03,2,-21.43
 05/12/2018 05:15:00,33.24,33.03,2,-21.92
 05/12/2018 05:30:00,33.25,33.03,2,-22.1
 05/12/2018 05:45:00,33.17,33.03,2,-22.57
 05/12/2018 06:00:00,33.11,33.03,2,-23.21
 05/12/2018 06:15:00,32.84,33.03,2,-25.07
 05/12/2018 06:30:00,32.76,33.03,2,-26.34
 05/12/2018 06:45:00,32.77,33.03,2,-28.38
 05/12/2018 07:00:00,32.75,33.03,2,-29.7
 05/12/2018 07:15:00,32.68,33.03,2,-30.18
 05/12/2018 07:30:00,32.75,33.03,2,-31.4
 05/12/2018 07:45:00,32.66,33.03,2,-32.48
 05/12/2018 08:00:00,32.57,33.03,2,-33.14
 05/12/2018 08:15:00,32.76,33.03,2,-33.64
 05/12/2018 08:30:00,33.03,33.03,2,-34.5
 05/12/2018 08:45:00,33.03,33.03,2,-34.5
 05/12/2018 09:00:00,32.94,33.03,2,-34.84
 05/12/2018 09:15:00,32.86,33.03,2,-35.16
 05/12/2018 09:30:00,32.83,33.03,2,-35.23
 05/12/2018 09:45:00,32.85,33.03,2,-35.16
 05/12/2018 10:00:00,32.84,33.03,2,-35.16
 05/12/2018 10:15:00,32.86,33.03,2,-35.16
 05/12/2018 10:30:00,32.82,33.03,2,-35.2
 05/12/2018 10:45:00,32.75,33.03,2,-35.83
 05/12/2018 11:00:00,32.73,33.03,2,-36.12
 05/12/2018 11:15:00,32.68,33.03,2,-35.85
 05/12/2018 11:30:00,32.75,33.03,2,-35.67
 05/12/2018 11:45:00,32.71,33.03,2,-36.11
 05/12/2018 12:00:00,32.68,33.03,2,-36.22
 05/12/2018 12:15:00,32.59,33.03,2,-37.02
 05/12/2018 12:30:00,32.63,33.03,2,-37.34
 05/12/2018 12:45:00,32.66,33.03,2,-37.34
 05/12/2018 13:00:00,32.75,33.03,2,-37.42
 05/12/2018 13:15:00,32.72,33.03,2,-37.73
 05/12/2018 13:30:00,33.04,33.03,2,-28.56
 05/12/2018 13:45:00,32.93,33.03,2,-36.3
 05/12/2018 14:00:00,32.91,33.03,2,-36.67
 05/12/2018 14:15:00,32.96,33.03,2,-35.57
 05/12/2018 14:30:00,33.04,33.03,2,-34.83
 05/12/2018 14:45:00,33.07,33.03,2,-35.23
 05/12/2018 15:00:00,33.08,33.03,2,-35.5
 05/12/2018 15:15:00,33.02,33.03,2,-35.41
 05/12/2018 15:30:00,33.01,33.03,2,-35.5
 05/12/2018 15:45:00,32.94,33.03,2,-35.62
 05/12/2018 16:00:00,32.95,33.03,2,-29.3
 05/12/2018 16:15:00,33.0,33.03,2,-28.42
 05/12/2018 16:30:00,32.91,33.03,2,-29.21
 05/12/2018 16:45:00,32.72,33.03,2,-30.29
 05/12/2018 17:00:00,32.67,33.03,2,-30.98
 05/12/2018 17:15:00,32.67,33.03,2,-31.37
 05/12/2018 17:30:00,32.7,33.03,2,-31.4
 05/12/2018 17:45:00,32.72,33.03,2,-31.28
 05/12/2018 18:00:00,32.8,33.03,2,-31.34
 05/12/2018 18:15:00,32.85,33.03,2,-30.67
 05/12/2018 18:30:00,32.97,33.03,2,-29.71
 05/12/2018 18:45:00,32.9,33.03,2,-35.84
 05/12/2018 19:00:00,32.92,33.03,2,-37.26
 05/12/2018 19:15:00,32.93,33.03,2,-38.01
 05/12/2018 19:30:00,33.15,33.03,2,-36.2
 05/12/2018 19:45:00,33.27,33.03,2,-35.85
 05/12/2018 20:00:00,33.36,33.03,2,-34.77
 05/12/2018 20:15:00,33.09,33.03,2,-33.25
 05/12/2018 20:30:00,32.94,33.03,2,-32.77
 05/12/2018 20:45:00,33.0,33.03,2,-31.69
 05/12/2018 21:00:00,33.04,33.03,2,-31.31
 05/12/2018 21:15:00,33.1,33.03,2,-30.58
 05/12/2018 21:30:00,33.13,33.03,2,-29.4
 05/12/2018 21:45:00,33.21,33.03,2,-28.53
 05/12/2018 22:00:00,33.29,33.03,2,-27.94
 05/12/2018 22:15:00,33.33,33.03,2,-26.73
 05/12/2018 22:30:00,32.86,33.03,2,-25.35
 05/12/2018 22:45:00,32.81,33.03,2,-24.85
 05/12/2018 23:00:00,32.95,33.03,2,-24.07
 05/12/2018 23:15:00,32.7,33.03,2,-24.17
 05/12/2018 23:30:00,32.73,33.03,2,-23.57
 05/12/2018 23:45:00,32.77,33.03,2,-23.11
 06/12/2018 00:00:00,32.7,33.03,2,-22.82
 06/12/2018 00:15:00,32.76,33.03,2,-26.08
 06/12/2018 00:30:00,32.78,33.03,2,-27.13
 06/12/2018 00:45:00,32.74,33.03,2,-27.0
 06/12/2018 01:00:00,32.74,33.03,2,-26.62
 06/12/2018 01:15:00,32.75,33.03,2,-26.62
 06/12/2018 01:30:00,32.89,33.03,2,-26.0
 06/12/2018 01:45:00,32.9,33.03,2,-25.59
 06/12/2018 02:00:00,32.98,33.03,2,-24.95
 06/12/2018 02:15:00,32.97,33.03,2,-25.28
 06/12/2018 02:30:00,33.03,33.03,2,-24.78
 06/12/2018 02:45:00,33.07,33.03,2,-24.47
 06/12/2018 03:00:00,33.16,33.03,2,-23.61
 06/12/2018 03:15:00,33.2,33.03,2,-23.11
 06/12/2018 03:30:00,33.28,33.03,2,-22.59
 06/12/2018 03:45:00,33.35,33.03,2,-21.97
 06/12/2018 04:00:00,33.08,33.03,2,-21.4
 06/12/2018 04:15:00,32.93,33.03,2,-21.27
 06/12/2018 04:30:00,33.03,33.03,2,-21.27
 06/12/2018 04:45:00,32.99,33.03,2,-21.27
 06/12/2018 05:00:00,32.94,33.03,2,-20.94
 06/12/2018 05:15:00,32.81,33.03,2,-21.43
 06/12/2018 05:30:00,32.77,33.03,2,-21.43
 06/12/2018 05:45:00,32.66,33.03,2,-22.03
 06/12/2018 06:00:00,32.59,33.03,2,-22.88
 06/12/2018 06:15:00,32.58,33.03,2,-24.73
 06/12/2018 06:30:00,32.98,33.03,2,-26.21
 06/12/2018 06:45:00,32.97,33.03,2,-27.52
 06/12/2018 07:00:00,32.75,33.03,2,-29.03
 06/12/2018 07:15:00,32.6,33.03,2,-29.96
 06/12/2018 07:30:00,32.67,33.03,2,-31.11
 06/12/2018 07:45:00,32.75,33.03,2,-32.34
 06/12/2018 08:00:00,32.9,33.03,2,-33.26
 06/12/2018 08:15:00,32.84,33.03,2,-34.52
 06/12/2018 08:30:00,32.73,33.03,2,-34.86
 06/12/2018 08:45:00,32.61,33.03,2,-35.23
 06/12/2018 09:00:00,32.59,33.03,2,-35.33
 06/12/2018 09:15:00,32.56,33.03,2,-35.6
 06/12/2018 09:30:00,32.69,33.03,2,-30.53
 06/12/2018 09:45:00,32.62,33.03,2,-35.6
 06/12/2018 10:00:00,32.62,33.03,2,-35.87
 06/12/2018 10:15:00,32.67,33.03,2,-35.75
 06/12/2018 10:30:00,32.67,33.03,2,-35.67
 06/12/2018 10:45:00,32.63,33.03,2,-35.67
 06/12/2018 11:00:00,32.66,33.03,2,-35.67
 06/12/2018 11:15:00,32.63,33.03,2,-35.67
 06/12/2018 11:30:00,32.64,33.03,2,-35.67
 06/12/2018 11:45:00,32.58,33.03,2,-35.93
 06/12/2018 12:00:00,32.58,33.03,2,-35.9
 06/12/2018 12:15:00,32.66,33.03,2,-36.13
 06/12/2018 12:30:00,32.68,33.03,2,-36.17
 06/12/2018 12:45:00,32.66,33.03,2,-36.17
 06/12/2018 13:00:00,32.65,33.03,2,-36.17
 06/12/2018 13:15:00,32.7,33.03,2,-36.06
 06/12/2018 13:30:00,32.81,33.03,2,-35.5
 06/12/2018 13:45:00,32.83,33.03,2,-35.53
 06/12/2018 14:00:00,32.85,33.03,2,-35.9
 06/12/2018 14:15:00,32.8,33.03,2,-35.29
 06/12/2018 14:30:00,32.78,33.03,2,-35.14
 06/12/2018 14:45:00,32.8,33.03,2,-35.0
 06/12/2018 15:00:00,32.82,33.03,2,-35.0
 06/12/2018 15:15:00,32.81,33.03,2,-35.0
 06/12/2018 15:30:00,32.79,33.03,2,-35.34
 06/12/2018 15:45:00,32.73,33.03,2,-35.5
 06/12/2018 16:00:00,32.86,33.03,2,-30.04
 06/12/2018 16:15:00,32.8,33.03,2,-35.3
 06/12/2018 16:30:00,33.19,33.03,2,-34.84
 06/12/2018 16:45:00,33.02,33.03,2,-29.74
 06/12/2018 17:00:00,32.93,33.03,2,-30.48
 06/12/2018 17:15:00,32.92,33.03,2,-30.48
 06/12/2018 17:30:00,32.94,33.03,2,-30.62
 06/12/2018 17:45:00,32.98,33.03,2,-30.38
 06/12/2018 18:00:00,33.01,33.03,2,-30.36
 06/12/2018 18:15:00,33.04,33.03,2,-30.12
 06/12/2018 18:30:00,33.12,33.03,2,-29.33
 06/12/2018 18:45:00,33.11,33.03,2,-33.81
 06/12/2018 19:00:00,33.06,33.03,2,-37.43
 06/12/2018 19:15:00,33.12,33.03,2,-36.84
 06/12/2018 19:30:00,33.35,33.03,2,-36.39
 06/12/2018 19:45:00,32.99,33.03,2,-27.33
 06/12/2018 20:00:00,32.8,33.03,2,-30.92
 06/12/2018 20:15:00,32.84,33.03,2,-33.98
 06/12/2018 20:30:00,32.95,33.03,2,-33.15
 06/12/2018 20:45:00,33.05,33.03,2,-28.14
 06/12/2018 21:00:00,32.98,33.03,2,-27.6
 06/12/2018 21:15:00,32.86,33.03,2,-30.24
 06/12/2018 21:30:00,32.93,33.03,2,-29.32
 06/12/2018 21:45:00,33.19,33.03,2,-28.23
 06/12/2018 22:00:00,33.2,33.03,2,-27.27
 06/12/2018 22:15:00,33.19,33.03,2,-26.39
 06/12/2018 22:30:00,33.09,33.03,2,-25.31
 06/12/2018 22:45:00,33.09,33.03,2,-24.46
 06/12/2018 23:00:00,33.06,33.03,2,-23.66
 06/12/2018 23:15:00,33.15,33.03,2,-23.76
 06/12/2018 23:30:00,33.3,33.03,2,-23.17
 06/12/2018 23:45:00,33.32,33.03,2,-22.71
 07/12/2018 00:00:00,33.38,33.03,2,-22.52
 07/12/2018 00:15:00,33.13,33.03,2,-25.84
 07/12/2018 00:30:00,33.14,33.03,2,-26.38
