DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/12/2018 00:45:00,32.73,33.03,2,-26.62
 07/12/2018 01:00:00,32.79,33.03,2,-26.62
 07/12/2018 01:15:00,32.92,33.03,2,-26.17
 07/12/2018 01:30:00,33.06,33.03,2,-25.27
 07/12/2018 01:45:00,33.17,33.03,2,-24.66
 07/12/2018 02:00:00,33.25,33.03,2,-23.74
 07/12/2018 02:15:00,33.3,33.03,2,-24.17
 07/12/2018 02:30:00,33.29,33.03,2,-23.61
 07/12/2018 02:45:00,33.3,33.03,2,-23.24
 07/12/2018 03:00:00,33.4,33.03,2,-22.55
 07/12/2018 03:15:00,33.42,33.03,2,-21.76
 07/12/2018 03:30:00,33.05,33.03,2,-20.93
 07/12/2018 03:45:00,33.08,33.03,2,-20.66
 07/12/2018 04:00:00,33.14,33.03,2,-20.35
 07/12/2018 04:15:00,33.06,33.03,2,-19.93
 07/12/2018 04:30:00,33.05,33.03,2,-19.93
 07/12/2018 04:45:00,32.94,33.03,2,-19.93
 07/12/2018 05:00:00,32.92,33.03,2,-19.93
 07/12/2018 05:15:00,32.79,33.03,2,-20.07
 07/12/2018 05:30:00,32.82,33.03,2,-20.6
 07/12/2018 05:45:00,32.87,33.03,2,-20.94
 07/12/2018 06:00:00,32.88,33.03,2,-21.87
 07/12/2018 06:15:00,32.65,33.03,2,-23.47
 07/12/2018 06:30:00,32.97,33.03,2,-24.85
 07/12/2018 06:45:00,32.9,33.03,2,-26.31
 07/12/2018 07:00:00,32.81,33.03,2,-28.17
 07/12/2018 07:15:00,32.85,33.03,2,-29.19
 07/12/2018 07:30:00,33.31,33.03,2,-30.6
 07/12/2018 07:45:00,33.07,33.03,2,-31.53
 07/12/2018 08:00:00,32.95,33.03,2,-32.53
 07/12/2018 08:15:00,32.8,33.03,2,-33.04
 07/12/2018 08:30:00,32.67,33.03,2,-33.16
 07/12/2018 08:45:00,32.65,33.03,2,-33.21
 07/12/2018 09:00:00,32.73,33.03,2,-33.87
 07/12/2018 09:15:00,33.14,33.03,2,-34.1
 07/12/2018 09:30:00,33.05,33.03,2,-33.66
 07/12/2018 09:45:00,33.23,33.03,2,-27.99
 07/12/2018 10:00:00,33.23,33.0,2,-32.92
 07/12/2018 10:15:00,33.33,33.0,2,-28.02
 07/12/2018 10:30:00,33.33,33.0,2,-32.29
 07/12/2018 10:45:00,33.19,33.0,2,-32.7
 07/12/2018 11:00:00,33.17,33.0,2,-33.0
 07/12/2018 11:15:00,33.14,33.0,2,-33.28
 07/12/2018 11:30:00,33.06,33.0,2,-31.59
 07/12/2018 11:45:00,33.11,33.0,2,-30.68
 07/12/2018 12:00:00,33.04,33.0,2,-32.95
 07/12/2018 12:15:00,32.91,33.0,2,-34.53
 07/12/2018 12:30:00,32.87,33.0,2,-34.0
 07/12/2018 12:45:00,32.71,33.0,2,-35.05
 07/12/2018 13:00:00,32.78,33.0,2,-34.44
 07/12/2018 13:15:00,32.9,33.0,2,-32.34
 07/12/2018 13:30:00,32.77,33.0,2,-32.54
 07/12/2018 13:45:00,32.7,33.0,2,-33.26
 07/12/2018 14:00:00,32.66,33.0,2,-33.43
 07/12/2018 14:15:00,32.68,33.0,2,-33.63
 07/12/2018 14:30:00,32.79,33.0,2,-33.16
 07/12/2018 14:45:00,32.79,33.0,2,-33.25
 07/12/2018 15:00:00,32.86,33.0,2,-33.49
 07/12/2018 15:15:00,32.79,33.0,2,-33.54
 07/12/2018 15:30:00,32.78,33.0,2,-34.01
 07/12/2018 15:45:00,32.89,33.0,2,-34.58
 07/12/2018 16:00:00,32.95,33.0,2,-35.73
 07/12/2018 16:15:00,32.91,33.0,2,-36.51
 07/12/2018 16:30:00,32.86,33.0,2,-31.67
 07/12/2018 16:45:00,32.83,33.0,2,-30.27
 07/12/2018 17:00:00,32.8,33.0,2,-30.35
 07/12/2018 17:15:00,32.78,33.0,2,-30.52
 07/12/2018 17:30:00,32.7,33.0,2,-30.64
 07/12/2018 17:45:00,32.74,33.0,2,-30.64
 07/12/2018 18:00:00,32.84,33.0,2,-30.64
 07/12/2018 18:15:00,32.89,33.0,2,-24.11
 07/12/2018 18:30:00,33.08,33.0,2,-25.6
 07/12/2018 18:45:00,32.94,33.0,2,-34.95
 07/12/2018 19:00:00,32.9,33.0,2,-36.49
 07/12/2018 19:15:00,33.0,33.0,2,-35.71
 07/12/2018 19:30:00,33.04,33.0,2,-35.17
 07/12/2018 19:45:00,33.12,33.0,2,-34.52
 07/12/2018 20:00:00,33.16,33.0,2,-33.54
 07/12/2018 20:15:00,33.21,33.0,2,-32.97
 07/12/2018 20:30:00,33.37,33.0,2,-32.02
 07/12/2018 20:45:00,33.16,33.0,2,-30.59
 07/12/2018 21:00:00,33.09,33.0,2,-30.31
 07/12/2018 21:15:00,33.12,33.0,2,-29.95
 07/12/2018 21:30:00,33.12,33.0,2,-28.89
 07/12/2018 21:45:00,33.27,33.0,2,-28.17
 07/12/2018 22:00:00,33.3,33.0,2,-27.2
 07/12/2018 22:15:00,33.37,33.0,2,-26.3
 07/12/2018 22:30:00,33.4,33.0,2,-25.61
 07/12/2018 22:45:00,33.36,33.0,2,-25.06
 07/12/2018 23:00:00,33.27,33.0,2,-23.72
 07/12/2018 23:15:00,32.93,33.0,2,-24.27
 07/12/2018 23:30:00,32.9,33.0,2,-23.69
 07/12/2018 23:45:00,32.97,33.0,2,-23.08
 08/12/2018 00:00:00,32.9,33.0,2,-22.82
 08/12/2018 00:15:00,32.67,33.0,2,-26.21
 08/12/2018 00:30:00,32.79,33.0,2,-26.93
 08/12/2018 00:45:00,32.78,33.0,2,-26.96
 08/12/2018 01:00:00,32.82,33.0,2,-26.96
 08/12/2018 01:15:00,32.87,33.0,2,-26.74
 08/12/2018 01:30:00,33.02,33.0,2,-25.81
 08/12/2018 01:45:00,33.08,33.0,2,-25.3
 08/12/2018 02:00:00,33.03,33.0,2,-24.87
 08/12/2018 02:15:00,32.97,33.0,2,-25.19
 08/12/2018 02:30:00,33.03,33.0,2,-24.8
 08/12/2018 02:45:00,33.09,33.0,2,-24.48
 08/12/2018 03:00:00,33.15,33.0,2,-23.76
 08/12/2018 03:15:00,33.21,33.0,2,-23.31
 08/12/2018 03:30:00,33.3,33.0,2,-22.51
 08/12/2018 03:45:00,33.27,33.0,2,-22.1
 08/12/2018 04:00:00,33.16,33.0,2,-21.56
 08/12/2018 04:15:00,33.0,33.0,2,-21.19
 08/12/2018 04:30:00,33.03,33.0,2,-20.93
 08/12/2018 04:45:00,33.06,33.0,2,-20.8
 08/12/2018 05:00:00,32.97,33.0,2,-20.43
 08/12/2018 05:15:00,32.95,33.0,2,-20.43
 08/12/2018 05:30:00,32.96,33.0,2,-20.43
 08/12/2018 05:45:00,33.0,33.0,2,-20.71
 08/12/2018 06:00:00,32.93,33.0,2,-21.1
 08/12/2018 06:15:00,32.85,33.0,2,-22.0
 08/12/2018 06:30:00,32.77,33.0,2,-22.94
 08/12/2018 06:45:00,32.79,33.0,2,-22.99
 08/12/2018 07:00:00,32.7,33.0,2,-23.61
 08/12/2018 07:15:00,32.64,33.0,2,-23.97
 08/12/2018 07:30:00,32.72,33.0,2,-24.32
 08/12/2018 07:45:00,32.77,33.0,2,-24.89
 08/12/2018 08:00:00,32.81,33.0,2,-26.01
 08/12/2018 08:15:00,32.65,33.0,2,-27.07
 08/12/2018 08:30:00,32.79,33.0,2,-28.18
 08/12/2018 08:45:00,32.85,33.0,2,-29.31
 08/12/2018 09:00:00,33.11,33.0,2,-27.7
 08/12/2018 09:15:00,33.1,33.0,2,-28.28
 08/12/2018 09:30:00,33.14,33.0,2,-30.47
 08/12/2018 09:45:00,33.19,33.0,2,-30.81
 08/12/2018 10:00:00,33.18,33.0,2,-30.81
 08/12/2018 10:15:00,33.17,33.0,2,-30.44
 08/12/2018 10:30:00,33.2,33.0,2,-30.31
 08/12/2018 10:45:00,33.19,33.0,2,-30.31
 08/12/2018 11:00:00,33.22,33.0,2,-25.6
 08/12/2018 11:15:00,33.18,33.0,2,-29.59
 08/12/2018 11:30:00,33.2,33.0,2,-29.67
 08/12/2018 11:45:00,33.28,33.0,2,-23.74
 08/12/2018 12:00:00,33.3,33.0,2,-20.75
 08/12/2018 12:15:00,33.04,33.0,2,-20.28
 08/12/2018 12:30:00,33.03,33.0,2,-20.85
 08/12/2018 12:45:00,32.96,33.0,2,-29.05
 08/12/2018 13:00:00,32.96,33.0,2,-25.69
 08/12/2018 13:15:00,33.09,33.0,2,-21.27
 08/12/2018 13:30:00,33.06,33.0,2,-21.27
 08/12/2018 13:45:00,33.12,33.0,2,-21.46
 08/12/2018 14:00:00,33.09,33.0,2,-21.27
 08/12/2018 14:15:00,33.12,33.0,2,-21.27
 08/12/2018 14:30:00,33.18,33.0,2,-25.32
 08/12/2018 14:45:00,33.13,33.0,2,-29.81
 08/12/2018 15:00:00,33.15,33.0,2,-29.96
 08/12/2018 15:15:00,33.19,33.0,2,-30.51
 08/12/2018 15:30:00,33.2,33.0,2,-30.98
 08/12/2018 15:45:00,33.12,33.0,2,-30.98
 08/12/2018 16:00:00,33.02,33.0,2,-31.22
 08/12/2018 16:15:00,32.78,33.0,2,-31.64
 08/12/2018 16:30:00,32.99,33.0,2,-30.25
 08/12/2018 16:45:00,33.14,33.0,2,-25.63
 08/12/2018 17:00:00,33.08,33.0,2,-26.33
 08/12/2018 17:15:00,32.98,33.0,2,-28.18
 08/12/2018 17:30:00,32.77,33.0,2,-35.83
 08/12/2018 17:45:00,32.77,33.0,2,-35.83
 08/12/2018 18:00:00,32.76,33.0,2,-35.82
 08/12/2018 18:15:00,32.79,33.0,2,-35.33
 08/12/2018 18:30:00,32.93,33.0,2,-34.86
 08/12/2018 18:45:00,32.99,33.0,2,-34.25
 08/12/2018 19:00:00,33.11,33.0,2,-33.3
 08/12/2018 19:15:00,33.22,33.02,2,-32.41
 08/12/2018 19:30:00,33.38,33.03,2,-31.66
 08/12/2018 19:45:00,33.05,33.03,2,-30.15
 08/12/2018 20:00:00,32.89,33.03,2,-29.68
 08/12/2018 20:15:00,32.89,33.03,2,-29.47
 08/12/2018 20:30:00,33.02,33.03,2,-29.13
 08/12/2018 20:45:00,33.07,33.03,2,-28.82
 08/12/2018 21:00:00,33.05,33.03,2,-28.22
 08/12/2018 21:15:00,33.04,33.03,2,-27.45
 08/12/2018 21:30:00,33.14,33.03,2,-26.69
 08/12/2018 21:45:00,32.88,33.03,2,-26.14
 08/12/2018 22:00:00,32.91,33.03,2,-25.71
 08/12/2018 22:15:00,32.96,33.03,2,-24.88
 08/12/2018 22:30:00,32.99,33.03,2,-24.23
 08/12/2018 22:45:00,33.0,33.03,2,-23.34
 08/12/2018 23:00:00,33.11,33.03,2,-22.73
 08/12/2018 23:15:00,33.1,33.03,2,-23.34
 08/12/2018 23:30:00,33.1,33.03,2,-23.08
 08/12/2018 23:45:00,33.11,33.03,2,-22.77
 09/12/2018 00:00:00,33.17,33.03,2,-22.78
 09/12/2018 00:15:00,32.95,33.03,2,-26.02
 09/12/2018 00:30:00,32.9,33.03,2,-26.86
 09/12/2018 00:45:00,32.82,33.03,2,-26.96
 09/12/2018 01:00:00,32.88,33.03,2,-26.76
 09/12/2018 01:15:00,32.99,33.03,2,-26.27
 09/12/2018 01:30:00,33.09,33.03,2,-25.69
 09/12/2018 01:45:00,33.13,33.03,2,-24.82
 09/12/2018 02:00:00,33.04,33.03,2,-23.95
 09/12/2018 02:15:00,32.99,33.03,2,-24.25
 09/12/2018 02:30:00,33.06,33.03,2,-23.78
 09/12/2018 02:45:00,33.11,33.03,2,-23.37
 09/12/2018 03:00:00,33.24,33.03,2,-22.95
 09/12/2018 03:15:00,33.24,33.03,2,-22.14
 09/12/2018 03:30:00,33.16,33.03,2,-21.62
 09/12/2018 03:45:00,33.22,33.03,2,-21.14
 09/12/2018 04:00:00,33.33,33.03,2,-20.75
 09/12/2018 04:15:00,33.27,33.03,2,-20.26
 09/12/2018 04:30:00,33.35,33.03,2,-19.77
 09/12/2018 04:45:00,33.35,33.03,2,-19.38
 09/12/2018 05:00:00,33.36,33.03,2,-19.09
 09/12/2018 05:15:00,33.23,33.03,2,-19.09
 09/12/2018 05:30:00,33.29,33.03,2,-19.09
 09/12/2018 05:45:00,33.3,33.03,2,-19.38
 09/12/2018 06:00:00,33.28,33.03,2,-19.59
 09/12/2018 06:15:00,33.2,33.03,2,-20.13
 09/12/2018 06:30:00,33.12,33.03,2,-20.76
 09/12/2018 06:45:00,33.04,33.03,2,-20.99
 09/12/2018 07:00:00,33.01,33.03,2,-21.27
 09/12/2018 07:15:00,33.13,33.03,2,-21.27
 09/12/2018 07:30:00,33.36,33.03,2,-16.18
 09/12/2018 07:45:00,33.31,33.03,2,-21.21
 09/12/2018 08:00:00,33.26,33.03,2,-22.34
 09/12/2018 08:15:00,33.12,33.03,2,-23.05
 09/12/2018 08:30:00,33.1,33.03,2,-23.72
 09/12/2018 08:45:00,33.22,33.03,2,-24.5
 09/12/2018 09:00:00,33.3,33.03,2,-25.39
 09/12/2018 09:15:00,33.31,33.03,2,-26.46
 09/12/2018 09:30:00,33.25,33.03,2,-27.14
 09/12/2018 09:45:00,33.19,33.03,2,-27.29
 09/12/2018 10:00:00,33.17,33.03,2,-27.61
 09/12/2018 10:15:00,33.07,33.03,2,-28.21
 09/12/2018 10:30:00,33.02,33.03,2,-28.72
 09/12/2018 10:45:00,32.96,33.03,2,-29.5
 09/12/2018 11:00:00,32.95,33.03,2,-29.56
 09/12/2018 11:15:00,32.94,33.03,2,-29.45
 09/12/2018 11:30:00,32.94,33.03,2,-30.0
 09/12/2018 11:45:00,32.93,33.03,2,-30.14
 09/12/2018 12:00:00,32.91,33.03,2,-30.64
 09/12/2018 12:15:00,32.94,33.03,2,-31.02
 09/12/2018 12:30:00,33.01,33.03,2,-31.15
 09/12/2018 12:45:00,33.14,33.03,2,-22.62
 09/12/2018 13:00:00,33.23,33.03,2,-21.44
 09/12/2018 13:15:00,33.12,33.03,2,-29.15
 09/12/2018 13:30:00,33.15,33.03,2,-29.48
 09/12/2018 13:45:00,33.18,33.03,2,-28.88
 09/12/2018 14:00:00,33.22,33.03,2,-28.63
 09/12/2018 14:15:00,33.18,33.03,2,-28.03
 09/12/2018 14:30:00,33.17,33.03,2,-28.28
 09/12/2018 14:45:00,33.15,33.03,2,-29.03
 09/12/2018 15:00:00,33.07,33.03,2,-29.63
 09/12/2018 15:15:00,33.01,33.03,2,-29.97
 09/12/2018 15:30:00,32.97,33.03,2,-27.38
 09/12/2018 15:45:00,33.02,33.03,2,-22.48
 09/12/2018 16:00:00,32.95,33.03,2,-23.22
 09/12/2018 16:15:00,32.86,33.03,2,-24.06
 09/12/2018 16:30:00,32.81,33.03,2,-25.11
 09/12/2018 16:45:00,32.67,33.03,2,-26.51
 09/12/2018 17:00:00,32.72,33.03,2,-22.07
 09/12/2018 17:15:00,32.73,33.03,2,-17.48
 09/12/2018 17:30:00,32.91,33.03,2,-18.19
 09/12/2018 17:45:00,32.96,33.03,2,-18.43
 09/12/2018 18:00:00,33.0,33.03,2,-18.08
 09/12/2018 18:15:00,33.02,33.03,2,-17.42
 09/12/2018 18:30:00,33.08,33.03,2,-28.11
 09/12/2018 18:45:00,32.92,33.03,2,-34.96
 09/12/2018 19:00:00,32.97,33.03,2,-34.4
 09/12/2018 19:15:00,32.96,33.03,2,-33.85
 09/12/2018 19:30:00,33.13,33.03,2,-33.07
 09/12/2018 19:45:00,33.24,33.03,2,-32.22
 09/12/2018 20:00:00,33.24,33.03,2,-26.99
 09/12/2018 20:15:00,32.97,33.03,2,-22.77
 09/12/2018 20:30:00,32.88,33.03,2,-22.71
 09/12/2018 20:45:00,32.84,33.03,2,-29.51
 09/12/2018 21:00:00,32.91,33.03,2,-29.12
 09/12/2018 21:15:00,32.96,33.03,2,-28.32
 09/12/2018 21:30:00,32.96,33.03,2,-27.29
 09/12/2018 21:45:00,33.01,33.03,2,-26.35
 09/12/2018 22:00:00,33.05,33.03,2,-25.72
 09/12/2018 22:15:00,33.24,33.03,2,-17.51
 09/12/2018 22:30:00,33.19,33.03,2,-24.08
 09/12/2018 22:45:00,33.18,33.03,2,-23.28
 09/12/2018 23:00:00,33.11,33.03,2,-22.69
 09/12/2018 23:15:00,33.14,33.03,2,-23.16
 09/12/2018 23:30:00,33.26,33.03,2,-20.57
 09/12/2018 23:45:00,33.35,33.03,2,-13.56
 10/12/2018 00:00:00,33.39,33.03,2,-13.52
 10/12/2018 00:00:00,33.39,33.03,2,-13.52
 10/12/2018 00:15:00,33.17,33.03,2,-17.25
 10/12/2018 00:30:00,33.09,33.03,2,-18.08
 10/12/2018 00:45:00,33.06,33.03,2,-18.19
 10/12/2018 01:00:00,33.06,33.03,2,-18.44
 10/12/2018 01:15:00,33.08,33.03,2,-18.28
 10/12/2018 01:30:00,33.05,33.03,2,-24.96
 10/12/2018 01:45:00,33.12,33.03,2,-24.91
 10/12/2018 02:00:00,33.16,33.03,2,-24.34
 10/12/2018 02:15:00,33.11,33.03,2,-24.73
 10/12/2018 02:30:00,33.18,33.03,2,-24.4
 10/12/2018 02:45:00,33.18,33.03,2,-24.11
 10/12/2018 03:00:00,33.23,33.03,2,-23.65
 10/12/2018 03:15:00,33.29,33.03,2,-23.31
 10/12/2018 03:30:00,33.37,33.03,2,-22.68
 10/12/2018 03:45:00,33.4,33.03,2,-22.31
 10/12/2018 04:00:00,33.41,33.03,2,-21.61
 10/12/2018 04:15:00,32.96,33.03,2,-21.24
 10/12/2018 04:30:00,32.99,33.03,2,-21.27
 10/12/2018 04:45:00,33.0,33.03,2,-21.27
 10/12/2018 05:00:00,32.94,33.03,2,-20.78
 10/12/2018 05:15:00,32.89,33.03,2,-21.13
 10/12/2018 05:30:00,32.88,33.03,2,-21.71
 10/12/2018 05:45:00,32.8,33.03,2,-22.17
 10/12/2018 06:00:00,32.62,33.03,2,-23.14
 10/12/2018 06:15:00,32.98,33.03,2,-25.62
 10/12/2018 06:30:00,33.05,33.03,2,-26.77
 10/12/2018 06:45:00,32.94,33.03,2,-28.29
 10/12/2018 07:00:00,32.82,33.03,2,-29.65
 10/12/2018 07:15:00,32.82,33.03,2,-30.6
 10/12/2018 07:30:00,32.96,33.03,2,-32.25
 10/12/2018 07:45:00,32.8,33.03,2,-33.12
 10/12/2018 08:00:00,32.76,33.03,2,-33.74
 10/12/2018 08:15:00,32.82,33.03,2,-29.28
 10/12/2018 08:30:00,32.82,33.03,2,-27.45
 10/12/2018 08:45:00,32.81,33.03,2,-27.13
 10/12/2018 09:00:00,32.75,33.03,2,-31.12
 10/12/2018 09:15:00,32.61,33.03,2,-36.18
 10/12/2018 09:30:00,32.7,33.03,2,-30.97
 10/12/2018 09:45:00,32.8,33.03,2,-28.99
 10/12/2018 10:00:00,32.89,33.03,2,-28.83
 10/12/2018 10:15:00,32.98,33.03,2,-27.92
 10/12/2018 10:30:00,33.03,33.03,2,-27.37
 10/12/2018 10:45:00,33.03,33.03,2,-26.84
 10/12/2018 11:00:00,32.92,33.03,2,-31.32
 10/12/2018 11:15:00,32.81,33.03,2,-35.67
 10/12/2018 11:30:00,32.81,33.03,2,-35.87
 10/12/2018 11:45:00,32.82,33.03,2,-35.41
 10/12/2018 12:00:00,32.82,33.03,2,-34.72
 10/12/2018 12:15:00,32.84,33.03,2,-34.63
 10/12/2018 12:30:00,32.77,33.03,2,-34.81
 10/12/2018 12:45:00,32.77,33.03,2,-34.18
 10/12/2018 13:00:00,32.81,33.03,2,-33.62
 10/12/2018 13:15:00,32.81,33.03,2,-34.46
 10/12/2018 13:30:00,32.87,33.03,2,-33.99
 10/12/2018 13:45:00,32.89,33.03,2,-33.46
 10/12/2018 14:00:00,32.91,33.03,2,-33.24
 10/12/2018 14:15:00,32.85,33.03,2,-33.79
 10/12/2018 14:30:00,32.94,33.03,2,-34.5
 10/12/2018 14:45:00,32.98,33.03,2,-34.33
 10/12/2018 15:00:00,32.95,33.03,2,-34.43
 10/12/2018 15:15:00,32.93,33.03,2,-35.18
 10/12/2018 15:30:00,32.9,33.03,2,-35.37
 10/12/2018 15:45:00,32.84,33.03,2,-35.94
 10/12/2018 16:00:00,32.78,33.03,2,-30.45
 10/12/2018 16:15:00,32.71,33.03,2,-28.11
 10/12/2018 16:30:00,32.7,33.03,2,-27.69
 10/12/2018 16:45:00,32.62,33.03,2,-20.58
 10/12/2018 17:00:00,32.57,33.03,2,-21.1
 10/12/2018 17:15:00,32.55,33.03,2,-21.92
 10/12/2018 17:30:00,32.55,33.03,2,-21.94
 10/12/2018 17:45:00,32.58,33.03,2,-21.43
 10/12/2018 18:00:00,32.63,33.03,2,-21.5
 10/12/2018 18:15:00,32.7,33.03,2,-29.3
 10/12/2018 18:30:00,32.77,33.03,2,-30.83
 10/12/2018 18:45:00,32.85,33.03,2,-37.77
 10/12/2018 19:00:00,33.17,33.03,2,-39.16
 10/12/2018 19:15:00,33.3,33.03,2,-37.86
 10/12/2018 19:30:00,33.2,33.03,2,-36.6
 10/12/2018 19:45:00,33.05,33.03,2,-36.01
 10/12/2018 20:00:00,33.15,33.03,2,-35.25
 10/12/2018 20:15:00,33.12,33.03,2,-34.27
 10/12/2018 20:30:00,33.25,33.03,2,-33.89
 10/12/2018 20:45:00,33.13,33.03,2,-32.76
 10/12/2018 21:00:00,33.28,33.03,2,-31.95
 10/12/2018 21:15:00,33.36,33.03,2,-31.2
 10/12/2018 21:30:00,33.38,33.03,2,-30.14
 10/12/2018 21:45:00,33.35,33.03,2,-29.07
 10/12/2018 22:00:00,32.96,33.03,2,-28.13
 10/12/2018 22:15:00,32.96,33.03,2,-27.43
 10/12/2018 22:30:00,33.04,33.03,2,-26.31
 10/12/2018 22:45:00,33.11,33.03,2,-25.38
 10/12/2018 23:00:00,33.15,33.03,2,-24.52
 10/12/2018 23:15:00,33.15,33.03,2,-24.77
 10/12/2018 23:30:00,33.2,33.03,2,-24.14
 10/12/2018 23:45:00,33.17,33.03,2,-23.61
 11/12/2018 00:00:00,33.22,33.03,2,-23.36
 11/12/2018 00:15:00,32.92,33.03,2,-26.95
 11/12/2018 00:30:00,32.84,33.03,2,-27.57
 11/12/2018 00:45:00,32.84,33.03,2,-27.8
 11/12/2018 01:00:00,32.86,33.03,2,-27.3
 11/12/2018 01:15:00,32.9,33.03,2,-27.2
 11/12/2018 01:30:00,32.94,33.03,2,-26.72
 11/12/2018 01:45:00,32.98,33.03,2,-26.12
 11/12/2018 02:00:00,33.05,33.03,2,-25.86
 11/12/2018 02:15:00,33.03,33.03,2,-26.17
 11/12/2018 02:30:00,33.08,33.03,2,-25.79
 11/12/2018 02:45:00,33.1,33.03,2,-25.54
 11/12/2018 03:00:00,33.17,33.03,2,-25.06
 11/12/2018 03:15:00,33.26,33.03,2,-24.69
 11/12/2018 03:30:00,33.35,33.03,2,-23.71
 11/12/2018 03:45:00,33.42,33.03,2,-23.61
 11/12/2018 04:00:00,33.43,33.03,2,-23.02
 11/12/2018 04:15:00,33.4,33.03,2,-22.5
 11/12/2018 04:30:00,33.25,33.03,2,-22.05
 11/12/2018 04:45:00,33.1,33.03,2,-21.77
 11/12/2018 05:00:00,33.1,33.03,2,-21.77
 11/12/2018 05:15:00,33.04,33.03,2,-22.15
 11/12/2018 05:30:00,33.05,33.03,2,-22.44
 11/12/2018 05:45:00,33.1,33.03,2,-22.68
 11/12/2018 06:00:00,33.03,33.03,2,-23.6
 11/12/2018 06:15:00,32.78,33.03,2,-25.55
 11/12/2018 06:30:00,32.7,33.03,2,-26.71
 11/12/2018 06:45:00,32.82,33.03,2,-28.63
 11/12/2018 07:00:00,32.83,33.03,2,-30.02
 11/12/2018 07:15:00,32.85,33.03,2,-30.75
 11/12/2018 07:30:00,33.05,33.03,2,-32.02
 11/12/2018 07:45:00,32.97,33.03,2,-33.15
 11/12/2018 08:00:00,32.91,33.03,2,-33.64
 11/12/2018 08:15:00,32.75,33.03,2,-34.56
 11/12/2018 08:30:00,32.87,33.03,2,-34.86
 11/12/2018 08:45:00,32.89,33.03,2,-35.38
 11/12/2018 09:00:00,32.85,33.03,2,-35.93
 11/12/2018 09:15:00,32.88,33.03,2,-37.14
 11/12/2018 09:30:00,33.02,33.03,2,-37.84
 11/12/2018 09:45:00,33.05,33.03,2,-37.84
 11/12/2018 10:00:00,33.1,33.03,2,-37.84
 11/12/2018 10:15:00,33.24,33.03,2,-37.39
 11/12/2018 10:30:00,33.27,33.03,2,-37.33
 11/12/2018 10:45:00,33.26,33.03,2,-37.51
 11/12/2018 11:00:00,33.27,33.03,2,-37.51
 11/12/2018 11:15:00,33.27,33.03,2,-38.01
 11/12/2018 11:30:00,33.33,33.03,2,-37.54
 11/12/2018 11:45:00,33.35,33.03,2,-37.51
 11/12/2018 12:00:00,33.32,33.03,2,-37.38
 11/12/2018 12:15:00,33.29,33.03,2,-37.47
 11/12/2018 12:30:00,33.29,33.03,2,-37.51
 11/12/2018 12:45:00,33.33,33.03,2,-37.51
 11/12/2018 13:00:00,33.31,33.03,2,-37.51
 11/12/2018 13:15:00,33.33,33.03,2,-37.51
 11/12/2018 13:30:00,33.38,33.03,2,-37.38
 11/12/2018 13:45:00,33.36,33.03,2,-36.98
 11/12/2018 14:00:00,33.35,33.03,2,-36.84
 11/12/2018 14:15:00,33.32,33.03,2,-36.6
 11/12/2018 14:30:00,33.08,33.03,2,-36.32
 11/12/2018 14:45:00,32.98,33.03,2,-36.6
 11/12/2018 15:00:00,32.99,33.03,2,-36.5
 11/12/2018 15:15:00,32.98,33.03,2,-36.46
 11/12/2018 15:30:00,33.03,33.03,2,-36.17
 11/12/2018 15:45:00,32.9,33.03,2,-36.18
 11/12/2018 16:00:00,32.74,33.03,2,-37.17
 11/12/2018 16:15:00,32.66,33.03,2,-38.59
 11/12/2018 16:30:00,32.67,33.03,2,-30.02
 11/12/2018 16:45:00,32.59,33.03,2,-21.77
 11/12/2018 17:00:00,32.78,33.03,2,-22.39
 11/12/2018 17:15:00,32.81,33.03,2,-22.9
 11/12/2018 17:30:00,32.91,33.03,2,-22.27
 11/12/2018 17:45:00,32.96,33.03,2,-22.5
 11/12/2018 18:00:00,33.01,33.03,2,-22.72
 11/12/2018 18:15:00,33.11,33.03,2,-29.8
 11/12/2018 18:30:00,33.17,33.03,2,-30.99
 11/12/2018 18:45:00,33.06,33.03,2,-37.61
 11/12/2018 19:00:00,33.06,33.03,2,-38.76
 11/12/2018 19:15:00,33.08,33.03,2,-38.0
 11/12/2018 19:30:00,33.16,33.03,2,-37.05
 11/12/2018 19:45:00,33.14,33.03,2,-35.68
 11/12/2018 20:00:00,33.16,33.03,2,-35.0
 11/12/2018 20:15:00,33.21,33.03,2,-34.63
 11/12/2018 20:30:00,33.29,33.03,2,-33.98
 11/12/2018 20:45:00,33.06,33.03,2,-32.37
 11/12/2018 21:00:00,33.06,33.03,2,-31.66
 11/12/2018 21:15:00,33.11,33.03,2,-30.81
 11/12/2018 21:30:00,32.97,33.03,2,-30.01
 11/12/2018 21:45:00,33.01,33.03,2,-29.19
 11/12/2018 22:00:00,33.0,33.03,2,-28.45
 11/12/2018 22:15:00,33.01,33.03,2,-27.47
 11/12/2018 22:30:00,33.06,33.03,2,-26.29
 11/12/2018 22:45:00,33.01,33.03,2,-25.17
 11/12/2018 23:00:00,33.1,33.03,2,-24.45
 11/12/2018 23:15:00,33.15,33.03,2,-24.75
 11/12/2018 23:30:00,33.25,33.03,2,-23.81
 11/12/2018 23:45:00,33.3,33.03,2,-23.51
 12/12/2018 00:00:00,33.28,33.03,2,-23.66
 12/12/2018 00:15:00,33.05,33.03,2,-27.14
 12/12/2018 00:30:00,33.01,33.03,2,-27.63
 12/12/2018 00:45:00,33.0,33.03,2,-27.63
 12/12/2018 01:00:00,33.01,33.03,2,-27.63
 12/12/2018 01:15:00,33.03,33.03,2,-27.63
 12/12/2018 01:30:00,33.12,33.03,2,-26.97
 12/12/2018 01:45:00,33.18,33.03,2,-26.55
 12/12/2018 02:00:00,33.23,33.03,2,-25.96
 12/12/2018 02:15:00,33.2,33.03,2,-26.38
 12/12/2018 02:30:00,33.27,33.03,2,-25.93
 12/12/2018 02:45:00,33.28,33.03,2,-25.29
 12/12/2018 03:00:00,33.36,33.03,2,-25.11
 12/12/2018 03:15:00,33.43,33.03,2,-24.71
 12/12/2018 03:30:00,33.33,33.03,2,-23.84
 12/12/2018 03:45:00,33.04,33.03,2,-23.28
 12/12/2018 04:00:00,33.03,33.03,2,-23.14
 12/12/2018 04:15:00,33.0,33.03,2,-22.61
 12/12/2018 04:30:00,33.03,33.03,2,-22.21
 12/12/2018 04:45:00,33.02,33.03,2,-21.94
 12/12/2018 05:00:00,33.02,33.03,2,-21.94
 12/12/2018 05:15:00,32.94,33.03,2,-22.34
 12/12/2018 05:30:00,32.94,33.03,2,-22.61
 12/12/2018 05:45:00,32.85,33.03,2,-23.02
 12/12/2018 06:00:00,32.75,33.03,2,-23.79
 12/12/2018 06:15:00,32.9,33.03,2,-25.95
 12/12/2018 06:30:00,33.17,33.03,2,-27.03
 12/12/2018 06:45:00,32.92,33.03,2,-28.56
 12/12/2018 07:00:00,32.72,33.03,2,-30.21
 12/12/2018 07:15:00,32.73,33.03,2,-31.18
 12/12/2018 07:30:00,32.95,33.03,2,-32.52
 12/12/2018 07:45:00,32.86,33.03,2,-33.69
 12/12/2018 08:00:00,32.74,33.03,2,-34.71
 12/12/2018 08:15:00,32.65,33.03,2,-35.18
 12/12/2018 08:30:00,32.58,33.03,2,-35.5
 12/12/2018 08:45:00,32.58,33.03,2,-35.73
 12/12/2018 09:00:00,32.73,33.03,2,-35.94
 12/12/2018 09:15:00,32.99,33.03,2,-37.08
 12/12/2018 09:30:00,32.98,33.03,2,-37.34
 12/12/2018 09:45:00,33.01,33.03,2,-37.75
 12/12/2018 10:00:00,33.04,33.03,2,-37.6
 12/12/2018 10:15:00,33.03,33.03,2,-37.7
 12/12/2018 10:30:00,33.03,33.03,2,-38.07
 12/12/2018 10:45:00,33.04,33.03,2,-37.73
 12/12/2018 11:00:00,33.0,33.03,2,-36.9
 12/12/2018 11:15:00,32.99,33.03,2,-37.08
 12/12/2018 11:30:00,33.01,33.03,2,-38.85
 12/12/2018 11:45:00,33.0,33.03,2,-38.85
 12/12/2018 12:00:00,33.0,33.03,2,-38.85
 12/12/2018 12:15:00,33.05,33.03,2,-38.85
 12/12/2018 12:30:00,33.07,33.03,2,-38.84
 12/12/2018 12:45:00,33.07,33.03,2,-38.37
 12/12/2018 13:00:00,33.04,33.03,2,-38.75
 12/12/2018 13:15:00,33.05,33.03,2,-38.8
 12/12/2018 13:30:00,33.11,33.03,2,-38.45
 12/12/2018 13:45:00,33.08,33.03,2,-38.33
 12/12/2018 14:00:00,33.06,33.03,2,-38.68
 12/12/2018 14:15:00,33.0,33.03,2,-38.68
 12/12/2018 14:30:00,32.99,33.03,2,-38.68
 12/12/2018 14:45:00,33.0,33.03,2,-38.48
 12/12/2018 15:00:00,33.06,33.03,2,-38.06
 12/12/2018 15:15:00,33.09,33.03,2,-37.74
 12/12/2018 15:30:00,33.06,33.03,2,-38.51
 12/12/2018 15:45:00,33.0,33.03,2,-39.03
 12/12/2018 16:00:00,32.93,33.03,2,-39.72
 12/12/2018 16:15:00,33.26,33.03,2,-31.82
 12/12/2018 16:30:00,33.19,33.03,2,-30.12
 12/12/2018 16:45:00,33.16,33.03,2,-22.39
 12/12/2018 17:00:00,33.09,33.03,2,-22.57
 12/12/2018 17:15:00,33.11,33.03,2,-22.92
 12/12/2018 17:30:00,33.09,33.03,2,-22.94
 12/12/2018 17:45:00,33.11,33.03,2,-22.58
 12/12/2018 18:00:00,33.2,33.03,2,-22.27
 12/12/2018 18:15:00,33.24,33.03,2,-30.11
 12/12/2018 18:30:00,33.29,33.03,2,-31.36
 12/12/2018 18:45:00,33.23,33.03,2,-38.22
 12/12/2018 19:00:00,33.34,33.03,2,-39.29
 12/12/2018 19:15:00,32.92,33.03,2,-37.99
 12/12/2018 19:30:00,32.94,33.03,2,-37.47
 12/12/2018 19:45:00,33.1,33.03,2,-36.49
 12/12/2018 20:00:00,33.24,33.03,2,-35.74
 12/12/2018 20:15:00,33.08,33.03,2,-34.56
 12/12/2018 20:30:00,32.94,33.03,2,-33.97
 12/12/2018 20:45:00,32.98,33.03,2,-33.1
 12/12/2018 21:00:00,32.88,33.03,2,-32.39
 12/12/2018 21:15:00,32.87,33.03,2,-31.52
 12/12/2018 21:30:00,32.86,33.03,2,-30.44
 12/12/2018 21:45:00,32.99,33.03,2,-29.58
 12/12/2018 22:00:00,33.1,33.03,2,-28.84
 12/12/2018 22:15:00,33.12,33.03,2,-27.65
 12/12/2018 22:30:00,33.28,33.03,2,-26.5
 12/12/2018 22:45:00,33.26,33.03,2,-25.36
 12/12/2018 23:00:00,33.29,33.03,2,-24.68
 12/12/2018 23:15:00,33.3,33.03,2,-25.03
 12/12/2018 23:30:00,33.35,33.03,2,-24.33
 12/12/2018 23:45:00,33.41,33.03,2,-23.82
 13/12/2018 00:00:00,33.33,33.03,2,-23.44
 13/12/2018 00:15:00,32.87,33.03,2,-26.91
 13/12/2018 00:30:00,32.84,33.03,2,-27.9
 13/12/2018 00:45:00,32.85,33.03,2,-27.96
 13/12/2018 01:00:00,32.9,33.03,2,-27.96
 13/12/2018 01:15:00,32.99,33.03,2,-27.69
 13/12/2018 01:30:00,33.09,33.03,2,-27.14
 13/12/2018 01:45:00,33.18,33.03,2,-26.73
 13/12/2018 02:00:00,33.21,33.03,2,-26.12
 13/12/2018 02:15:00,33.13,33.03,2,-26.73
 13/12/2018 02:30:00,33.04,33.03,2,-26.41
 13/12/2018 02:45:00,33.06,33.03,2,-26.29
 13/12/2018 03:00:00,33.14,33.03,2,-25.98
 13/12/2018 03:15:00,33.17,33.03,2,-25.79
 13/12/2018 03:30:00,33.21,33.03,2,-25.55
 13/12/2018 03:45:00,33.07,33.03,2,-25.14
 13/12/2018 04:00:00,33.05,33.03,2,-24.62
 13/12/2018 04:15:00,33.05,33.03,2,-24.28
 13/12/2018 04:30:00,33.11,33.03,2,-24.28
 13/12/2018 04:45:00,33.07,33.03,2,-24.09
 13/12/2018 05:00:00,33.04,33.03,2,-23.78
 13/12/2018 05:15:00,32.98,33.03,2,-24.08
 13/12/2018 05:30:00,32.95,33.03,2,-24.28
 13/12/2018 05:45:00,32.84,33.03,2,-24.65
 13/12/2018 06:00:00,32.87,33.03,2,-25.9
 13/12/2018 06:15:00,32.63,33.03,2,-27.77
 13/12/2018 06:30:00,32.79,33.03,2,-29.04
 13/12/2018 06:45:00,33.0,33.03,2,-29.86
 13/12/2018 07:00:00,32.84,33.03,2,-31.68
 13/12/2018 07:15:00,32.73,33.03,2,-32.56
 13/12/2018 07:30:00,32.87,33.03,2,-34.44
 13/12/2018 07:45:00,32.8,33.03,2,-35.9
 13/12/2018 08:00:00,32.68,33.03,2,-36.61
 13/12/2018 08:15:00,32.74,33.03,2,-37.57
 13/12/2018 08:30:00,32.98,33.03,2,-38.85
 13/12/2018 08:45:00,32.99,33.03,2,-39.07
 13/12/2018 09:00:00,32.98,33.03,2,-39.04
 13/12/2018 09:15:00,32.95,33.03,2,-38.87
 13/12/2018 09:30:00,32.95,33.03,2,-39.18
 13/12/2018 09:45:00,33.02,33.03,2,-39.02
 13/12/2018 10:00:00,33.09,33.03,2,-39.18
 13/12/2018 10:15:00,33.1,33.03,2,-39.18
 13/12/2018 10:30:00,33.14,33.03,2,-39.0
 13/12/2018 10:45:00,33.18,33.03,2,-38.98
 13/12/2018 11:00:00,33.22,33.03,2,-38.68
 13/12/2018 11:15:00,33.22,33.03,2,-38.68
 13/12/2018 11:30:00,33.2,33.03,2,-38.68
 13/12/2018 11:45:00,33.15,33.03,2,-38.85
 13/12/2018 12:00:00,33.14,33.03,2,-38.96
 13/12/2018 12:15:00,33.17,33.03,2,-39.28
 13/12/2018 12:30:00,33.19,33.03,2,-39.35
 13/12/2018 12:45:00,33.25,33.03,2,-39.35
 13/12/2018 13:00:00,33.3,33.03,2,-39.24
 13/12/2018 13:15:00,33.32,33.03,2,-39.35
 13/12/2018 13:30:00,33.37,33.03,2,-39.35
 13/12/2018 13:45:00,33.37,33.03,2,-39.15
 13/12/2018 14:00:00,33.33,33.03,2,-38.85
 13/12/2018 14:15:00,33.33,33.03,2,-38.85
 13/12/2018 14:30:00,33.35,33.03,2,-38.34
 13/12/2018 14:45:00,33.33,33.03,2,-38.68
 13/12/2018 15:00:00,33.34,33.03,2,-38.27
 13/12/2018 15:15:00,33.32,33.03,2,-38.67
 13/12/2018 15:30:00,33.3,33.02,1,-38.69
 13/12/2018 15:45:00,33.18,33.0,1,-39.2
 13/12/2018 16:00:00,33.08,33.0,1,-39.98
 13/12/2018 16:15:00,33.18,33.0,1,-32.6
 13/12/2018 16:30:00,33.17,33.0,1,-30.36
 13/12/2018 16:45:00,33.19,33.0,1,-22.8
 13/12/2018 17:00:00,33.14,33.0,1,-23.35
 13/12/2018 17:15:00,33.24,33.0,1,-23.78
 13/12/2018 17:30:00,33.21,33.0,1,-23.78
 13/12/2018 17:45:00,33.28,33.0,1,-23.56
 13/12/2018 18:00:00,33.3,33.0,1,-23.22
 13/12/2018 18:15:00,33.34,33.0,1,-30.73
 13/12/2018 18:30:00,33.27,33.0,1,-31.87
 13/12/2018 18:45:00,33.16,33.0,1,-31.3
 13/12/2018 19:00:00,33.11,33.0,1,-30.51
 13/12/2018 19:15:00,32.82,33.0,1,-38.26
 13/12/2018 19:30:00,32.83,33.0,1,-39.18
 13/12/2018 19:45:00,32.92,33.0,1,-38.6
 13/12/2018 20:00:00,32.98,33.0,1,-37.98
 13/12/2018 20:15:00,32.99,33.0,1,-37.2
 13/12/2018 20:30:00,33.11,33.0,1,-36.28
 13/12/2018 20:45:00,33.24,33.0,1,-35.67
 13/12/2018 21:00:00,33.3,33.0,1,-35.13
 13/12/2018 21:15:00,33.33,33.0,1,-33.5
 13/12/2018 21:30:00,33.13,33.0,1,-32.05
 13/12/2018 21:45:00,33.1,33.0,1,-31.35
 13/12/2018 22:00:00,33.07,33.0,1,-30.22
 13/12/2018 22:15:00,33.12,33.0,1,-29.06
 13/12/2018 22:30:00,33.23,33.0,1,-28.15
 13/12/2018 22:45:00,33.29,33.0,1,-27.21
 13/12/2018 23:00:00,33.33,33.0,1,-26.22
 13/12/2018 23:15:00,33.28,33.0,1,-26.43
 13/12/2018 23:30:00,33.35,33.0,1,-25.68
 13/12/2018 23:45:00,33.38,33.0,1,-25.19
 14/12/2018 00:00:00,33.26,33.0,1,-25.16
 14/12/2018 00:15:00,32.66,33.0,1,-28.96
 14/12/2018 00:30:00,32.91,33.0,1,-30.11
 14/12/2018 00:45:00,32.9,33.0,1,-30.48
 14/12/2018 01:00:00,32.94,33.0,1,-30.33
 14/12/2018 01:15:00,32.95,33.0,1,-29.97
 14/12/2018 01:30:00,33.04,33.0,1,-29.66
 14/12/2018 01:45:00,33.1,33.0,1,-28.92
 14/12/2018 02:00:00,33.18,33.0,1,-28.33
 14/12/2018 02:15:00,33.15,33.0,1,-28.71
 14/12/2018 02:30:00,33.19,33.0,1,-28.36
 14/12/2018 02:45:00,33.21,33.0,1,-28.27
 14/12/2018 03:00:00,33.33,33.0,1,-27.63
 14/12/2018 03:15:00,33.36,33.0,1,-27.15
 14/12/2018 03:30:00,33.33,33.0,1,-26.42
 14/12/2018 03:45:00,32.93,33.0,1,-25.62
 14/12/2018 04:00:00,33.01,33.0,1,-25.32
 14/12/2018 04:15:00,33.04,33.0,1,-24.95
 14/12/2018 04:30:00,33.06,33.0,1,-24.28
 14/12/2018 04:45:00,33.02,33.0,1,-24.66
 14/12/2018 05:00:00,33.07,33.0,1,-24.71
 14/12/2018 05:15:00,32.99,33.0,1,-24.41
 14/12/2018 05:30:00,33.01,33.0,1,-25.0
 14/12/2018 05:45:00,33.02,33.0,1,-25.56
 14/12/2018 06:00:00,32.95,33.0,1,-26.12
 14/12/2018 06:15:00,32.65,33.0,1,-27.98
 14/12/2018 06:30:00,32.76,33.0,1,-29.7
 14/12/2018 06:45:00,32.74,33.0,1,-30.84
 14/12/2018 07:00:00,32.62,33.0,1,-32.28
 14/12/2018 07:15:00,32.7,33.0,1,-33.09
 14/12/2018 07:30:00,32.94,33.0,1,-35.19
 14/12/2018 07:45:00,32.86,33.0,1,-36.28
 14/12/2018 08:00:00,32.81,33.0,1,-37.29
 14/12/2018 08:15:00,32.73,33.0,1,-37.39
 14/12/2018 08:30:00,32.63,33.0,1,-37.98
 14/12/2018 08:45:00,32.61,33.0,1,-38.6
 14/12/2018 09:00:00,32.6,33.0,1,-38.88
 14/12/2018 09:15:00,32.65,33.0,1,-32.3
 14/12/2018 09:30:00,32.68,33.0,1,-34.17
 14/12/2018 09:45:00,32.62,33.0,1,-38.84
 14/12/2018 10:00:00,32.66,33.0,1,-38.86
 14/12/2018 10:15:00,32.69,33.0,1,-39.02
 14/12/2018 10:30:00,32.68,33.0,1,-38.83
 14/12/2018 10:45:00,32.71,33.0,1,-38.05
 14/12/2018 11:00:00,32.74,33.0,1,-37.7
 14/12/2018 11:15:00,32.69,33.0,1,-37.54
 14/12/2018 11:30:00,32.7,33.0,1,-37.23
 14/12/2018 11:45:00,32.74,33.0,1,-37.0
 14/12/2018 12:00:00,32.78,33.0,1,-37.06
 14/12/2018 12:15:00,32.74,33.0,1,-38.12
 14/12/2018 12:30:00,32.72,33.0,1,-38.65
 14/12/2018 12:45:00,32.72,33.0,1,-39.02
 14/12/2018 13:00:00,32.77,33.0,1,-39.02
 14/12/2018 13:15:00,32.79,33.0,1,-39.02
 14/12/2018 13:30:00,32.81,33.0,1,-38.71
 14/12/2018 13:45:00,32.81,33.0,1,-38.68
 14/12/2018 14:00:00,32.83,33.0,1,-38.68
 14/12/2018 14:15:00,32.91,33.0,1,-38.68
 14/12/2018 14:30:00,32.9,33.0,1,-38.68
 14/12/2018 14:45:00,32.92,33.0,1,-38.68
 14/12/2018 15:00:00,32.94,33.0,1,-38.68
 14/12/2018 15:15:00,32.96,33.0,1,-38.35
 14/12/2018 15:30:00,32.96,33.0,1,-38.51
 14/12/2018 15:45:00,32.9,33.0,1,-38.87
 14/12/2018 16:00:00,32.86,33.0,1,-39.74
 14/12/2018 16:15:00,33.11,33.0,1,-31.44
 14/12/2018 16:30:00,33.07,33.0,1,-29.73
 14/12/2018 16:45:00,32.98,33.0,1,-22.22
 14/12/2018 17:00:00,32.9,33.0,1,-22.61
 14/12/2018 17:15:00,32.9,33.0,1,-23.25
 14/12/2018 17:30:00,32.91,33.0,1,-23.53
 14/12/2018 17:45:00,32.97,33.0,1,-22.8
 14/12/2018 18:00:00,33.03,33.0,1,-22.44
 14/12/2018 18:15:00,33.08,33.0,1,-29.91
 14/12/2018 18:30:00,33.15,33.0,1,-31.38
 14/12/2018 18:45:00,33.02,33.0,1,-38.58
 14/12/2018 19:00:00,33.1,33.0,1,-39.17
 14/12/2018 19:15:00,33.15,33.0,1,-38.39
 14/12/2018 19:30:00,33.27,33.0,1,-37.51
 14/12/2018 19:45:00,33.32,33.0,1,-36.89
 14/12/2018 20:00:00,33.16,33.0,1,-35.44
 14/12/2018 20:15:00,33.03,33.0,1,-34.94
 14/12/2018 20:30:00,32.91,33.0,1,-34.36
 14/12/2018 20:45:00,32.9,33.0,1,-33.41
 14/12/2018 21:00:00,32.96,33.0,1,-32.63
 14/12/2018 21:15:00,33.0,33.0,1,-31.74
 14/12/2018 21:30:00,33.03,33.0,1,-30.89
 14/12/2018 21:45:00,33.12,33.0,1,-29.98
 14/12/2018 22:00:00,33.2,33.0,1,-29.21
 14/12/2018 22:15:00,33.41,33.0,1,-28.01
 14/12/2018 22:30:00,33.12,33.0,1,-26.82
 14/12/2018 22:45:00,33.06,33.0,1,-26.23
 14/12/2018 23:00:00,33.17,33.0,1,-25.45
 14/12/2018 23:15:00,33.02,33.0,1,-25.9
 14/12/2018 23:30:00,33.04,33.0,1,-25.45
 14/12/2018 23:45:00,33.04,33.0,1,-24.95
 15/12/2018 00:00:00,33.06,33.0,1,-24.98
 15/12/2018 00:15:00,32.75,33.0,1,-28.73
 15/12/2018 00:30:00,32.73,33.0,1,-29.64
 15/12/2018 00:45:00,32.72,33.0,1,-29.64
 15/12/2018 01:00:00,32.73,33.0,1,-29.58
 15/12/2018 01:15:00,32.8,33.0,1,-28.96
 15/12/2018 01:30:00,32.93,33.0,1,-28.61
 15/12/2018 01:45:00,32.85,33.0,1,-27.94
 15/12/2018 02:00:00,32.81,33.0,1,-27.52
 15/12/2018 02:15:00,32.73,33.0,1,-28.0
 15/12/2018 02:30:00,32.79,33.0,1,-27.46
 15/12/2018 02:45:00,32.77,33.0,1,-27.17
 15/12/2018 03:00:00,32.85,33.0,1,-26.63
 15/12/2018 03:15:00,32.83,33.0,1,-26.16
 15/12/2018 03:30:00,32.85,33.0,1,-25.62
 15/12/2018 03:45:00,32.85,33.0,1,-24.85
 15/12/2018 04:00:00,32.9,33.0,1,-24.45
 15/12/2018 04:15:00,32.84,33.0,1,-24.1
 15/12/2018 04:30:00,32.89,33.0,1,-23.55
 15/12/2018 04:45:00,32.9,33.0,1,-23.28
 15/12/2018 05:00:00,32.91,33.0,1,-23.28
 15/12/2018 05:15:00,32.88,33.0,1,-22.73
 15/12/2018 05:30:00,32.89,33.0,1,-22.61
 15/12/2018 05:45:00,32.89,33.0,1,-22.61
 15/12/2018 06:00:00,32.89,33.0,1,-22.61
 15/12/2018 06:15:00,32.89,33.0,1,-22.61
 15/12/2018 06:30:00,32.89,33.0,1,-22.61
 15/12/2018 06:45:00,32.89,33.0,1,-22.61
 15/12/2018 07:00:00,32.89,33.0,1,-22.61
 15/12/2018 07:15:00,32.89,33.0,1,-22.61
 15/12/2018 07:30:00,32.89,33.0,1,-22.61
 15/12/2018 07:45:00,32.89,33.0,1,-22.61
 15/12/2018 08:00:00,32.89,33.0,1,-22.61
 15/12/2018 08:15:00,32.89,33.0,1,-22.61
 15/12/2018 08:30:00,32.89,33.0,1,-22.61
 15/12/2018 08:45:00,32.89,33.0,1,-22.61
 15/12/2018 09:00:00,32.89,33.0,1,-22.61
 15/12/2018 09:15:00,32.89,33.0,1,-22.61
 15/12/2018 09:30:00,32.89,33.0,1,-22.61
 15/12/2018 09:45:00,32.89,33.0,1,-22.61
 15/12/2018 10:00:00,32.89,33.0,1,-22.61
 15/12/2018 10:15:00,32.89,33.0,1,-22.61
 15/12/2018 10:30:00,32.89,33.0,1,-22.61
 15/12/2018 10:45:00,32.89,33.0,1,-22.61
 15/12/2018 11:00:00,32.89,33.0,1,-22.61
 15/12/2018 11:15:00,32.89,33.0,1,-22.61
 15/12/2018 11:30:00,32.89,33.0,1,-22.61
 15/12/2018 11:45:00,32.89,33.0,1,-22.61
 15/12/2018 12:00:00,32.89,33.0,1,-22.61
 15/12/2018 12:15:00,32.89,33.0,1,-22.61
 15/12/2018 12:30:00,32.89,33.0,1,-22.61
 15/12/2018 12:45:00,32.89,33.0,1,-22.61
 15/12/2018 13:00:00,32.89,33.0,1,-22.61
 15/12/2018 13:15:00,32.89,33.0,1,-22.61
 15/12/2018 13:30:00,32.89,33.0,1,-22.61
 15/12/2018 13:45:00,32.89,33.0,1,-22.61
 15/12/2018 14:00:00,32.89,33.0,1,-22.61
 15/12/2018 14:15:00,32.89,33.0,1,-22.61
 15/12/2018 14:30:00,32.89,33.0,1,-22.61
 15/12/2018 14:45:00,32.89,33.0,1,-22.61
 15/12/2018 15:00:00,32.89,33.0,1,-22.61
 15/12/2018 15:15:00,32.89,33.0,1,-22.61
 15/12/2018 15:30:00,32.89,33.0,1,-29.46
 15/12/2018 15:45:00,32.89,33.0,1,-33.32
 15/12/2018 16:00:00,32.93,33.0,1,-33.32
 15/12/2018 16:15:00,33.15,33.0,1,-33.47
 15/12/2018 16:30:00,33.03,33.0,1,-34.17
 15/12/2018 16:45:00,32.9,33.0,1,-35.46
 15/12/2018 17:00:00,32.92,33.0,1,-36.16
 15/12/2018 17:15:00,33.23,33.0,1,-28.3
 15/12/2018 17:30:00,33.25,33.0,1,-27.67
 15/12/2018 17:45:00,33.27,33.0,1,-27.96
 15/12/2018 18:00:00,33.29,33.0,1,-27.71
 15/12/2018 18:15:00,33.19,33.0,1,-35.37
 15/12/2018 18:30:00,33.28,33.0,1,-35.91
 15/12/2018 18:45:00,33.38,33.0,1,-35.24
 15/12/2018 19:00:00,33.37,33.0,1,-34.13
 15/12/2018 19:15:00,32.95,33.0,1,-33.06
 15/12/2018 19:30:00,33.06,33.0,1,-32.65
 15/12/2018 19:45:00,33.18,33.0,1,-31.82
 15/12/2018 20:00:00,33.14,33.0,1,-30.65
 15/12/2018 20:15:00,33.13,33.0,1,-30.36
 15/12/2018 20:30:00,33.24,33.0,1,-29.79
 15/12/2018 20:45:00,33.33,33.0,1,-28.91
 15/12/2018 21:00:00,33.35,33.0,1,-28.35
 15/12/2018 21:15:00,33.4,33.0,1,-28.13
 15/12/2018 21:30:00,33.19,33.0,1,-26.9
 15/12/2018 21:45:00,33.07,33.0,1,-26.46
 15/12/2018 22:00:00,33.04,33.0,1,-26.08
 15/12/2018 22:15:00,33.02,33.0,1,-25.3
 15/12/2018 22:30:00,33.0,33.0,1,-24.82
 15/12/2018 22:45:00,33.02,33.0,1,-23.98
 15/12/2018 23:00:00,33.04,33.0,1,-23.44
 15/12/2018 23:15:00,33.04,33.0,1,-24.06
 15/12/2018 23:30:00,33.1,33.0,1,-23.61
 15/12/2018 23:45:00,32.85,33.0,1,-22.94
 16/12/2018 00:00:00,32.8,33.0,1,-22.99
 16/12/2018 00:15:00,32.67,33.0,1,-26.57
 16/12/2018 00:30:00,32.85,33.0,1,-27.85
 16/12/2018 00:45:00,32.93,33.0,1,-28.13
 16/12/2018 01:00:00,32.93,33.0,1,-28.13
 16/12/2018 01:15:00,33.01,33.0,1,-27.49
 16/12/2018 01:30:00,33.03,33.0,1,-26.77
 16/12/2018 01:45:00,33.1,33.0,1,-26.62
 16/12/2018 02:00:00,33.14,33.0,1,-26.12
 16/12/2018 02:15:00,33.08,33.0,1,-26.45
 16/12/2018 02:30:00,33.1,33.0,1,-26.46
 16/12/2018 02:45:00,33.16,33.0,1,-26.02
 16/12/2018 03:00:00,33.19,33.0,1,-25.23
 16/12/2018 03:15:00,33.24,33.0,1,-24.51
 16/12/2018 03:30:00,33.34,33.0,1,-23.97
 16/12/2018 03:45:00,33.23,33.0,1,-22.64
 16/12/2018 04:00:00,33.15,33.0,1,-22.1
 16/12/2018 04:15:00,33.14,33.0,1,-21.76
 16/12/2018 04:30:00,33.16,33.0,1,-21.44
 16/12/2018 04:45:00,32.92,33.0,1,-21.1
 16/12/2018 05:00:00,32.93,33.0,1,-21.1
 16/12/2018 05:15:00,32.97,33.0,1,-21.1
 16/12/2018 05:30:00,32.97,33.0,1,-21.1
 16/12/2018 05:45:00,32.97,33.0,1,-21.1
 16/12/2018 06:00:00,33.01,33.0,1,-21.44
 16/12/2018 06:15:00,32.91,33.0,1,-21.95
 16/12/2018 06:30:00,33.08,33.0,1,-22.69
 16/12/2018 06:45:00,33.1,33.0,1,-22.77
 16/12/2018 07:00:00,33.03,33.0,1,-23.06
 16/12/2018 07:15:00,33.0,33.0,1,-22.78
 16/12/2018 07:30:00,32.91,33.0,1,-22.77
 16/12/2018 07:45:00,32.88,33.0,1,-23.36
 16/12/2018 08:00:00,32.82,33.0,1,-23.49
 16/12/2018 08:15:00,32.72,33.0,1,-24.19
 16/12/2018 08:30:00,32.73,33.0,1,-24.97
 16/12/2018 08:45:00,32.75,33.0,1,-25.96
 16/12/2018 09:00:00,32.67,33.0,1,-26.81
 16/12/2018 09:15:00,32.64,33.0,1,-27.59
 16/12/2018 09:30:00,32.66,33.0,1,-28.18
 16/12/2018 09:45:00,32.91,33.0,1,-28.68
 16/12/2018 10:00:00,32.83,33.0,1,-29.26
 16/12/2018 10:15:00,32.78,33.0,1,-29.81
 16/12/2018 10:30:00,32.85,33.0,1,-30.58
 16/12/2018 10:45:00,32.92,33.0,1,-31.52
 16/12/2018 11:00:00,32.85,33.0,1,-31.65
 16/12/2018 11:15:00,32.78,33.0,1,-31.65
 16/12/2018 11:30:00,32.71,33.0,1,-31.68
 16/12/2018 11:45:00,32.66,33.0,1,-32.15
 16/12/2018 12:00:00,32.84,33.0,1,-32.15
 16/12/2018 12:15:00,32.92,33.0,1,-32.53
 16/12/2018 12:30:00,32.82,33.0,1,-33.2
 16/12/2018 12:45:00,32.83,33.0,1,-33.32
 16/12/2018 13:00:00,32.78,33.0,1,-33.32
 16/12/2018 13:15:00,32.9,33.0,1,-33.77
 16/12/2018 13:30:00,32.91,33.0,1,-33.42
 16/12/2018 13:45:00,32.98,33.0,1,-33.38
 16/12/2018 14:00:00,33.06,33.0,1,-32.82
 16/12/2018 14:15:00,32.97,33.0,1,-32.32
 16/12/2018 14:30:00,33.0,33.0,1,-32.32
 16/12/2018 14:45:00,32.99,33.0,1,-32.65
 16/12/2018 15:00:00,32.97,33.0,1,-32.82
 16/12/2018 15:15:00,33.15,33.0,1,-33.27
 16/12/2018 15:30:00,33.14,33.0,1,-33.41
 16/12/2018 15:45:00,32.89,33.0,1,-33.4
 16/12/2018 16:00:00,32.85,33.0,1,-33.66
 16/12/2018 16:15:00,32.71,33.0,1,-33.66
 16/12/2018 16:30:00,32.7,33.0,1,-34.19
 16/12/2018 16:45:00,32.87,33.0,1,-35.19
 16/12/2018 17:00:00,32.77,33.0,1,-35.62
 16/12/2018 17:15:00,32.93,33.0,1,-36.95
 16/12/2018 17:30:00,33.04,33.0,1,-32.3
 16/12/2018 17:45:00,33.23,33.0,1,-27.6
 16/12/2018 18:00:00,33.18,33.0,1,-34.6
 16/12/2018 18:15:00,33.1,33.0,1,-36.1
 16/12/2018 18:30:00,33.21,33.0,1,-35.45
 16/12/2018 18:45:00,33.24,33.0,1,-34.99
 16/12/2018 19:00:00,33.34,33.0,1,-34.19
 16/12/2018 19:15:00,33.36,33.0,1,-33.46
 16/12/2018 19:30:00,33.05,33.0,1,-32.65
 16/12/2018 19:45:00,33.11,33.0,1,-31.98
 16/12/2018 20:00:00,33.04,33.0,1,-31.41
 16/12/2018 20:15:00,33.02,33.0,1,-31.05
 16/12/2018 20:30:00,33.11,33.0,1,-30.5
 16/12/2018 20:45:00,33.16,33.0,1,-30.14
 16/12/2018 21:00:00,33.23,33.0,1,-29.65
 16/12/2018 21:15:00,33.32,33.0,1,-28.8
 16/12/2018 21:30:00,33.37,33.0,1,-28.12
 16/12/2018 21:45:00,33.04,33.0,1,-26.96
 16/12/2018 22:00:00,32.92,33.0,1,-26.52
 16/12/2018 22:15:00,32.92,33.0,1,-25.6
 16/12/2018 22:30:00,32.93,33.0,1,-24.57
 16/12/2018 22:45:00,32.76,33.0,1,-23.81
 16/12/2018 23:00:00,32.84,33.0,1,-23.21
 16/12/2018 23:15:00,32.83,33.0,1,-23.43
 16/12/2018 23:30:00,32.84,33.0,1,-23.03
 16/12/2018 23:45:00,32.8,33.0,1,-22.44
 17/12/2018 00:00:00,32.8,33.0,1,-22.56
 17/12/2018 00:00:00,32.8,33.0,1,-22.56
 17/12/2018 00:15:00,32.73,33.0,1,-26.3
 17/12/2018 00:30:00,33.0,33.0,1,-27.46
 17/12/2018 00:45:00,32.99,33.0,1,-27.46
 17/12/2018 01:00:00,33.02,33.0,1,-27.46
 17/12/2018 01:15:00,33.05,33.0,1,-27.27
 17/12/2018 01:30:00,33.08,33.0,1,-26.79
 17/12/2018 01:45:00,33.12,33.0,1,-26.7
 17/12/2018 02:00:00,33.11,33.0,1,-26.12
 17/12/2018 02:15:00,33.03,33.0,1,-26.56
 17/12/2018 02:30:00,33.08,33.0,1,-26.52
 17/12/2018 02:45:00,33.09,33.0,1,-25.87
 17/12/2018 03:00:00,33.16,33.0,1,-25.62
 17/12/2018 03:15:00,33.2,33.0,1,-25.14
 17/12/2018 03:30:00,33.28,33.0,1,-24.75
 17/12/2018 03:45:00,33.28,33.0,1,-24.13
 17/12/2018 04:00:00,33.37,33.0,1,-23.56
 17/12/2018 04:15:00,33.37,33.0,1,-23.28
 17/12/2018 04:30:00,33.44,33.0,1,-22.94
 17/12/2018 04:45:00,33.2,33.0,1,-22.61
 17/12/2018 05:00:00,32.94,33.0,1,-22.61
 17/12/2018 05:15:00,32.92,33.0,1,-23.06
 17/12/2018 05:30:00,33.01,33.0,1,-23.59
 17/12/2018 05:45:00,32.99,33.0,1,-24.13
 17/12/2018 06:00:00,33.01,33.0,1,-24.73
 17/12/2018 06:15:00,32.81,33.0,1,-26.28
 17/12/2018 06:30:00,32.67,33.0,1,-27.43
 17/12/2018 06:45:00,32.78,33.0,1,-29.33
 17/12/2018 07:00:00,32.78,33.0,1,-30.56
 17/12/2018 07:15:00,32.92,33.0,1,-31.56
 17/12/2018 07:30:00,32.78,33.0,1,-32.93
 17/12/2018 07:45:00,32.7,33.0,1,-28.77
 17/12/2018 08:00:00,32.68,33.0,1,-26.13
 17/12/2018 08:15:00,32.77,33.0,1,-33.57
 17/12/2018 08:30:00,32.89,33.0,1,-36.2
 17/12/2018 08:45:00,32.84,33.0,1,-36.67
 17/12/2018 09:00:00,32.81,33.0,1,-36.8
 17/12/2018 09:15:00,32.8,33.0,1,-37.17
 17/12/2018 09:30:00,32.81,33.0,1,-37.17
 17/12/2018 09:45:00,32.88,33.0,1,-36.71
 17/12/2018 10:00:00,32.97,33.0,1,-36.55
 17/12/2018 10:15:00,33.04,33.0,1,-35.87
 17/12/2018 10:30:00,33.1,33.0,1,-35.49
 17/12/2018 10:45:00,33.13,33.0,1,-35.32
 17/12/2018 11:00:00,33.14,33.0,1,-34.93
 17/12/2018 11:15:00,33.16,33.0,1,-34.09
 17/12/2018 11:30:00,33.14,33.0,1,-33.49
 17/12/2018 11:45:00,33.15,33.0,1,-34.42
 17/12/2018 12:00:00,33.1,33.0,1,-35.33
 17/12/2018 12:15:00,33.05,33.0,1,-35.68
 17/12/2018 12:30:00,32.98,33.0,1,-36.0
 17/12/2018 12:45:00,32.97,33.0,1,-36.84
 17/12/2018 13:00:00,32.94,33.0,1,-36.84
 17/12/2018 13:15:00,32.99,33.0,1,-37.05
 17/12/2018 13:30:00,33.03,33.0,1,-37.01
 17/12/2018 13:45:00,33.0,33.0,1,-36.77
 17/12/2018 14:00:00,32.96,33.0,1,-36.5
 17/12/2018 14:15:00,32.94,33.0,1,-36.5
 17/12/2018 14:30:00,32.96,33.0,1,-36.4
 17/12/2018 14:45:00,32.93,33.0,1,-36.5
 17/12/2018 15:00:00,32.93,33.0,1,-36.5
 17/12/2018 15:15:00,32.95,33.0,1,-36.5
 17/12/2018 15:30:00,32.9,33.0,1,-36.7
 17/12/2018 15:45:00,32.79,33.0,1,-37.01
 17/12/2018 16:00:00,32.75,33.0,1,-37.87
 17/12/2018 16:15:00,32.89,33.0,1,-38.62
 17/12/2018 16:30:00,32.86,33.0,1,-34.5
 17/12/2018 16:45:00,32.95,33.0,1,-31.4
 17/12/2018 17:00:00,32.87,33.0,1,-31.99
 17/12/2018 17:15:00,32.88,33.0,1,-32.15
 17/12/2018 17:30:00,32.84,33.0,1,-32.15
 17/12/2018 17:45:00,32.86,33.0,1,-31.73
 17/12/2018 18:00:00,32.87,33.0,1,-31.5
 17/12/2018 18:15:00,32.93,33.0,1,-30.84
 17/12/2018 18:30:00,33.03,33.0,1,-29.88
 17/12/2018 18:45:00,33.06,33.0,1,-29.91
 17/12/2018 19:00:00,32.9,33.0,1,-37.84
 17/12/2018 19:15:00,32.94,33.0,1,-37.17
 17/12/2018 19:30:00,33.0,33.0,1,-36.27
 17/12/2018 19:45:00,32.95,33.0,1,-35.55
 17/12/2018 20:00:00,33.11,33.0,1,-34.42
 17/12/2018 20:15:00,33.27,33.0,1,-33.79
 17/12/2018 20:30:00,33.14,33.0,1,-32.41
 17/12/2018 20:45:00,33.07,33.0,1,-31.95
 17/12/2018 21:00:00,33.18,33.0,1,-31.07
 17/12/2018 21:15:00,33.27,33.0,1,-30.39
 17/12/2018 21:30:00,33.12,33.0,1,-29.19
 17/12/2018 21:45:00,33.2,33.0,1,-28.35
 17/12/2018 22:00:00,33.29,33.0,1,-27.4
 17/12/2018 22:15:00,32.88,33.0,1,-26.1
 17/12/2018 22:30:00,32.61,33.0,1,-24.82
 17/12/2018 22:45:00,32.7,33.0,1,-23.86
 17/12/2018 23:00:00,32.87,33.0,1,-23.26
 17/12/2018 23:15:00,32.86,33.0,1,-23.6
 17/12/2018 23:30:00,32.98,33.0,1,-22.97
 17/12/2018 23:45:00,33.06,33.0,1,-22.46
 18/12/2018 00:00:00,33.06,33.0,1,-22.54
 18/12/2018 00:15:00,32.77,33.0,1,-26.17
 18/12/2018 00:30:00,32.55,33.0,1,-26.79
 18/12/2018 00:45:00,32.6,33.0,1,-26.79
 18/12/2018 01:00:00,32.8,33.0,1,-26.79
 18/12/2018 01:15:00,33.0,33.0,1,-26.54
 18/12/2018 01:30:00,33.15,33.0,1,-25.87
 18/12/2018 01:45:00,32.99,33.0,1,-25.58
 18/12/2018 02:00:00,32.99,33.0,1,-25.12
 18/12/2018 02:15:00,32.92,33.0,1,-26.03
 18/12/2018 02:30:00,33.04,33.0,1,-25.58
 18/12/2018 02:45:00,33.06,33.0,1,-25.36
 18/12/2018 03:00:00,33.09,33.0,1,-24.94
 18/12/2018 03:15:00,33.05,33.0,1,-24.33
 18/12/2018 03:30:00,33.13,33.0,1,-23.86
 18/12/2018 03:45:00,33.16,33.0,1,-23.02
 18/12/2018 04:00:00,33.24,33.0,1,-22.32
 18/12/2018 04:15:00,33.29,33.0,1,-21.94
 18/12/2018 04:30:00,33.29,33.0,1,-21.94
 18/12/2018 04:45:00,33.25,33.0,1,-21.53
 18/12/2018 05:00:00,33.23,33.0,1,-21.43
 18/12/2018 05:15:00,33.26,33.0,1,-21.81
 18/12/2018 05:30:00,33.2,33.0,1,-21.94
 18/12/2018 05:45:00,33.05,33.0,1,-22.45
 18/12/2018 06:00:00,33.07,33.0,1,-23.35
 18/12/2018 06:15:00,32.77,33.0,1,-24.85
 18/12/2018 06:30:00,32.71,33.0,1,-26.18
 18/12/2018 06:45:00,32.6,33.0,1,-27.43
 18/12/2018 07:00:00,32.89,33.0,1,-29.19
 18/12/2018 07:15:00,32.84,33.0,1,-29.33
 18/12/2018 07:30:00,32.79,33.0,1,-30.46
 18/12/2018 07:45:00,32.75,33.0,1,-31.54
 18/12/2018 08:00:00,32.69,33.0,1,-32.38
 18/12/2018 08:15:00,32.56,33.0,1,-33.16
 18/12/2018 08:30:00,32.53,33.0,1,-33.56
 18/12/2018 08:45:00,32.8,33.0,1,-33.89
 18/12/2018 09:00:00,32.86,33.0,1,-34.59
 18/12/2018 09:15:00,32.87,33.0,1,-35.43
 18/12/2018 09:30:00,32.86,33.0,1,-35.84
 18/12/2018 09:45:00,32.98,33.0,1,-36.42
 18/12/2018 10:00:00,32.91,33.0,1,-36.67
 18/12/2018 10:15:00,32.92,33.0,1,-36.79
 18/12/2018 10:30:00,32.91,33.0,1,-37.07
 18/12/2018 10:45:00,32.89,33.0,1,-37.17
 18/12/2018 11:00:00,32.86,33.0,1,-37.17
 18/12/2018 11:15:00,32.82,33.0,1,-37.56
 18/12/2018 11:30:00,32.83,33.0,1,-37.84
 18/12/2018 11:45:00,32.75,33.0,1,-37.84
 18/12/2018 12:00:00,32.77,33.0,1,-37.36
 18/12/2018 12:15:00,32.75,33.0,1,-37.68
 18/12/2018 12:30:00,32.73,33.0,1,-37.84
 18/12/2018 12:45:00,32.82,33.0,1,-37.68
 18/12/2018 13:00:00,32.82,33.0,1,-37.84
 18/12/2018 13:15:00,32.91,33.0,1,-37.84
 18/12/2018 13:30:00,32.96,33.0,1,-37.57
 18/12/2018 13:45:00,32.96,33.0,1,-37.68
 18/12/2018 14:00:00,32.93,33.0,1,-37.68
 18/12/2018 14:15:00,32.92,33.0,1,-37.36
 18/12/2018 14:30:00,33.1,33.0,1,-37.19
 18/12/2018 14:45:00,33.14,33.0,1,-37.17
 18/12/2018 15:00:00,33.12,33.0,1,-36.97
 18/12/2018 15:15:00,33.18,33.0,1,-37.17
 18/12/2018 15:30:00,33.05,33.0,1,-37.2
 18/12/2018 15:45:00,33.04,33.0,1,-37.49
 18/12/2018 16:00:00,33.09,33.0,1,-31.69
 18/12/2018 16:15:00,32.85,33.0,1,-38.76
 18/12/2018 16:30:00,32.74,33.0,1,-38.09
 18/12/2018 16:45:00,32.65,33.0,1,-31.15
 18/12/2018 17:00:00,32.6,33.0,1,-31.15
 18/12/2018 17:15:00,32.71,33.0,1,-30.86
 18/12/2018 17:30:00,32.73,33.0,1,-30.64
 18/12/2018 17:45:00,32.78,33.0,1,-30.52
 18/12/2018 18:00:00,32.88,33.0,1,-29.97
 18/12/2018 18:15:00,32.89,33.0,1,-29.89
 18/12/2018 18:30:00,32.99,33.0,1,-29.38
 18/12/2018 18:45:00,32.9,33.0,1,-36.68
 18/12/2018 19:00:00,33.01,33.0,1,-38.05
 18/12/2018 19:15:00,33.13,33.0,1,-37.1
 18/12/2018 19:30:00,33.2,33.0,1,-36.3
 18/12/2018 19:45:00,33.01,33.0,1,-35.19
 18/12/2018 20:00:00,33.14,33.0,1,-34.66
