DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 18/12/2018 20:15:00,33.16,33.0,1,-33.61
 18/12/2018 20:30:00,33.22,33.0,1,-32.89
 18/12/2018 20:45:00,33.33,33.0,1,-32.33
 18/12/2018 21:00:00,33.29,33.0,1,-31.46
 18/12/2018 21:15:00,32.99,33.0,1,-30.81
 18/12/2018 21:30:00,33.23,33.0,1,-30.23
 18/12/2018 21:45:00,32.97,33.0,1,-28.98
 18/12/2018 22:00:00,32.69,33.0,1,-28.12
 18/12/2018 22:15:00,32.96,33.0,1,-27.19
 18/12/2018 22:30:00,33.13,33.0,1,-26.08
 18/12/2018 22:45:00,33.26,33.0,1,-25.46
 18/12/2018 23:00:00,33.36,33.0,1,-24.37
 18/12/2018 23:15:00,33.4,33.0,1,-24.39
 18/12/2018 23:30:00,33.27,33.0,1,-23.31
 18/12/2018 23:45:00,33.13,33.0,1,-23.11
 19/12/2018 00:00:00,33.03,33.0,1,-23.13
 19/12/2018 00:15:00,32.75,33.0,1,-26.72
 19/12/2018 00:30:00,32.76,33.0,1,-27.29
 19/12/2018 00:45:00,32.68,33.0,1,-27.61
 19/12/2018 01:00:00,32.7,33.0,1,-27.8
 19/12/2018 01:15:00,32.86,33.0,1,-20.45
 19/12/2018 01:30:00,32.95,33.0,1,-17.17
 19/12/2018 01:45:00,33.0,33.0,1,-17.55
 19/12/2018 02:00:00,32.9,33.0,1,-25.61
 19/12/2018 02:15:00,32.87,33.0,1,-26.32
 19/12/2018 02:30:00,32.93,33.0,1,-25.87
 19/12/2018 02:45:00,32.95,33.0,1,-25.45
 19/12/2018 03:00:00,33.04,33.0,1,-25.31
 19/12/2018 03:15:00,33.1,33.0,1,-24.76
 19/12/2018 03:30:00,33.15,33.0,1,-24.1
 19/12/2018 03:45:00,33.18,33.0,1,-23.6
 19/12/2018 04:00:00,33.25,33.0,1,-23.11
 19/12/2018 04:15:00,33.25,33.0,1,-22.88
 19/12/2018 04:30:00,33.27,33.0,1,-22.44
 19/12/2018 04:45:00,33.24,33.0,1,-22.44
 19/12/2018 05:00:00,33.22,33.0,1,-22.75
 19/12/2018 05:15:00,33.15,33.0,1,-22.94
 19/12/2018 05:30:00,33.2,33.0,1,-22.94
 19/12/2018 05:45:00,33.1,33.0,1,-23.32
 19/12/2018 06:00:00,33.02,33.0,1,-24.46
 19/12/2018 06:15:00,32.8,33.0,1,-26.43
 19/12/2018 06:30:00,32.75,33.0,1,-27.33
 19/12/2018 06:45:00,32.72,33.0,1,-28.67
 19/12/2018 07:00:00,33.04,33.0,1,-30.47
 19/12/2018 07:15:00,32.87,33.0,1,-31.13
 19/12/2018 07:30:00,32.62,33.0,1,-32.17
 19/12/2018 07:45:00,32.86,33.0,1,-33.24
 19/12/2018 08:00:00,33.13,33.0,1,-25.72
 19/12/2018 08:15:00,32.97,33.0,1,-33.38
 19/12/2018 08:30:00,32.92,33.0,1,-35.98
 19/12/2018 08:45:00,32.85,33.0,1,-36.5
 19/12/2018 09:00:00,33.02,33.0,1,-27.5
 19/12/2018 09:15:00,32.89,33.0,1,-34.9
 19/12/2018 09:30:00,32.92,33.0,1,-36.37
 19/12/2018 09:45:00,33.02,33.0,1,-35.41
 19/12/2018 10:00:00,33.12,33.0,1,-34.88
 19/12/2018 10:15:00,33.25,33.0,1,-28.09
 19/12/2018 10:30:00,32.98,33.0,1,-30.91
 19/12/2018 10:45:00,32.96,33.0,1,-32.9
 19/12/2018 11:00:00,33.01,33.0,1,-33.33
 19/12/2018 11:15:00,32.99,33.0,1,-33.51
 19/12/2018 11:30:00,33.03,33.0,1,-32.84
 19/12/2018 11:45:00,33.09,33.0,1,-32.58
 19/12/2018 12:00:00,33.09,33.0,1,-32.99
 19/12/2018 12:15:00,33.03,33.0,1,-33.32
 19/12/2018 12:30:00,33.06,33.0,1,-29.82
 19/12/2018 12:45:00,33.11,33.0,1,-28.79
 19/12/2018 13:00:00,33.08,33.0,1,-32.72
 19/12/2018 13:15:00,33.08,33.0,1,-32.82
 19/12/2018 13:30:00,33.1,33.0,1,-29.02
 19/12/2018 13:45:00,32.92,33.0,1,-23.54
 19/12/2018 14:00:00,32.7,33.0,1,-32.46
 19/12/2018 14:15:00,32.64,33.0,1,-34.58
 19/12/2018 14:30:00,32.76,33.0,1,-34.83
 19/12/2018 14:45:00,32.91,33.0,1,-35.68
 19/12/2018 15:00:00,32.97,33.0,1,-35.73
 19/12/2018 15:15:00,32.88,33.0,1,-37.22
 19/12/2018 15:30:00,32.96,33.0,1,-36.62
 19/12/2018 15:45:00,32.92,33.0,1,-35.2
 19/12/2018 16:00:00,32.86,33.0,1,-35.02
 19/12/2018 16:15:00,32.97,33.0,1,-29.56
 19/12/2018 16:30:00,32.82,33.0,1,-30.15
 19/12/2018 16:45:00,32.95,33.0,1,-31.3
 19/12/2018 17:00:00,32.89,33.0,1,-31.97
 19/12/2018 17:15:00,32.96,33.0,1,-30.81
 19/12/2018 17:30:00,32.99,33.0,1,-30.81
 19/12/2018 17:45:00,33.03,33.0,1,-30.64
 19/12/2018 18:00:00,33.07,33.0,1,-30.28
 19/12/2018 18:15:00,33.12,33.0,1,-29.75
 19/12/2018 18:30:00,33.19,33.0,1,-29.11
 19/12/2018 18:45:00,33.18,33.0,1,-34.55
 19/12/2018 19:00:00,33.12,33.0,1,-37.32
 19/12/2018 19:15:00,33.2,33.0,1,-36.7
 19/12/2018 19:30:00,33.16,33.0,1,-35.9
 19/12/2018 19:45:00,33.29,33.0,1,-35.31
 19/12/2018 20:00:00,33.16,33.0,1,-34.43
 19/12/2018 20:15:00,33.19,33.0,1,-33.88
 19/12/2018 20:30:00,33.28,33.0,1,-33.14
 19/12/2018 20:45:00,33.24,33.0,1,-32.2
 19/12/2018 21:00:00,33.21,33.0,1,-31.72
 19/12/2018 21:15:00,33.18,33.0,1,-31.06
 19/12/2018 21:30:00,33.32,33.0,1,-30.0
 19/12/2018 21:45:00,33.14,33.0,1,-28.65
 19/12/2018 22:00:00,33.16,33.0,1,-27.97
 19/12/2018 22:15:00,33.2,33.0,1,-26.96
 19/12/2018 22:30:00,33.23,33.0,1,-25.89
 19/12/2018 22:45:00,33.23,33.0,1,-25.16
 19/12/2018 23:00:00,33.34,33.0,1,-23.95
 19/12/2018 23:15:00,32.98,33.0,1,-24.27
 19/12/2018 23:30:00,32.98,33.0,1,-23.59
 19/12/2018 23:45:00,32.91,33.0,1,-23.11
 20/12/2018 00:00:00,32.98,33.0,1,-23.17
 20/12/2018 00:15:00,32.75,33.0,1,-26.47
 20/12/2018 00:30:00,32.69,33.0,1,-27.46
 20/12/2018 00:45:00,32.61,33.0,1,-27.8
 20/12/2018 01:00:00,32.65,33.0,1,-27.65
 20/12/2018 01:15:00,32.68,33.0,1,-27.38
 20/12/2018 01:30:00,32.7,33.0,1,-26.7
 20/12/2018 01:45:00,32.81,33.0,1,-26.12
 20/12/2018 02:00:00,32.88,33.0,1,-25.89
 20/12/2018 02:15:00,32.84,33.0,1,-26.61
 20/12/2018 02:30:00,32.88,33.0,1,-26.1
 20/12/2018 02:45:00,32.92,33.0,1,-25.79
 20/12/2018 03:00:00,33.0,33.0,1,-25.25
 20/12/2018 03:15:00,33.01,33.0,1,-24.62
 20/12/2018 03:30:00,33.1,33.0,1,-24.26
 20/12/2018 03:45:00,33.14,33.0,1,-23.98
 20/12/2018 04:00:00,33.18,33.0,1,-23.24
 20/12/2018 04:15:00,33.18,33.0,1,-22.94
 20/12/2018 04:30:00,33.17,33.0,1,-22.73
 20/12/2018 04:45:00,33.19,33.0,1,-22.36
 20/12/2018 05:00:00,33.2,33.0,1,-21.94
 20/12/2018 05:15:00,33.1,33.0,1,-22.45
 20/12/2018 05:30:00,33.05,33.0,1,-22.61
 20/12/2018 05:45:00,33.01,33.0,1,-22.61
 20/12/2018 06:00:00,33.0,33.0,1,-23.91
 20/12/2018 06:15:00,32.83,33.0,1,-25.51
 20/12/2018 06:30:00,32.63,33.0,1,-26.69
 20/12/2018 06:45:00,32.67,33.0,1,-27.92
 20/12/2018 07:00:00,32.96,33.0,1,-29.66
 20/12/2018 07:15:00,32.77,33.0,1,-26.68
 20/12/2018 07:30:00,32.75,33.0,1,-26.24
 20/12/2018 07:45:00,32.86,33.0,1,-32.29
 20/12/2018 08:00:00,32.9,33.0,1,-33.29
 20/12/2018 08:15:00,32.86,33.0,1,-34.14
 20/12/2018 08:30:00,32.88,33.0,1,-34.42
 20/12/2018 08:45:00,32.84,33.0,1,-34.59
 20/12/2018 09:00:00,32.99,33.0,1,-34.66
 20/12/2018 09:15:00,32.99,33.0,1,-35.12
 20/12/2018 09:30:00,33.05,33.0,1,-34.96
 20/12/2018 09:45:00,33.12,33.0,1,-34.42
 20/12/2018 10:00:00,33.17,33.0,1,-34.53
 20/12/2018 10:15:00,33.25,33.0,1,-34.25
 20/12/2018 10:30:00,33.01,33.0,1,-33.0
 20/12/2018 10:45:00,32.91,33.0,1,-32.51
 20/12/2018 11:00:00,32.96,33.0,1,-32.76
 20/12/2018 11:15:00,33.01,33.0,1,-32.7
 20/12/2018 11:30:00,33.01,33.0,1,-32.29
 20/12/2018 11:45:00,33.12,33.0,1,-32.49
 20/12/2018 12:00:00,33.11,33.0,1,-32.28
 20/12/2018 12:15:00,33.08,33.0,1,-32.54
 20/12/2018 12:30:00,33.03,33.0,1,-32.82
 20/12/2018 12:45:00,33.03,33.0,1,-32.63
 20/12/2018 13:00:00,33.06,33.0,1,-32.6
 20/12/2018 13:15:00,33.1,33.0,1,-33.2
 20/12/2018 13:30:00,33.06,33.0,1,-32.75
 20/12/2018 13:45:00,33.07,33.0,1,-32.82
 20/12/2018 14:00:00,33.04,33.0,1,-32.4
 20/12/2018 14:15:00,32.97,33.0,1,-32.91
 20/12/2018 14:30:00,32.91,33.0,1,-33.6
 20/12/2018 14:45:00,32.92,33.0,1,-30.14
 20/12/2018 15:00:00,32.91,33.0,1,-28.77
 20/12/2018 15:15:00,32.86,33.0,1,-33.21
 20/12/2018 15:30:00,32.88,33.0,1,-33.88
 20/12/2018 15:45:00,32.83,33.0,1,-35.34
 20/12/2018 16:00:00,32.95,33.0,1,-36.24
 20/12/2018 16:15:00,32.99,33.0,1,-27.59
 20/12/2018 16:30:00,32.95,33.0,1,-27.74
 20/12/2018 16:45:00,32.89,33.0,1,-29.14
 20/12/2018 17:00:00,33.03,33.0,1,-29.64
 20/12/2018 17:15:00,33.07,33.0,1,-29.64
 20/12/2018 17:30:00,33.08,33.0,1,-29.64
 20/12/2018 17:45:00,33.15,33.0,1,-29.18
 20/12/2018 18:00:00,33.19,33.0,1,-29.14
 20/12/2018 18:15:00,33.2,33.0,1,-29.06
 20/12/2018 18:30:00,33.3,33.0,1,-28.23
 20/12/2018 18:45:00,33.33,33.0,1,-27.99
 20/12/2018 19:00:00,33.35,33.0,1,-27.35
 20/12/2018 19:15:00,33.29,33.0,1,-35.26
 20/12/2018 19:30:00,33.34,33.0,1,-35.98
 20/12/2018 19:45:00,33.21,33.0,1,-34.95
 20/12/2018 20:00:00,32.6,33.0,1,-35.01
 20/12/2018 20:15:00,32.88,33.0,1,-33.49
 20/12/2018 20:30:00,33.0,33.0,1,-32.6
 20/12/2018 20:45:00,33.13,33.0,1,-31.92
 20/12/2018 21:00:00,33.18,33.0,1,-31.32
 20/12/2018 21:15:00,33.11,33.0,1,-30.54
 20/12/2018 21:30:00,33.28,33.0,1,-29.52
 20/12/2018 21:45:00,33.29,33.0,1,-28.32
 20/12/2018 22:00:00,33.01,33.0,1,-27.22
 20/12/2018 22:15:00,32.87,33.0,1,-26.18
 20/12/2018 22:30:00,32.92,33.0,1,-25.02
 20/12/2018 22:45:00,33.02,33.0,1,-24.2
 20/12/2018 23:00:00,33.06,33.0,1,-23.49
 20/12/2018 23:15:00,32.99,33.0,1,-23.77
 20/12/2018 23:30:00,33.08,33.0,1,-23.44
 20/12/2018 23:45:00,33.12,33.0,1,-23.02
 21/12/2018 00:00:00,33.15,33.0,1,-19.33
 21/12/2018 00:15:00,32.9,33.0,1,-21.75
 21/12/2018 00:30:00,32.87,33.0,1,-26.75
 21/12/2018 00:45:00,32.94,33.0,1,-27.13
 21/12/2018 01:00:00,33.01,33.0,1,-27.13
 21/12/2018 01:15:00,32.97,33.0,1,-27.43
 21/12/2018 01:30:00,33.0,33.0,1,-26.85
 21/12/2018 01:45:00,33.09,33.0,1,-26.12
 21/12/2018 02:00:00,33.15,33.0,1,-25.63
 21/12/2018 02:15:00,33.19,33.0,1,-25.79
 21/12/2018 02:30:00,33.17,33.0,1,-24.91
 21/12/2018 02:45:00,33.08,33.0,1,-24.45
 21/12/2018 03:00:00,33.16,33.0,1,-23.93
 21/12/2018 03:15:00,33.18,33.0,1,-23.48
 21/12/2018 03:30:00,33.23,33.0,1,-22.82
 21/12/2018 03:45:00,33.24,33.0,1,-22.29
 21/12/2018 04:00:00,33.2,33.0,1,-21.97
 21/12/2018 04:15:00,33.07,33.0,1,-21.32
 21/12/2018 04:30:00,33.11,33.0,1,-21.1
 21/12/2018 04:45:00,33.11,33.0,1,-20.91
 21/12/2018 05:00:00,33.11,33.0,1,-20.43
 21/12/2018 05:15:00,33.01,33.0,1,-20.97
 21/12/2018 05:30:00,33.02,33.0,1,-21.21
 21/12/2018 05:45:00,32.95,33.0,1,-21.6
 21/12/2018 06:00:00,32.87,33.0,1,-22.45
 21/12/2018 06:15:00,32.66,33.0,1,-23.86
 21/12/2018 06:30:00,32.94,33.0,1,-25.15
 21/12/2018 06:45:00,32.96,33.0,1,-26.25
 21/12/2018 07:00:00,32.81,33.0,1,-27.48
 21/12/2018 07:15:00,32.69,33.0,1,-28.06
 21/12/2018 07:30:00,32.68,33.0,1,-29.32
 21/12/2018 07:45:00,32.93,33.0,1,-30.64
 21/12/2018 08:00:00,32.89,33.0,1,-31.44
 21/12/2018 08:15:00,32.85,33.0,1,-31.99
 21/12/2018 08:30:00,32.85,33.0,1,-32.49
 21/12/2018 08:45:00,32.83,33.0,1,-32.74
 21/12/2018 09:00:00,32.85,33.0,1,-32.99
 21/12/2018 09:15:00,32.83,33.0,1,-33.31
 21/12/2018 09:30:00,32.81,33.0,1,-33.49
 21/12/2018 09:45:00,32.83,33.0,1,-33.49
 21/12/2018 10:00:00,32.8,33.0,1,-33.49
 21/12/2018 10:15:00,32.8,33.0,1,-33.46
 21/12/2018 10:30:00,32.82,33.0,1,-32.92
 21/12/2018 10:45:00,32.92,33.0,1,-31.65
 21/12/2018 11:00:00,32.97,33.0,1,-31.7
 21/12/2018 11:15:00,33.13,33.0,1,-26.32
 21/12/2018 11:30:00,33.28,33.0,1,-21.75
 21/12/2018 11:45:00,33.33,33.0,1,-21.42
 21/12/2018 12:00:00,33.34,33.0,1,-26.93
 21/12/2018 12:15:00,33.35,33.0,1,-29.62
 21/12/2018 12:30:00,33.4,33.0,1,-29.59
 21/12/2018 12:45:00,33.41,33.0,1,-30.11
 21/12/2018 13:00:00,33.42,33.0,1,-30.14
 21/12/2018 13:15:00,33.18,33.0,1,-29.5
 21/12/2018 13:30:00,33.18,33.0,1,-29.2
 21/12/2018 13:45:00,33.09,33.0,1,-29.42
 21/12/2018 14:00:00,33.08,33.0,1,-30.48
 21/12/2018 14:15:00,33.03,33.0,1,-30.48
 21/12/2018 14:30:00,33.02,33.0,1,-30.48
 21/12/2018 14:45:00,33.05,33.0,1,-30.48
 21/12/2018 15:00:00,33.06,33.0,1,-30.13
 21/12/2018 15:15:00,33.03,33.0,1,-30.4
 21/12/2018 15:30:00,33.03,33.0,1,-30.48
 21/12/2018 15:45:00,32.86,33.0,1,-30.95
 21/12/2018 16:00:00,32.81,33.0,1,-31.2
 21/12/2018 16:15:00,33.05,33.0,1,-23.52
 21/12/2018 16:30:00,33.0,33.0,1,-23.69
 21/12/2018 16:45:00,33.19,33.0,1,-25.03
 21/12/2018 17:00:00,33.23,33.0,1,-25.86
 21/12/2018 17:15:00,33.22,33.0,1,-26.6
 21/12/2018 17:30:00,33.12,33.0,1,-27.13
 21/12/2018 17:45:00,33.11,33.0,1,-26.9
 21/12/2018 18:00:00,33.2,33.0,1,-26.79
 21/12/2018 18:15:00,32.88,33.0,1,-26.09
 21/12/2018 18:30:00,32.88,33.0,1,-25.44
 21/12/2018 18:45:00,32.87,33.0,1,-24.64
 21/12/2018 19:00:00,32.88,33.0,1,-24.17
 21/12/2018 19:15:00,32.95,33.0,1,-31.94
 21/12/2018 19:30:00,33.12,33.0,1,-32.64
 21/12/2018 19:45:00,33.25,33.0,1,-31.48
 21/12/2018 20:00:00,33.3,33.0,1,-30.57
 21/12/2018 20:15:00,33.27,33.0,1,-29.81
 21/12/2018 20:30:00,33.31,33.0,1,-29.16
 21/12/2018 20:45:00,32.93,33.0,1,-28.65
 21/12/2018 21:00:00,33.02,33.0,1,-27.66
 21/12/2018 21:15:00,33.12,33.0,1,-27.16
 21/12/2018 21:30:00,33.12,33.0,1,-26.33
 21/12/2018 21:45:00,33.17,33.0,1,-25.77
 21/12/2018 22:00:00,33.2,33.0,1,-25.05
 21/12/2018 22:15:00,33.23,33.0,1,-24.31
 21/12/2018 22:30:00,33.33,33.0,1,-23.88
 21/12/2018 22:45:00,33.43,33.0,1,-23.09
 21/12/2018 23:00:00,32.96,33.0,1,-21.97
 21/12/2018 23:15:00,32.94,33.0,1,-22.58
 21/12/2018 23:30:00,32.97,33.0,1,-22.34
 21/12/2018 23:45:00,33.0,33.0,1,-21.83
 22/12/2018 00:00:00,32.99,33.0,1,-21.67
 22/12/2018 00:15:00,32.6,33.0,1,-25.28
 22/12/2018 00:30:00,32.62,33.0,1,-20.91
 22/12/2018 00:45:00,32.91,33.0,1,-26.9
 22/12/2018 01:00:00,33.04,33.0,1,-22.98
 22/12/2018 01:15:00,33.13,33.0,1,-23.91
 22/12/2018 01:30:00,33.24,33.0,1,-25.23
 22/12/2018 01:45:00,33.35,33.0,1,-24.49
 22/12/2018 02:00:00,33.03,33.0,1,-23.57
 22/12/2018 02:15:00,32.71,33.0,1,-24.41
 22/12/2018 02:30:00,32.8,33.0,1,-23.61
 22/12/2018 02:45:00,32.86,33.0,1,-23.36
 22/12/2018 03:00:00,32.97,33.0,1,-22.77
 22/12/2018 03:15:00,32.95,33.0,1,-22.39
 22/12/2018 03:30:00,33.02,33.0,1,-22.02
 22/12/2018 03:45:00,33.03,33.0,1,-21.6
 22/12/2018 04:00:00,33.16,33.0,1,-20.8
 22/12/2018 04:15:00,33.18,33.0,1,-20.43
 22/12/2018 04:30:00,33.21,33.0,1,-19.91
 22/12/2018 04:45:00,33.2,33.0,1,-19.76
 22/12/2018 05:00:00,33.22,33.0,1,-19.76
 22/12/2018 05:15:00,33.18,33.0,1,-19.76
 22/12/2018 05:30:00,33.18,33.0,1,-19.76
 22/12/2018 05:45:00,33.11,33.0,1,-20.14
 22/12/2018 06:00:00,33.0,33.0,1,-20.26
 22/12/2018 06:15:00,32.81,33.0,1,-17.36
 22/12/2018 06:30:00,32.81,33.0,1,-22.16
 22/12/2018 06:45:00,32.93,33.0,1,-22.54
 22/12/2018 07:00:00,32.9,33.0,1,-23.13
 22/12/2018 07:15:00,32.8,33.0,1,-22.96
 22/12/2018 07:30:00,32.68,33.0,1,-23.36
 22/12/2018 07:45:00,32.6,33.0,1,-24.21
 22/12/2018 08:00:00,32.9,33.0,1,-25.29
 22/12/2018 08:15:00,32.78,33.0,1,-26.28
 22/12/2018 08:30:00,32.96,33.0,1,-27.19
 22/12/2018 08:45:00,32.98,33.0,1,-27.73
 22/12/2018 09:00:00,32.97,33.0,1,-28.16
 22/12/2018 09:15:00,32.95,33.0,1,-28.8
 22/12/2018 09:30:00,33.06,33.0,1,-28.8
 22/12/2018 09:45:00,33.08,33.0,1,-28.93
 22/12/2018 10:00:00,33.06,33.0,1,-29.36
 22/12/2018 10:15:00,33.04,33.0,1,-29.19
 22/12/2018 10:30:00,33.05,33.0,1,-28.97
 22/12/2018 10:45:00,33.1,33.0,1,-28.7
 22/12/2018 11:00:00,33.15,33.0,1,-28.69
 22/12/2018 11:15:00,33.11,33.0,1,-28.8
 22/12/2018 11:30:00,33.14,33.0,1,-28.4
 22/12/2018 11:45:00,33.18,33.0,1,-27.46
 22/12/2018 12:00:00,33.22,33.0,1,-27.66
 22/12/2018 12:15:00,33.21,33.0,1,-27.92
 22/12/2018 12:30:00,33.21,33.0,1,-27.87
 22/12/2018 12:45:00,33.33,33.0,1,-27.81
 22/12/2018 13:00:00,33.32,33.0,1,-27.5
 22/12/2018 13:15:00,33.39,33.0,1,-27.57
 22/12/2018 13:30:00,33.37,33.0,1,-27.29
 22/12/2018 13:45:00,33.38,33.0,1,-27.29
 22/12/2018 14:00:00,33.33,33.0,1,-26.75
 22/12/2018 14:15:00,32.9,33.0,1,-26.62
 22/12/2018 14:30:00,32.93,33.0,1,-27.16
 22/12/2018 14:45:00,32.89,33.0,1,-27.29
 22/12/2018 15:00:00,32.88,33.0,1,-27.29
 22/12/2018 15:15:00,32.87,33.0,1,-27.63
 22/12/2018 15:30:00,32.85,33.0,1,-27.96
 22/12/2018 15:45:00,32.8,33.0,1,-28.57
 22/12/2018 16:00:00,32.66,33.0,1,-28.63
 22/12/2018 16:15:00,32.82,33.0,1,-29.8
 22/12/2018 16:30:00,32.95,33.0,1,-28.18
 22/12/2018 16:45:00,32.89,33.0,1,-22.43
 22/12/2018 17:00:00,32.78,33.0,1,-23.25
 22/12/2018 17:15:00,32.71,33.0,1,-31.89
 22/12/2018 17:30:00,32.8,33.0,1,-33.83
 22/12/2018 17:45:00,32.81,33.0,1,-33.83
 22/12/2018 18:00:00,32.82,33.0,1,-33.71
 22/12/2018 18:15:00,32.96,33.0,1,-33.53
 22/12/2018 18:30:00,33.07,33.0,1,-33.47
 22/12/2018 18:45:00,33.15,33.0,1,-32.89
 22/12/2018 19:00:00,33.17,33.0,1,-32.38
 22/12/2018 19:15:00,33.11,33.0,1,-31.55
 22/12/2018 19:30:00,33.18,33.0,1,-30.97
 22/12/2018 19:45:00,33.21,33.0,1,-30.0
 22/12/2018 20:00:00,33.25,33.0,1,-29.45
 22/12/2018 20:15:00,33.34,33.0,1,-29.11
 22/12/2018 20:30:00,33.41,33.0,1,-28.04
 22/12/2018 20:45:00,33.14,33.0,1,-27.29
 22/12/2018 21:00:00,32.99,33.0,1,-27.05
 22/12/2018 21:15:00,33.03,33.0,1,-26.52
 22/12/2018 21:30:00,33.08,33.0,1,-15.76
 22/12/2018 21:45:00,33.08,33.0,1,-22.93
 22/12/2018 22:00:00,33.12,33.0,1,-24.9
 22/12/2018 22:15:00,33.23,33.0,1,-22.95
 22/12/2018 22:30:00,33.31,33.0,1,-21.28
 22/12/2018 22:45:00,33.43,33.0,1,-22.46
 22/12/2018 23:00:00,33.01,33.0,1,-21.5
 22/12/2018 23:15:00,32.86,33.0,1,-22.42
 22/12/2018 23:30:00,32.9,33.0,1,-22.18
 22/12/2018 23:45:00,32.96,33.0,1,-21.94
 23/12/2018 00:00:00,32.99,33.0,1,-21.39
 23/12/2018 00:15:00,32.66,33.0,1,-25.08
 23/12/2018 00:30:00,32.62,33.0,1,-26.12
 23/12/2018 00:45:00,32.59,33.0,1,-26.12
 23/12/2018 01:00:00,32.64,33.0,1,-26.12
 23/12/2018 01:15:00,32.71,33.0,1,-25.55
 23/12/2018 01:30:00,32.77,33.0,1,-24.95
 23/12/2018 01:45:00,32.88,33.0,1,-24.31
 23/12/2018 02:00:00,32.92,33.0,1,-23.95
 23/12/2018 02:15:00,32.89,33.0,1,-24.2
 23/12/2018 02:30:00,32.98,33.0,1,-23.58
 23/12/2018 02:45:00,33.04,33.0,1,-23.19
 23/12/2018 03:00:00,33.13,33.0,1,-22.18
 23/12/2018 03:15:00,33.15,33.0,1,-21.75
 23/12/2018 03:30:00,33.19,33.0,1,-21.27
 23/12/2018 03:45:00,33.19,33.0,1,-21.27
 23/12/2018 04:00:00,33.27,33.0,1,-20.43
 23/12/2018 04:15:00,33.29,33.0,1,-20.02
 23/12/2018 04:30:00,33.39,33.0,1,-19.68
 23/12/2018 04:45:00,33.35,33.0,1,-19.26
 23/12/2018 05:00:00,33.33,33.0,1,-19.26
 23/12/2018 05:15:00,33.35,33.0,1,-19.26
 23/12/2018 05:30:00,33.38,33.0,1,-19.26
 23/12/2018 05:45:00,33.37,33.0,1,-19.26
 23/12/2018 06:00:00,33.37,33.0,1,-19.41
 23/12/2018 06:15:00,33.33,33.0,1,-17.64
 23/12/2018 06:30:00,33.33,33.0,1,-16.81
 23/12/2018 06:45:00,33.24,33.0,1,-20.37
 23/12/2018 07:00:00,33.19,33.0,1,-20.72
 23/12/2018 07:15:00,33.13,33.0,1,-20.44
 23/12/2018 07:30:00,33.08,33.0,1,-20.88
 23/12/2018 07:45:00,33.06,33.0,1,-21.49
 23/12/2018 08:00:00,32.99,33.0,1,-21.82
 23/12/2018 08:15:00,32.9,33.0,1,-22.64
 23/12/2018 08:30:00,32.7,33.0,1,-23.51
 23/12/2018 08:45:00,32.58,33.0,1,-24.39
 23/12/2018 09:00:00,32.73,33.0,1,-25.45
 23/12/2018 09:15:00,32.87,33.0,1,-26.47
 23/12/2018 09:30:00,32.82,33.0,1,-26.78
 23/12/2018 09:45:00,32.81,33.0,1,-27.29
 23/12/2018 10:00:00,32.78,33.0,1,-27.71
 23/12/2018 10:15:00,32.78,33.0,1,-28.13
 23/12/2018 10:30:00,32.78,33.0,1,-28.47
 23/12/2018 10:45:00,32.81,33.0,1,-28.47
 23/12/2018 11:00:00,32.82,33.0,1,-28.47
 23/12/2018 11:15:00,32.8,33.0,1,-28.47
 23/12/2018 11:30:00,32.81,33.0,1,-28.47
 23/12/2018 11:45:00,32.84,33.0,1,-27.97
 23/12/2018 12:00:00,32.84,33.0,1,-28.28
 23/12/2018 12:15:00,32.89,33.0,1,-28.47
 23/12/2018 12:30:00,32.88,33.0,1,-28.63
 23/12/2018 12:45:00,32.88,33.0,1,-28.97
 23/12/2018 13:00:00,32.89,33.0,1,-28.71
 23/12/2018 13:15:00,32.92,33.0,1,-28.47
 23/12/2018 13:30:00,32.97,33.0,1,-28.33
 23/12/2018 13:45:00,32.98,33.0,1,-27.66
 23/12/2018 14:00:00,33.0,33.0,1,-27.63
 23/12/2018 14:15:00,33.01,33.0,1,-27.63
 23/12/2018 14:30:00,33.03,33.0,1,-27.63
 23/12/2018 14:45:00,33.03,33.0,1,-27.73
 23/12/2018 15:00:00,33.02,33.0,1,-27.76
 23/12/2018 15:15:00,33.01,33.0,1,-27.59
 23/12/2018 15:30:00,33.03,33.0,1,-27.68
 23/12/2018 15:45:00,32.98,33.0,1,-27.95
 23/12/2018 16:00:00,32.91,33.0,1,-28.49
 23/12/2018 16:15:00,32.83,33.0,1,-29.13
 23/12/2018 16:30:00,32.68,33.0,1,-30.04
 23/12/2018 16:45:00,32.73,33.0,1,-22.33
 23/12/2018 17:00:00,32.67,33.0,1,-25.99
 23/12/2018 17:15:00,32.64,33.0,1,-24.45
 23/12/2018 17:30:00,32.64,33.0,1,-22.61
 23/12/2018 17:45:00,32.63,33.0,1,-24.76
 23/12/2018 18:00:00,32.61,33.0,1,-26.6
 23/12/2018 18:15:00,32.82,33.0,1,-30.63
 23/12/2018 18:30:00,32.95,33.0,1,-30.81
 23/12/2018 18:45:00,33.02,33.0,1,-30.51
 23/12/2018 19:00:00,33.12,33.0,1,-29.77
 23/12/2018 19:15:00,33.15,33.0,1,-29.4
 23/12/2018 19:30:00,33.12,33.0,1,-28.97
 23/12/2018 19:45:00,33.03,33.0,1,-28.88
 23/12/2018 20:00:00,32.94,33.0,1,-27.97
 23/12/2018 20:15:00,32.85,33.0,1,-27.8
 23/12/2018 20:30:00,32.93,33.0,1,-27.48
 23/12/2018 20:45:00,32.97,33.0,1,-27.0
 23/12/2018 21:00:00,33.01,33.0,1,-24.0
 23/12/2018 21:15:00,32.91,33.0,1,-20.93
 23/12/2018 21:30:00,33.11,33.0,1,-25.23
 23/12/2018 21:45:00,33.15,33.0,1,-24.37
 23/12/2018 22:00:00,33.23,33.0,1,-23.95
 23/12/2018 22:15:00,33.33,33.0,1,-23.28
 23/12/2018 22:30:00,33.42,33.0,1,-22.29
 23/12/2018 22:45:00,33.12,33.0,1,-21.27
 23/12/2018 23:00:00,33.07,33.0,1,-21.1
 23/12/2018 23:15:00,33.08,33.0,1,-21.59
 23/12/2018 23:30:00,33.08,33.0,1,-21.2
 23/12/2018 23:45:00,33.07,33.0,1,-20.6
 24/12/2018 00:00:00,33.07,33.0,1,-20.66
 24/12/2018 00:00:00,33.07,33.0,1,-20.66
 24/12/2018 00:15:00,32.83,33.0,1,-23.21
 24/12/2018 00:30:00,32.82,33.0,1,-23.28
 24/12/2018 00:45:00,32.82,33.0,1,-23.28
 24/12/2018 01:00:00,32.82,33.0,1,-23.28
 24/12/2018 01:15:00,32.82,33.0,1,-23.28
 24/12/2018 01:30:00,32.82,33.0,1,-23.28
 24/12/2018 01:45:00,32.82,33.0,1,-23.28
 24/12/2018 02:00:00,32.82,33.0,1,-23.28
 24/12/2018 02:15:00,32.82,33.0,1,-23.28
 24/12/2018 02:30:00,32.82,33.0,1,-23.28
 24/12/2018 02:45:00,32.82,33.0,1,-23.28
 24/12/2018 03:00:00,32.82,33.0,1,-23.28
 24/12/2018 03:15:00,32.82,33.0,1,-23.28
 24/12/2018 03:30:00,32.82,33.0,1,-23.28
 24/12/2018 03:45:00,32.82,33.0,1,-23.28
 24/12/2018 04:00:00,32.82,33.0,1,-23.28
 24/12/2018 04:15:00,32.82,33.0,1,-23.28
 24/12/2018 04:30:00,32.82,33.0,1,-23.28
 24/12/2018 04:45:00,32.82,33.0,1,-23.28
 24/12/2018 05:00:00,32.82,33.0,1,-23.28
 24/12/2018 05:15:00,32.82,33.0,1,-23.28
 24/12/2018 05:30:00,32.82,33.0,1,-23.28
 24/12/2018 05:45:00,32.82,33.0,1,-23.28
 24/12/2018 06:00:00,32.82,33.0,1,-23.28
 24/12/2018 06:15:00,32.82,33.0,1,-23.28
 24/12/2018 06:30:00,32.82,33.0,1,-23.28
 24/12/2018 06:45:00,32.82,33.0,1,-23.28
 24/12/2018 07:00:00,32.82,33.0,1,-23.28
 24/12/2018 07:15:00,32.82,33.0,1,-23.28
 24/12/2018 07:30:00,32.82,33.0,1,-23.28
 24/12/2018 07:45:00,32.82,33.0,1,-23.28
 24/12/2018 08:00:00,32.82,33.0,1,-23.28
 24/12/2018 08:15:00,32.82,33.0,1,-23.28
 24/12/2018 08:30:00,32.82,33.0,1,-23.28
 24/12/2018 08:45:00,32.82,33.0,1,-23.28
 24/12/2018 09:00:00,32.82,33.0,1,-23.28
 24/12/2018 09:15:00,32.82,33.0,1,-23.28
 24/12/2018 09:30:00,32.82,33.0,1,-23.28
 24/12/2018 09:45:00,32.82,33.0,1,-23.28
 24/12/2018 10:00:00,32.82,33.0,1,-23.28
 24/12/2018 10:15:00,32.82,33.0,1,-23.28
 24/12/2018 10:30:00,32.82,33.0,1,-23.28
 24/12/2018 10:45:00,32.82,33.0,1,-23.28
 24/12/2018 11:00:00,32.82,33.0,1,-23.28
 24/12/2018 11:15:00,32.82,33.0,1,-23.28
 24/12/2018 11:30:00,32.82,33.0,1,-23.28
 24/12/2018 11:45:00,32.82,33.0,1,-23.28
 24/12/2018 12:00:00,32.82,33.0,1,-23.28
 24/12/2018 12:15:00,32.82,33.0,1,-23.28
 24/12/2018 12:30:00,32.82,33.0,1,-23.28
 24/12/2018 12:45:00,32.82,33.0,1,-23.28
 24/12/2018 13:00:00,32.82,33.0,1,-23.28
 24/12/2018 13:15:00,32.82,33.0,1,-23.28
 24/12/2018 13:30:00,32.82,33.0,1,-23.28
 24/12/2018 13:45:00,32.82,33.0,1,-23.28
 24/12/2018 14:00:00,32.82,33.0,1,-23.28
 24/12/2018 14:15:00,32.82,33.0,1,-23.28
 24/12/2018 14:30:00,32.82,33.0,1,-23.28
 24/12/2018 14:45:00,32.82,33.0,1,-23.28
 24/12/2018 15:00:00,32.82,33.0,1,-23.28
 24/12/2018 15:15:00,32.82,33.0,1,-23.28
 24/12/2018 15:30:00,32.82,33.0,1,-23.28
 24/12/2018 15:45:00,32.82,33.0,1,-23.28
 24/12/2018 16:00:00,32.82,33.0,1,-23.28
 24/12/2018 16:15:00,32.82,33.0,1,-23.28
 24/12/2018 16:30:00,32.82,33.0,1,-23.28
 24/12/2018 16:45:00,32.82,33.0,1,-23.28
 24/12/2018 17:00:00,32.82,33.0,1,-23.28
 24/12/2018 17:15:00,32.82,33.0,1,-23.28
 24/12/2018 17:30:00,32.82,33.0,1,-23.28
 24/12/2018 17:45:00,32.82,33.0,1,-23.28
 24/12/2018 18:00:00,32.82,33.0,1,-23.28
 24/12/2018 18:15:00,32.82,33.0,1,-23.28
 24/12/2018 18:30:00,32.82,33.0,1,-23.28
 24/12/2018 18:45:00,32.82,33.0,1,-23.28
 24/12/2018 19:00:00,32.82,33.0,1,-23.28
 24/12/2018 19:15:00,32.82,33.0,1,-23.28
 24/12/2018 19:30:00,32.82,33.0,1,-23.28
 24/12/2018 19:45:00,32.82,33.0,1,-23.28
 24/12/2018 20:00:00,32.82,33.0,1,-23.28
 24/12/2018 20:15:00,32.82,33.0,1,-23.28
 24/12/2018 20:30:00,32.82,33.0,1,-23.28
 24/12/2018 20:45:00,32.82,33.0,1,-23.28
 24/12/2018 21:00:00,32.82,33.0,1,-23.28
 24/12/2018 21:15:00,32.82,33.0,1,-23.28
 24/12/2018 21:30:00,32.82,33.0,1,-23.28
 24/12/2018 21:45:00,32.82,33.0,1,-23.28
 24/12/2018 22:00:00,32.82,33.0,1,-23.28
 24/12/2018 22:15:00,32.82,33.0,1,-23.28
 24/12/2018 22:30:00,32.82,33.0,1,-23.28
 24/12/2018 22:45:00,32.82,33.0,1,-23.28
 24/12/2018 23:00:00,32.82,33.0,1,-23.28
 24/12/2018 23:15:00,32.82,33.0,1,-23.28
 24/12/2018 23:30:00,32.82,33.0,1,-23.28
 24/12/2018 23:45:00,32.82,33.0,1,-23.28
 25/12/2018 00:00:00,32.82,33.0,1,-23.28
 25/12/2018 00:15:00,32.82,33.0,1,-23.28
 25/12/2018 00:30:00,32.82,33.0,1,-23.28
 25/12/2018 00:45:00,32.82,33.0,1,-23.28
 25/12/2018 01:00:00,32.82,33.0,1,-23.28
 25/12/2018 01:15:00,32.82,33.0,1,-23.28
 25/12/2018 01:30:00,32.82,33.0,1,-23.28
 25/12/2018 01:45:00,32.82,33.0,1,-23.28
 25/12/2018 02:00:00,32.82,33.0,1,-23.28
 25/12/2018 02:15:00,32.82,33.0,1,-23.28
 25/12/2018 02:30:00,32.82,33.0,1,-23.28
 25/12/2018 02:45:00,32.82,33.0,1,-23.28
 25/12/2018 03:00:00,32.82,33.0,1,-23.28
 25/12/2018 03:15:00,32.82,33.0,1,-23.28
 25/12/2018 03:30:00,32.82,33.0,1,-23.28
 25/12/2018 03:45:00,32.82,33.0,1,-23.28
 25/12/2018 04:00:00,32.82,33.0,1,-23.28
 25/12/2018 04:15:00,32.82,33.0,1,-23.28
 25/12/2018 04:30:00,32.82,33.0,1,-23.28
 25/12/2018 04:45:00,32.82,33.0,1,-23.28
 25/12/2018 05:00:00,32.82,33.0,1,-23.28
 25/12/2018 05:15:00,32.82,33.0,1,-23.28
 25/12/2018 05:30:00,32.82,33.0,1,-23.28
 25/12/2018 05:45:00,32.82,33.0,1,-23.28
 25/12/2018 06:00:00,32.82,33.0,1,-23.28
 25/12/2018 06:15:00,32.82,33.0,1,-23.28
 25/12/2018 06:30:00,32.82,33.0,1,-23.28
 25/12/2018 06:45:00,32.82,33.0,1,-23.28
 25/12/2018 07:00:00,32.82,33.0,1,-23.28
 25/12/2018 07:15:00,32.82,33.0,1,-23.28
 25/12/2018 07:30:00,32.82,33.0,1,-23.28
 25/12/2018 07:45:00,32.82,33.0,1,-23.28
 25/12/2018 08:00:00,32.82,33.0,1,-23.28
 25/12/2018 08:15:00,32.82,33.0,1,-23.28
 25/12/2018 08:30:00,32.82,33.0,1,-23.28
 25/12/2018 08:45:00,32.82,33.0,1,-23.28
 25/12/2018 09:00:00,32.82,33.0,1,-23.28
 25/12/2018 09:15:00,32.82,33.0,1,-23.28
 25/12/2018 09:30:00,32.82,33.0,1,-23.28
 25/12/2018 09:45:00,32.82,33.0,1,-23.28
 25/12/2018 10:00:00,32.82,33.0,1,-23.28
 25/12/2018 10:15:00,32.82,33.0,1,-23.28
 25/12/2018 10:30:00,32.82,33.0,1,-23.28
 25/12/2018 10:45:00,32.82,33.0,1,-23.28
 25/12/2018 11:00:00,32.82,33.0,1,-23.28
 25/12/2018 11:15:00,32.82,33.0,1,-23.28
 25/12/2018 11:30:00,32.82,33.0,1,-23.28
 25/12/2018 11:45:00,32.82,33.0,1,-23.28
 25/12/2018 12:00:00,32.82,33.0,1,-23.28
 25/12/2018 12:15:00,32.82,33.0,1,-23.28
 25/12/2018 12:30:00,32.82,33.0,1,-23.28
 25/12/2018 12:45:00,32.82,33.0,1,-23.28
 25/12/2018 13:00:00,32.82,33.0,1,-23.28
 25/12/2018 13:15:00,32.82,33.0,1,-23.28
 25/12/2018 13:30:00,32.82,33.0,1,-23.28
 25/12/2018 13:45:00,32.82,33.0,1,-23.28
 25/12/2018 14:00:00,32.82,33.0,1,-23.28
 25/12/2018 14:15:00,32.82,33.0,1,-23.28
 25/12/2018 14:30:00,32.82,33.0,1,-23.28
 25/12/2018 14:45:00,32.82,33.0,1,-23.28
 25/12/2018 15:00:00,32.82,33.0,1,-23.28
 25/12/2018 15:15:00,32.82,33.0,1,-23.28
 25/12/2018 15:30:00,32.82,33.0,1,-23.28
 25/12/2018 15:45:00,32.82,33.0,1,-23.28
 25/12/2018 16:00:00,32.82,33.0,1,-23.28
 25/12/2018 16:15:00,32.82,33.0,1,-23.28
 25/12/2018 16:30:00,32.82,33.0,1,-23.28
 25/12/2018 16:45:00,32.82,33.0,1,-23.28
 25/12/2018 17:00:00,32.82,33.0,1,-23.28
 25/12/2018 17:15:00,32.82,33.0,1,-23.28
 25/12/2018 17:30:00,32.82,33.0,1,-23.28
 25/12/2018 17:45:00,32.82,33.0,1,-23.28
 25/12/2018 18:00:00,32.82,33.0,1,-23.28
 25/12/2018 18:15:00,32.82,33.0,1,-23.28
 25/12/2018 18:30:00,32.82,33.0,1,-23.28
 25/12/2018 18:45:00,32.82,33.0,1,-23.28
 25/12/2018 19:00:00,32.82,33.0,1,-23.28
 25/12/2018 19:15:00,32.82,33.0,1,-23.28
 25/12/2018 19:30:00,32.82,33.0,1,-23.28
 25/12/2018 19:45:00,32.82,33.0,1,-23.28
 25/12/2018 20:00:00,32.82,33.0,1,-23.28
 25/12/2018 20:15:00,32.82,33.0,1,-23.28
 25/12/2018 20:30:00,32.82,33.0,1,-23.28
 25/12/2018 20:45:00,32.82,33.0,1,-23.28
 25/12/2018 21:00:00,32.82,33.0,1,-23.28
 25/12/2018 21:15:00,32.82,33.0,1,-23.28
 25/12/2018 21:30:00,32.82,33.0,1,-23.28
 25/12/2018 21:45:00,32.82,33.0,1,-23.28
 25/12/2018 22:00:00,32.82,33.0,1,-23.28
 25/12/2018 22:15:00,32.82,33.0,1,-23.28
 25/12/2018 22:30:00,32.82,33.0,1,-23.28
 25/12/2018 22:45:00,32.82,33.0,1,-23.28
 25/12/2018 23:00:00,32.82,33.0,1,-23.28
 25/12/2018 23:15:00,32.82,33.0,1,-23.28
 25/12/2018 23:30:00,32.82,33.0,1,-23.28
 25/12/2018 23:45:00,32.82,33.0,1,-23.28
 26/12/2018 00:00:00,32.82,33.0,1,-23.28
 26/12/2018 00:15:00,32.82,33.0,1,-23.28
 26/12/2018 00:30:00,32.82,33.0,1,-23.28
 26/12/2018 00:45:00,32.82,33.0,1,-23.28
 26/12/2018 01:00:00,32.82,33.0,1,-23.28
 26/12/2018 01:15:00,32.82,33.0,1,-23.28
 26/12/2018 01:30:00,32.82,33.0,1,-23.28
 26/12/2018 01:45:00,32.82,33.0,1,-23.28
 26/12/2018 02:00:00,32.82,33.0,1,-23.28
 26/12/2018 02:15:00,32.82,33.0,1,-23.28
 26/12/2018 02:30:00,32.82,33.0,1,-23.28
 26/12/2018 02:45:00,32.82,33.0,1,-23.28
 26/12/2018 03:00:00,32.82,33.0,1,-23.28
 26/12/2018 03:15:00,32.82,33.0,1,-23.28
 26/12/2018 03:30:00,32.82,33.0,1,-23.28
 26/12/2018 03:45:00,32.82,33.0,1,-23.28
 26/12/2018 04:00:00,32.82,33.0,1,-23.28
 26/12/2018 04:15:00,32.82,33.0,1,-23.28
 26/12/2018 04:30:00,32.82,33.0,1,-23.28
 26/12/2018 04:45:00,32.82,33.0,1,-23.28
 26/12/2018 05:00:00,32.82,33.0,1,-23.28
 26/12/2018 05:15:00,32.82,33.0,1,-23.28
 26/12/2018 05:30:00,32.82,33.0,1,-23.28
 26/12/2018 05:45:00,32.82,33.0,1,-23.28
 26/12/2018 06:00:00,32.82,33.0,1,-23.28
 26/12/2018 06:15:00,32.82,33.0,1,-23.28
 26/12/2018 06:30:00,32.82,33.0,1,-23.28
 26/12/2018 06:45:00,32.82,33.0,1,-23.28
 26/12/2018 07:00:00,32.82,33.0,1,-23.28
 26/12/2018 07:15:00,32.82,33.0,1,-23.28
 26/12/2018 07:30:00,32.82,33.0,1,-23.28
 26/12/2018 07:45:00,32.82,33.0,1,-23.28
 26/12/2018 08:00:00,32.82,33.0,1,-23.28
 26/12/2018 08:15:00,32.82,33.0,1,-23.28
 26/12/2018 08:30:00,32.82,33.0,1,-23.28
 26/12/2018 08:45:00,32.82,33.0,1,-23.28
 26/12/2018 09:00:00,32.82,33.0,1,-23.28
 26/12/2018 09:15:00,32.82,33.0,1,-23.28
 26/12/2018 09:30:00,32.82,33.0,1,-23.28
 26/12/2018 09:45:00,32.82,33.0,1,-23.28
 26/12/2018 10:00:00,32.82,33.0,1,-23.28
 26/12/2018 10:15:00,32.82,33.0,1,-23.28
 26/12/2018 10:30:00,32.82,33.0,1,-23.28
 26/12/2018 10:45:00,32.82,33.0,1,-23.28
 26/12/2018 11:00:00,32.82,33.0,1,-23.28
 26/12/2018 11:15:00,32.82,33.0,1,-23.28
 26/12/2018 11:30:00,32.82,33.0,1,-23.28
 26/12/2018 11:45:00,32.82,33.0,1,-23.28
 26/12/2018 12:00:00,32.82,33.0,1,-23.28
 26/12/2018 12:15:00,32.82,33.0,1,-23.28
 26/12/2018 12:30:00,32.82,33.0,1,-23.28
 26/12/2018 12:45:00,32.82,33.0,1,-23.28
 26/12/2018 13:00:00,32.82,33.0,1,-23.28
 26/12/2018 13:15:00,32.82,33.0,1,-23.28
 26/12/2018 13:30:00,32.82,33.0,1,-23.28
 26/12/2018 13:45:00,32.82,33.0,1,-23.28
 26/12/2018 14:00:00,32.82,33.0,1,-23.28
 26/12/2018 14:15:00,32.82,33.0,1,-23.28
 26/12/2018 14:30:00,32.82,33.0,1,-23.28
 26/12/2018 14:45:00,32.82,33.0,1,-23.28
 26/12/2018 15:00:00,32.82,33.0,1,-23.28
 26/12/2018 15:15:00,32.82,33.0,1,-23.28
 26/12/2018 15:30:00,32.82,33.0,1,-23.28
 26/12/2018 15:45:00,32.82,33.0,1,-23.28
 26/12/2018 16:00:00,32.82,33.0,1,-23.28
 26/12/2018 16:15:00,32.82,33.0,1,-23.28
 26/12/2018 16:30:00,32.82,33.0,1,-23.28
 26/12/2018 16:45:00,32.82,33.0,1,-23.28
 26/12/2018 17:00:00,32.82,33.0,1,-23.28
 26/12/2018 17:15:00,32.82,33.0,1,-23.28
 26/12/2018 17:30:00,32.82,33.0,1,-23.28
 26/12/2018 17:45:00,32.82,33.0,1,-23.28
 26/12/2018 18:00:00,32.82,33.0,1,-23.28
 26/12/2018 18:15:00,32.82,33.0,1,-23.28
 26/12/2018 18:30:00,32.82,33.0,1,-23.28
 26/12/2018 18:45:00,32.82,33.0,1,-23.28
 26/12/2018 19:00:00,32.82,33.0,1,-23.28
 26/12/2018 19:15:00,32.82,33.0,1,-23.28
 26/12/2018 19:30:00,32.82,33.0,1,-23.28
 26/12/2018 19:45:00,32.82,33.0,1,-23.28
 26/12/2018 20:00:00,32.82,33.0,1,-23.28
 26/12/2018 20:15:00,32.82,33.0,1,-23.28
 26/12/2018 20:30:00,32.82,33.0,1,-23.28
 26/12/2018 20:45:00,32.82,33.0,1,-23.28
 26/12/2018 21:00:00,32.82,33.0,1,-23.28
 26/12/2018 21:15:00,32.82,33.0,1,-23.28
 26/12/2018 21:30:00,32.82,33.0,1,-23.28
 26/12/2018 21:45:00,32.82,33.0,1,-23.28
 26/12/2018 22:00:00,32.82,33.0,1,-23.28
 26/12/2018 22:15:00,32.82,33.0,1,-23.28
 26/12/2018 22:30:00,32.82,33.0,1,-23.28
 26/12/2018 22:45:00,32.82,33.0,1,-23.28
 26/12/2018 23:00:00,32.82,33.0,1,-23.28
 26/12/2018 23:15:00,32.82,33.0,1,-23.28
 26/12/2018 23:30:00,32.82,33.0,1,-23.28
 26/12/2018 23:45:00,32.82,33.0,1,-23.28
 27/12/2018 00:00:00,32.82,33.0,1,-23.28
 27/12/2018 00:15:00,32.82,33.0,1,-23.28
 27/12/2018 00:30:00,32.82,33.0,1,-23.28
 27/12/2018 00:45:00,32.82,33.0,1,-23.28
 27/12/2018 01:00:00,32.82,33.0,1,-23.28
 27/12/2018 01:15:00,32.82,33.0,1,-23.28
 27/12/2018 01:30:00,32.82,33.0,1,-23.28
 27/12/2018 01:45:00,32.82,33.0,1,-23.28
 27/12/2018 02:00:00,32.82,33.0,1,-23.28
 27/12/2018 02:15:00,32.82,33.0,1,-23.28
 27/12/2018 02:30:00,32.82,33.0,1,-23.28
 27/12/2018 02:45:00,32.82,33.0,1,-23.28
 27/12/2018 03:00:00,32.82,33.0,1,-23.28
 27/12/2018 03:15:00,32.82,33.0,1,-23.28
 27/12/2018 03:30:00,32.82,33.0,1,-23.28
 27/12/2018 03:45:00,32.82,33.0,1,-23.28
 27/12/2018 04:00:00,32.82,33.0,1,-23.28
 27/12/2018 04:15:00,32.82,33.0,1,-23.28
 27/12/2018 04:30:00,32.82,33.0,1,-23.28
 27/12/2018 04:45:00,32.82,33.0,1,-23.28
 27/12/2018 05:00:00,32.82,33.0,1,-23.28
 27/12/2018 05:15:00,32.82,33.0,1,-23.28
 27/12/2018 05:30:00,32.82,33.0,1,-23.28
 27/12/2018 05:45:00,32.82,33.0,1,-23.28
 27/12/2018 06:00:00,32.82,33.0,1,-23.28
 27/12/2018 06:15:00,32.82,33.0,1,-23.28
 27/12/2018 06:30:00,32.82,33.0,1,-23.28
 27/12/2018 06:45:00,32.82,33.0,1,-23.28
 27/12/2018 07:00:00,32.82,33.0,1,-23.28
 27/12/2018 07:15:00,32.82,33.0,1,-23.28
 27/12/2018 07:30:00,32.82,33.0,1,-23.28
 27/12/2018 07:45:00,32.82,33.0,1,-23.28
 27/12/2018 08:00:00,32.82,33.0,1,-23.28
 27/12/2018 08:15:00,32.82,33.0,1,-23.28
 27/12/2018 08:30:00,32.82,33.0,1,-23.28
 27/12/2018 08:45:00,32.82,33.0,1,-23.28
 27/12/2018 09:00:00,32.82,33.0,1,-23.28
 27/12/2018 09:15:00,32.82,33.0,1,-23.28
 27/12/2018 09:30:00,32.82,33.0,1,-23.28
 27/12/2018 09:45:00,32.82,33.0,1,-23.28
 27/12/2018 10:00:00,32.82,33.0,1,-23.28
 27/12/2018 10:15:00,32.82,33.0,1,-23.28
 27/12/2018 10:30:00,32.82,33.0,1,-23.28
 27/12/2018 10:45:00,32.82,33.0,1,-23.28
 27/12/2018 11:00:00,32.82,33.0,1,-23.28
 27/12/2018 11:15:00,32.82,33.0,1,-23.28
 27/12/2018 11:30:00,32.82,33.0,1,-23.28
 27/12/2018 11:45:00,32.82,33.0,1,-23.28
 27/12/2018 12:00:00,32.82,33.0,1,-23.28
 27/12/2018 12:15:00,32.82,33.0,1,-23.28
 27/12/2018 12:30:00,32.82,33.0,1,-23.28
 27/12/2018 12:45:00,32.82,33.0,1,-23.28
 27/12/2018 13:00:00,32.82,33.0,1,-23.28
 27/12/2018 13:15:00,32.82,33.0,1,-23.28
 27/12/2018 13:30:00,32.82,33.0,1,-23.28
 27/12/2018 13:45:00,32.82,33.0,1,-23.28
 27/12/2018 14:00:00,32.82,33.0,1,-23.28
 27/12/2018 14:15:00,32.82,33.0,1,-23.28
 27/12/2018 14:30:00,32.82,33.0,1,-23.28
 27/12/2018 14:45:00,32.82,33.0,1,-23.28
 27/12/2018 15:00:00,32.82,33.0,1,-23.28
 27/12/2018 15:15:00,32.82,33.0,1,-23.28
 27/12/2018 15:30:00,32.82,33.0,1,-23.28
 27/12/2018 15:45:00,32.82,33.0,1,-23.28
 27/12/2018 16:00:00,32.82,33.0,1,-23.28
 27/12/2018 16:15:00,32.82,33.0,1,-23.28
 27/12/2018 16:30:00,32.82,33.0,1,-23.28
 27/12/2018 16:45:00,32.82,33.0,1,-23.28
 27/12/2018 17:00:00,32.82,33.0,1,-23.28
 27/12/2018 17:15:00,32.82,33.0,1,-23.28
 27/12/2018 17:30:00,32.82,33.0,1,-23.28
 27/12/2018 17:45:00,32.82,33.0,1,-23.28
 27/12/2018 18:00:00,32.82,33.0,1,-23.28
 27/12/2018 18:15:00,32.82,33.0,1,-23.28
 27/12/2018 18:30:00,32.82,33.0,1,-23.28
 27/12/2018 18:45:00,32.82,33.0,1,-23.28
 27/12/2018 19:00:00,32.82,33.0,1,-23.28
 27/12/2018 19:15:00,32.82,33.0,1,-23.28
 27/12/2018 19:30:00,32.82,33.0,1,-23.28
 27/12/2018 19:45:00,32.82,33.0,1,-23.28
 27/12/2018 20:00:00,32.82,33.0,1,-23.28
 27/12/2018 20:15:00,32.82,33.0,1,-23.28
 27/12/2018 20:30:00,32.82,33.0,1,-23.28
 27/12/2018 20:45:00,32.82,33.0,1,-23.28
 27/12/2018 21:00:00,32.82,33.0,1,-23.28
 27/12/2018 21:15:00,32.82,33.0,1,-23.28
 27/12/2018 21:30:00,32.82,33.0,1,-23.28
 27/12/2018 21:45:00,32.82,33.0,1,-23.28
 27/12/2018 22:00:00,32.82,33.0,1,-23.28
 27/12/2018 22:15:00,32.82,33.0,1,-23.28
 27/12/2018 22:30:00,32.82,33.0,1,-23.28
 27/12/2018 22:45:00,32.82,33.0,1,-23.28
 27/12/2018 23:00:00,32.82,33.0,1,-23.28
 27/12/2018 23:15:00,32.82,33.0,1,-23.28
 27/12/2018 23:30:00,32.82,33.0,1,-23.28
 27/12/2018 23:45:00,32.82,33.0,1,-23.28
 28/12/2018 00:00:00,32.82,33.0,1,-23.28
 28/12/2018 00:15:00,32.82,33.0,1,-23.28
 28/12/2018 00:30:00,32.82,33.0,1,-23.28
 28/12/2018 00:45:00,32.82,33.0,1,-23.28
 28/12/2018 01:00:00,32.82,33.0,1,-23.28
 28/12/2018 01:15:00,32.82,33.0,1,-23.28
 28/12/2018 01:30:00,32.82,33.0,1,-23.28
 28/12/2018 01:45:00,32.82,33.0,1,-23.28
 28/12/2018 02:00:00,32.82,33.0,1,-23.28
 28/12/2018 02:15:00,32.82,33.0,1,-23.28
 28/12/2018 02:30:00,32.82,33.0,1,-23.28
 28/12/2018 02:45:00,32.82,33.0,1,-23.28
 28/12/2018 03:00:00,32.82,33.0,1,-23.28
 28/12/2018 03:15:00,32.82,33.0,1,-23.28
 28/12/2018 03:30:00,32.82,33.0,1,-23.28
 28/12/2018 03:45:00,32.82,33.0,1,-23.28
 28/12/2018 04:00:00,32.82,33.0,1,-23.28
 28/12/2018 04:15:00,32.82,33.0,1,-23.28
 28/12/2018 04:30:00,32.82,33.0,1,-23.28
 28/12/2018 04:45:00,32.82,33.0,1,-23.28
 28/12/2018 05:00:00,32.82,33.0,1,-23.28
 28/12/2018 05:15:00,32.82,33.0,1,-23.28
 28/12/2018 05:30:00,32.82,33.0,1,-23.28
 28/12/2018 05:45:00,32.82,33.0,1,-23.28
 28/12/2018 06:00:00,32.82,33.0,1,-23.28
 28/12/2018 06:15:00,32.82,33.0,1,-23.28
 28/12/2018 06:30:00,32.82,33.0,1,-23.28
 28/12/2018 06:45:00,32.82,33.0,1,-23.28
 28/12/2018 07:00:00,32.82,33.0,1,-23.28
 28/12/2018 07:15:00,32.82,33.0,1,-23.28
 28/12/2018 07:30:00,32.82,33.0,1,-23.28
 28/12/2018 07:45:00,32.82,33.0,1,-23.28
 28/12/2018 08:00:00,32.82,33.0,1,-23.28
 28/12/2018 08:15:00,32.82,33.0,1,-23.28
 28/12/2018 08:30:00,32.82,33.0,1,-23.28
 28/12/2018 08:45:00,32.82,33.0,1,-23.28
 28/12/2018 09:00:00,32.82,33.0,1,-23.28
 28/12/2018 09:15:00,32.82,33.0,1,-23.28
 28/12/2018 09:30:00,32.82,33.0,1,-23.28
 28/12/2018 09:45:00,32.82,33.0,1,-23.28
 28/12/2018 10:00:00,32.82,33.0,1,-23.28
 28/12/2018 10:15:00,32.82,33.0,1,-23.28
 28/12/2018 10:30:00,32.82,33.0,1,-23.28
 28/12/2018 10:45:00,32.82,33.0,1,-23.28
 28/12/2018 11:00:00,32.82,33.0,1,-23.28
 28/12/2018 11:15:00,32.82,33.0,1,-23.28
 28/12/2018 11:30:00,32.82,33.0,1,-23.28
 28/12/2018 11:45:00,32.82,33.0,1,-23.28
 28/12/2018 12:00:00,32.82,33.0,1,-23.28
 28/12/2018 12:15:00,32.82,33.0,1,-23.28
 28/12/2018 12:30:00,32.82,33.0,1,-23.28
 28/12/2018 12:45:00,32.82,33.0,1,-23.28
 28/12/2018 13:00:00,32.82,33.0,1,-23.28
 28/12/2018 13:15:00,32.82,33.0,1,-23.28
 28/12/2018 13:30:00,32.82,33.0,1,-23.28
 28/12/2018 13:45:00,32.82,33.0,1,-23.28
 28/12/2018 14:00:00,32.82,33.0,1,-23.28
 28/12/2018 14:15:00,32.82,33.0,1,-23.28
 28/12/2018 14:30:00,32.82,33.0,1,-23.28
 28/12/2018 14:45:00,32.82,33.0,1,-23.28
 28/12/2018 15:00:00,32.82,33.0,1,-23.28
 28/12/2018 15:15:00,32.82,33.0,1,-23.28
 28/12/2018 15:30:00,32.82,33.0,1,-23.28
 28/12/2018 15:45:00,32.82,33.0,1,-23.28
 28/12/2018 16:00:00,32.82,33.0,1,-23.28
 28/12/2018 16:15:00,32.82,33.0,1,-23.28
 28/12/2018 16:30:00,32.82,33.0,1,-23.28
 28/12/2018 16:45:00,32.82,33.0,1,-23.28
 28/12/2018 17:00:00,32.82,33.0,1,-23.28
 28/12/2018 17:15:00,32.82,33.0,1,-23.28
 28/12/2018 17:30:00,32.82,33.0,1,-23.28
 28/12/2018 17:45:00,32.82,33.0,1,-23.28
 28/12/2018 18:00:00,32.82,33.0,1,-23.28
 28/12/2018 18:15:00,32.82,33.0,1,-23.28
 28/12/2018 18:30:00,32.82,33.0,1,-23.28
 28/12/2018 18:45:00,32.82,33.0,1,-23.28
 28/12/2018 19:00:00,32.82,33.0,1,-23.28
 28/12/2018 19:15:00,32.82,33.0,1,-23.28
 28/12/2018 19:30:00,32.82,33.0,1,-23.28
 28/12/2018 19:45:00,32.82,33.0,1,-23.28
 28/12/2018 20:00:00,32.82,33.0,1,-23.28
 28/12/2018 20:15:00,32.82,33.0,1,-23.28
 28/12/2018 20:30:00,32.82,33.0,1,-23.28
 28/12/2018 20:45:00,32.82,33.0,1,-23.28
 28/12/2018 21:00:00,32.82,33.0,1,-23.28
 28/12/2018 21:15:00,32.82,33.0,1,-23.28
 28/12/2018 21:30:00,32.82,33.0,1,-23.28
 28/12/2018 21:45:00,32.82,33.0,1,-23.28
 28/12/2018 22:00:00,32.82,33.0,1,-23.28
 28/12/2018 22:15:00,32.82,33.0,1,-23.28
 28/12/2018 22:30:00,32.82,33.0,1,-23.28
 28/12/2018 22:45:00,32.82,33.0,1,-23.28
 28/12/2018 23:00:00,32.82,33.0,1,-23.28
 28/12/2018 23:15:00,32.82,33.0,1,-23.28
 28/12/2018 23:30:00,32.82,33.0,1,-23.28
 28/12/2018 23:45:00,32.82,33.0,1,-23.28
 29/12/2018 00:00:00,32.82,33.0,1,-23.28
 29/12/2018 00:15:00,32.82,33.0,1,-23.28
 29/12/2018 00:30:00,32.82,33.0,1,-23.28
 29/12/2018 00:45:00,32.82,33.0,1,-23.28
 29/12/2018 01:00:00,32.82,33.0,1,-23.28
 29/12/2018 01:15:00,32.82,33.0,1,-23.28
 29/12/2018 01:30:00,32.82,33.0,1,-23.28
 29/12/2018 01:45:00,32.82,33.0,1,-23.28
 29/12/2018 02:00:00,32.82,33.0,1,-23.28
 29/12/2018 02:15:00,32.82,33.0,1,-23.28
 29/12/2018 02:30:00,32.82,33.0,1,-23.28
 29/12/2018 02:45:00,32.82,33.0,1,-23.28
 29/12/2018 03:00:00,32.82,33.0,1,-23.28
 29/12/2018 03:15:00,32.82,33.0,1,-23.28
 29/12/2018 03:30:00,32.82,33.0,1,-23.28
 29/12/2018 03:45:00,32.82,33.0,1,-23.28
 29/12/2018 04:00:00,32.82,33.0,1,-23.28
 29/12/2018 04:15:00,32.82,33.0,1,-23.28
 29/12/2018 04:30:00,32.82,33.0,1,-23.28
 29/12/2018 04:45:00,32.82,33.0,1,-23.28
 29/12/2018 05:00:00,32.82,33.0,1,-23.28
 29/12/2018 05:15:00,32.82,33.0,1,-23.28
 29/12/2018 05:30:00,32.82,33.0,1,-23.28
 29/12/2018 05:45:00,32.82,33.0,1,-23.28
 29/12/2018 06:00:00,32.82,33.0,1,-23.28
 29/12/2018 06:15:00,32.82,33.0,1,-23.28
 29/12/2018 06:30:00,32.82,33.0,1,-23.28
 29/12/2018 06:45:00,32.82,33.0,1,-23.28
 29/12/2018 07:00:00,32.82,33.0,1,-23.28
 29/12/2018 07:15:00,32.82,33.0,1,-23.28
 29/12/2018 07:30:00,32.82,33.0,1,-23.28
 29/12/2018 07:45:00,32.82,33.0,1,-23.28
 29/12/2018 08:00:00,32.82,33.0,1,-23.28
 29/12/2018 08:15:00,32.82,33.0,1,-23.28
 29/12/2018 08:30:00,32.82,33.0,1,-23.28
 29/12/2018 08:45:00,32.82,33.0,1,-23.28
 29/12/2018 09:00:00,32.82,33.0,1,-23.28
 29/12/2018 09:15:00,32.82,33.0,1,-23.28
 29/12/2018 09:30:00,32.82,33.0,1,-23.28
 29/12/2018 09:45:00,32.82,33.0,1,-23.28
 29/12/2018 10:00:00,32.82,33.0,1,-23.28
 29/12/2018 10:15:00,32.82,33.0,1,-23.28
 29/12/2018 10:30:00,32.82,33.0,1,-23.28
 29/12/2018 10:45:00,32.82,33.0,1,-23.28
 29/12/2018 11:00:00,32.82,4.41,1,-23.28
 29/12/2018 11:15:00,32.82,0.0,1,-23.28
 29/12/2018 11:30:00,32.82,0.0,1,-23.28
 29/12/2018 11:45:00,32.82,0.0,1,-23.28
 29/12/2018 12:00:00,32.82,0.0,1,-23.28
 29/12/2018 12:15:00,32.82,0.0,1,-23.28
 29/12/2018 12:30:00,32.82,0.0,1,-23.28
 29/12/2018 12:45:00,32.82,0.0,1,-23.28
 29/12/2018 13:00:00,32.82,0.0,1,-23.28
 29/12/2018 13:15:00,32.82,0.0,1,-23.28
 29/12/2018 13:30:00,32.82,0.0,1,-23.28
 29/12/2018 13:45:00,32.82,0.0,1,-23.28
 29/12/2018 14:00:00,32.82,0.0,1,-23.28
 29/12/2018 14:15:00,32.82,0.0,1,-23.28
 29/12/2018 14:30:00,32.82,0.0,1,-23.28
 29/12/2018 14:45:00,32.82,0.0,1,-23.28
 29/12/2018 15:00:00,32.82,0.0,1,-23.28
 29/12/2018 15:15:00,32.82,0.0,1,-23.28
 29/12/2018 15:30:00,32.82,0.0,1,-23.28
 29/12/2018 15:45:00,32.82,0.0,1,-23.28
 29/12/2018 16:00:00,32.82,0.0,1,-23.28
 29/12/2018 16:15:00,32.82,0.0,1,-23.28
 29/12/2018 16:30:00,32.82,0.0,1,-23.28
 29/12/2018 16:45:00,32.82,0.0,1,-23.28
 29/12/2018 17:00:00,32.82,0.0,1,-23.28
 29/12/2018 17:15:00,32.82,0.0,1,-23.28
 29/12/2018 17:30:00,32.82,0.0,1,-23.28
 29/12/2018 17:45:00,32.82,0.0,1,-23.28
 29/12/2018 18:00:00,32.82,0.0,1,-23.28
 29/12/2018 18:15:00,32.82,0.0,1,-23.28
 29/12/2018 18:30:00,32.82,0.0,1,-23.28
 29/12/2018 18:45:00,32.82,0.0,1,-23.28
 29/12/2018 19:00:00,32.82,0.0,1,-23.28
 29/12/2018 19:15:00,32.82,0.0,1,-23.28
 29/12/2018 19:30:00,32.82,0.0,1,-23.28
 29/12/2018 19:45:00,32.82,0.0,1,-23.28
 29/12/2018 20:00:00,32.82,0.0,1,-23.28
 29/12/2018 20:15:00,32.82,0.0,1,-23.28
 29/12/2018 20:30:00,32.82,0.0,1,-23.28
 29/12/2018 20:45:00,32.82,0.0,1,-23.28
 29/12/2018 21:00:00,32.82,0.0,1,-23.28
 29/12/2018 21:15:00,32.82,0.0,1,-23.28
 29/12/2018 21:30:00,32.82,0.0,1,-23.28
 29/12/2018 21:45:00,32.82,0.0,1,-23.28
 29/12/2018 22:00:00,32.82,0.0,1,-23.28
 29/12/2018 22:15:00,32.82,0.0,1,-23.28
 29/12/2018 22:30:00,32.82,0.0,1,-23.28
 29/12/2018 22:45:00,32.82,0.0,1,-23.28
 29/12/2018 23:00:00,32.82,0.0,1,-23.28
 29/12/2018 23:15:00,32.82,0.0,1,-23.28
 29/12/2018 23:30:00,32.82,0.0,1,-23.28
 29/12/2018 23:45:00,32.82,0.0,1,-23.28
 30/12/2018 00:00:00,32.82,0.0,1,-23.28
 30/12/2018 00:15:00,32.82,0.0,1,-23.28
 30/12/2018 00:30:00,32.82,0.0,1,-23.28
 30/12/2018 00:45:00,32.82,0.0,1,-23.28
 30/12/2018 01:00:00,32.82,0.0,1,-23.28
 30/12/2018 01:15:00,32.82,0.0,1,-23.28
 30/12/2018 01:30:00,32.82,0.0,1,-23.28
 30/12/2018 01:45:00,32.82,0.0,1,-23.28
 30/12/2018 02:00:00,32.82,0.0,1,-23.28
 30/12/2018 02:15:00,32.82,0.0,1,-23.28
 30/12/2018 02:30:00,32.82,0.0,1,-23.28
 30/12/2018 02:45:00,32.82,0.0,1,-23.28
 30/12/2018 03:00:00,32.82,0.0,1,-23.28
 30/12/2018 03:15:00,32.82,0.0,1,-23.28
 30/12/2018 03:30:00,32.82,0.0,1,-23.28
 30/12/2018 03:45:00,32.82,0.0,1,-23.28
 30/12/2018 04:00:00,32.82,0.0,1,-23.28
 30/12/2018 04:15:00,32.82,0.0,1,-23.28
 30/12/2018 04:30:00,32.82,0.0,1,-23.28
 30/12/2018 04:45:00,32.82,0.0,1,-23.28
 30/12/2018 05:00:00,32.82,0.0,1,-23.28
 30/12/2018 05:15:00,32.82,0.0,1,-23.28
 30/12/2018 05:30:00,32.82,0.0,1,-23.28
 30/12/2018 05:45:00,32.82,0.0,1,-23.28
 30/12/2018 06:00:00,32.82,0.0,1,-23.28
 30/12/2018 06:15:00,32.82,0.0,1,-23.28
 30/12/2018 06:30:00,32.82,0.0,1,-23.28
 30/12/2018 06:45:00,32.82,0.0,1,-23.28
 30/12/2018 07:00:00,32.82,0.0,1,-23.28
 30/12/2018 07:15:00,32.82,0.0,1,-23.28
 30/12/2018 07:30:00,32.82,0.0,1,-23.28
 30/12/2018 07:45:00,32.82,0.0,1,-23.28
 30/12/2018 08:00:00,32.82,0.0,1,-23.28
 30/12/2018 08:15:00,32.82,0.0,1,-23.28
 30/12/2018 08:30:00,32.82,0.0,1,-23.28
 30/12/2018 08:45:00,32.82,0.0,1,-23.28
 30/12/2018 09:00:00,32.82,0.0,1,-23.28
 30/12/2018 09:15:00,32.82,0.0,1,-23.28
 30/12/2018 09:30:00,32.82,0.0,1,-23.28
 30/12/2018 09:45:00,32.82,0.0,1,-23.28
 30/12/2018 10:00:00,32.82,0.0,1,-23.28
 30/12/2018 10:15:00,32.82,0.0,1,-23.28
 30/12/2018 10:30:00,32.82,0.0,1,-23.28
 30/12/2018 10:45:00,32.82,0.0,1,-23.28
 30/12/2018 11:00:00,32.82,0.0,1,-23.28
 30/12/2018 11:15:00,32.82,0.0,1,-23.28
 30/12/2018 11:30:00,32.82,0.0,1,-23.28
 30/12/2018 11:45:00,32.82,0.0,1,-23.28
 30/12/2018 12:00:00,32.82,0.0,1,-23.28
 30/12/2018 12:15:00,32.82,0.0,1,-23.28
 30/12/2018 12:30:00,32.82,0.0,1,-23.28
 30/12/2018 12:45:00,32.82,0.0,1,-23.28
 30/12/2018 13:00:00,32.82,0.0,1,-23.28
 30/12/2018 13:15:00,32.82,0.0,1,-23.28
 30/12/2018 13:30:00,32.82,0.0,1,-23.28
 30/12/2018 13:45:00,32.82,0.0,1,-23.28
 30/12/2018 14:00:00,32.82,0.0,1,-23.28
 30/12/2018 14:15:00,32.82,0.0,1,-23.28
 30/12/2018 14:30:00,32.82,0.0,1,-23.28
 30/12/2018 14:45:00,32.82,0.0,1,-23.28
 30/12/2018 15:00:00,32.82,0.0,1,-23.28
 30/12/2018 15:15:00,32.82,0.0,1,-23.28
 30/12/2018 15:30:00,32.82,0.0,1,-23.28
 30/12/2018 15:45:00,32.82,0.0,1,-23.28
 30/12/2018 16:00:00,32.82,0.0,1,-23.28
 30/12/2018 16:15:00,32.82,0.0,1,-23.28
 30/12/2018 16:30:00,32.82,0.0,1,-23.28
 30/12/2018 16:45:00,32.82,0.0,1,-23.28
 30/12/2018 17:00:00,32.82,0.0,1,-23.28
 30/12/2018 17:15:00,32.82,0.0,1,-23.28
 30/12/2018 17:30:00,32.82,0.0,1,-23.28
 30/12/2018 17:45:00,32.82,0.0,1,-23.28
 30/12/2018 18:00:00,32.82,0.0,1,-23.28
 30/12/2018 18:15:00,32.82,0.0,1,-23.28
 30/12/2018 18:30:00,32.82,0.0,1,-23.28
 30/12/2018 18:45:00,32.82,0.0,1,-23.28
