DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 30/12/2018 19:00:00,32.82,0.0,1,-23.28
 30/12/2018 19:15:00,32.82,0.0,1,-23.28
 30/12/2018 19:30:00,32.82,0.0,1,-23.28
 30/12/2018 19:45:00,32.82,0.0,1,-23.28
 30/12/2018 20:00:00,32.82,0.0,1,-23.28
 30/12/2018 20:15:00,32.82,0.0,1,-23.28
 30/12/2018 20:30:00,32.82,0.0,1,-23.28
 30/12/2018 20:45:00,32.82,0.0,1,-23.28
 30/12/2018 21:00:00,32.82,0.0,1,-23.28
 30/12/2018 21:15:00,32.82,0.0,1,-23.28
 30/12/2018 21:30:00,32.82,0.0,1,-23.28
 30/12/2018 21:45:00,32.82,0.0,1,-23.28
 30/12/2018 22:00:00,32.82,0.0,1,-23.28
 30/12/2018 22:15:00,32.82,0.0,1,-23.28
 30/12/2018 22:30:00,32.82,0.0,1,-23.28
 30/12/2018 22:45:00,32.82,0.0,1,-23.28
 30/12/2018 23:00:00,32.82,0.0,1,-23.28
 30/12/2018 23:15:00,32.82,0.0,1,-23.28
 30/12/2018 23:30:00,32.82,0.0,1,-23.28
 30/12/2018 23:45:00,32.82,0.0,1,-23.28
 31/12/2018 00:00:00,32.82,0.0,1,-23.28
 31/12/2018 00:00:00,32.82,0.0,1,-23.28
 31/12/2018 00:15:00,32.82,0.0,1,-23.28
 31/12/2018 00:30:00,32.82,0.0,1,-23.28
 31/12/2018 00:45:00,32.82,0.0,1,-23.28
 31/12/2018 01:00:00,32.82,0.0,1,-23.28
 31/12/2018 01:15:00,32.82,0.0,1,-23.28
 31/12/2018 01:30:00,32.82,0.0,1,-23.28
 31/12/2018 01:45:00,32.82,0.0,1,-23.28
 31/12/2018 02:00:00,32.82,0.0,1,-23.28
 31/12/2018 02:15:00,32.82,0.0,1,-23.28
 31/12/2018 02:30:00,32.82,0.0,1,-23.28
 31/12/2018 02:45:00,32.82,0.0,1,-23.28
 31/12/2018 03:00:00,32.82,0.0,1,-23.28
 31/12/2018 03:15:00,32.82,0.0,1,-23.28
 31/12/2018 03:30:00,32.82,0.0,1,-23.28
 31/12/2018 03:45:00,32.82,0.0,1,-23.28
 31/12/2018 04:00:00,32.82,0.0,1,-23.28
 31/12/2018 04:15:00,32.82,0.0,1,-23.28
 31/12/2018 04:30:00,32.82,0.0,1,-23.28
 31/12/2018 04:45:00,32.82,0.0,1,-23.28
 31/12/2018 05:00:00,32.82,0.0,1,-23.28
 31/12/2018 05:15:00,32.82,0.0,1,-23.28
 31/12/2018 05:30:00,32.82,0.0,1,-23.28
 31/12/2018 05:45:00,32.82,0.0,1,-23.28
 31/12/2018 06:00:00,32.82,0.0,1,-23.28
 31/12/2018 06:15:00,32.82,0.0,1,-23.28
 31/12/2018 06:30:00,32.82,0.0,1,-23.28
 31/12/2018 06:45:00,32.82,0.0,1,-23.28
 31/12/2018 07:00:00,32.82,0.0,1,-23.28
 31/12/2018 07:15:00,32.82,0.0,1,-23.28
 31/12/2018 07:30:00,32.82,0.0,1,-23.28
 31/12/2018 07:45:00,32.82,0.0,1,-23.28
 31/12/2018 08:00:00,32.82,0.0,1,-23.28
 31/12/2018 08:15:00,32.82,0.0,1,-23.28
 31/12/2018 08:30:00,32.82,0.0,1,-23.28
 31/12/2018 08:45:00,32.82,0.0,1,-23.28
 31/12/2018 09:00:00,32.82,0.0,1,-23.28
 31/12/2018 09:15:00,32.82,0.0,1,-23.28
 31/12/2018 09:30:00,32.82,0.0,1,-23.28
 31/12/2018 09:45:00,32.82,0.0,1,-23.28
 31/12/2018 10:00:00,32.82,0.0,1,-23.28
 31/12/2018 10:15:00,32.82,0.0,1,-23.28
 31/12/2018 10:30:00,32.82,0.0,1,-23.28
 31/12/2018 10:45:00,32.82,0.0,1,-23.28
 31/12/2018 11:00:00,32.82,0.0,1,-23.28
 31/12/2018 11:15:00,32.82,0.0,1,-23.28
 31/12/2018 11:30:00,32.82,0.0,1,-23.28
 31/12/2018 11:45:00,32.82,0.0,1,-23.28
 31/12/2018 12:00:00,32.82,0.0,1,-23.28
 31/12/2018 12:15:00,32.82,0.0,1,-23.28
 31/12/2018 12:30:00,32.82,0.0,1,-23.28
 31/12/2018 12:45:00,32.82,0.0,1,-23.28
 31/12/2018 13:00:00,32.82,0.0,1,-23.28
 31/12/2018 13:15:00,32.82,0.0,1,-23.28
 31/12/2018 13:30:00,32.82,0.0,1,-23.28
 31/12/2018 13:45:00,32.82,0.0,1,-23.28
 31/12/2018 14:00:00,32.82,0.0,1,-23.28
 31/12/2018 14:15:00,32.82,0.0,1,-23.28
 31/12/2018 14:30:00,32.82,0.0,1,-23.28
 31/12/2018 14:45:00,32.82,0.0,1,-23.28
 31/12/2018 15:00:00,32.82,0.0,1,-23.28
 31/12/2018 15:15:00,32.82,0.0,1,-23.28
 31/12/2018 15:30:00,32.82,0.0,1,-23.28
 31/12/2018 15:45:00,32.82,0.0,1,-23.28
 31/12/2018 16:00:00,32.82,0.0,1,-23.28
 31/12/2018 16:15:00,32.82,0.0,1,-23.28
 31/12/2018 16:30:00,32.82,0.0,1,-23.28
 31/12/2018 16:45:00,32.82,0.0,1,-23.28
 31/12/2018 17:00:00,32.82,0.0,1,-23.28
 31/12/2018 17:15:00,32.82,0.0,1,-23.28
 31/12/2018 17:30:00,32.82,0.0,1,-23.28
 31/12/2018 17:45:00,32.82,0.0,1,-23.28
 31/12/2018 18:00:00,32.82,0.0,1,-23.28
 31/12/2018 18:15:00,32.82,0.0,1,-23.28
 31/12/2018 18:30:00,32.82,0.0,1,-23.28
 31/12/2018 18:45:00,32.82,0.0,1,-23.28
 31/12/2018 19:00:00,32.82,0.0,1,-23.28
 31/12/2018 19:15:00,32.82,0.0,1,-23.28
 31/12/2018 19:30:00,32.82,0.0,1,-23.28
 31/12/2018 19:45:00,32.82,0.0,1,-23.28
 31/12/2018 20:00:00,32.82,0.0,1,-23.28
 31/12/2018 20:15:00,32.82,0.0,1,-23.28
 31/12/2018 20:30:00,32.82,0.0,1,-23.28
 31/12/2018 20:45:00,32.82,0.0,1,-23.28
 31/12/2018 21:00:00,32.82,0.0,1,-23.28
 31/12/2018 21:15:00,32.82,0.0,1,-23.28
 31/12/2018 21:30:00,32.82,0.0,1,-23.28
 31/12/2018 21:45:00,32.82,0.0,1,-23.28
 31/12/2018 22:00:00,32.82,0.0,1,-23.28
 31/12/2018 22:15:00,32.82,0.0,1,-23.28
 31/12/2018 22:30:00,32.82,0.0,1,-23.28
 31/12/2018 22:45:00,32.82,0.0,1,-23.28
 31/12/2018 23:00:00,32.82,0.0,1,-23.28
 31/12/2018 23:15:00,32.82,0.0,1,-23.28
 31/12/2018 23:30:00,32.82,0.0,1,-23.28
 31/12/2018 23:45:00,32.82,0.0,1,-23.28
 01/01/2019 00:00:00,32.82,0.0,1,-23.28
 01/01/2019 00:15:00,32.82,0.0,1,-23.28
 01/01/2019 00:30:00,32.82,0.0,1,-23.28
 01/01/2019 00:45:00,32.82,0.0,1,-23.28
 01/01/2019 01:00:00,32.82,0.0,1,-23.28
 01/01/2019 01:15:00,32.82,0.0,1,-23.28
 01/01/2019 01:30:00,32.82,0.0,1,-23.28
 01/01/2019 01:45:00,32.82,0.0,1,-23.28
 01/01/2019 02:00:00,32.82,0.0,1,-23.28
 01/01/2019 02:15:00,32.82,0.0,1,-23.28
 01/01/2019 02:30:00,32.82,0.0,1,-23.28
 01/01/2019 02:45:00,32.82,0.0,1,-23.28
 01/01/2019 03:00:00,32.82,0.0,1,-23.28
 01/01/2019 03:15:00,32.82,0.0,1,-23.28
 01/01/2019 03:30:00,32.82,0.0,1,-23.28
 01/01/2019 03:45:00,32.82,0.0,1,-23.28
 01/01/2019 04:00:00,32.82,0.0,1,-23.28
 01/01/2019 04:15:00,32.82,0.0,1,-23.28
 01/01/2019 04:30:00,32.82,0.0,1,-23.28
 01/01/2019 04:45:00,32.82,0.0,1,-23.28
 01/01/2019 05:00:00,32.82,0.0,1,-23.28
 01/01/2019 05:15:00,32.82,0.0,1,-23.28
 01/01/2019 05:30:00,32.82,0.0,1,-23.28
 01/01/2019 05:45:00,32.82,0.0,1,-23.28
 01/01/2019 06:00:00,32.82,0.0,1,-23.28
 01/01/2019 06:15:00,32.82,0.0,1,-23.28
 01/01/2019 06:30:00,32.82,0.0,1,-23.28
 01/01/2019 06:45:00,32.82,0.0,1,-23.28
 01/01/2019 07:00:00,32.82,0.0,1,-23.28
 01/01/2019 07:15:00,32.82,0.0,1,-23.28
 01/01/2019 07:30:00,32.82,0.0,1,-23.28
 01/01/2019 07:45:00,32.82,0.0,1,-23.28
 01/01/2019 08:00:00,32.82,0.0,1,-23.28
 01/01/2019 08:15:00,32.82,0.0,1,-23.28
 01/01/2019 08:30:00,32.82,0.0,1,-23.28
 01/01/2019 08:45:00,32.82,0.0,1,-23.28
 01/01/2019 09:00:00,32.82,0.0,1,-23.28
 01/01/2019 09:15:00,32.82,0.0,1,-23.28
 01/01/2019 09:30:00,32.82,0.0,1,-23.28
 01/01/2019 09:45:00,32.82,0.0,1,-23.28
 01/01/2019 10:00:00,32.82,0.0,1,-23.28
 01/01/2019 10:15:00,32.82,0.0,1,-23.28
 01/01/2019 10:30:00,32.82,0.0,1,-23.28
 01/01/2019 10:45:00,32.82,0.0,1,-23.28
 01/01/2019 11:00:00,32.82,0.0,1,-23.28
 01/01/2019 11:15:00,32.82,0.0,1,-23.28
 01/01/2019 11:30:00,32.82,0.0,1,-23.28
 01/01/2019 11:45:00,32.82,0.0,1,-23.28
 01/01/2019 12:00:00,32.82,0.0,1,-23.28
 01/01/2019 12:15:00,32.82,0.0,1,-23.28
 01/01/2019 12:30:00,32.82,0.0,1,-23.28
 01/01/2019 12:45:00,32.82,0.0,1,-23.28
 01/01/2019 13:00:00,32.82,0.0,1,-23.28
 01/01/2019 13:15:00,32.82,0.0,1,-23.28
 01/01/2019 13:30:00,32.82,0.0,1,-23.28
 01/01/2019 13:45:00,32.82,0.0,1,-23.28
 01/01/2019 14:00:00,32.82,0.0,1,-23.28
 01/01/2019 14:15:00,32.82,0.0,1,-23.28
 01/01/2019 14:30:00,32.82,0.0,1,-23.28
 01/01/2019 14:45:00,32.82,0.0,1,-23.28
 01/01/2019 15:00:00,32.82,0.0,1,-23.28
 01/01/2019 15:15:00,32.82,0.0,1,-23.28
 01/01/2019 15:30:00,32.82,0.0,1,-23.28
 01/01/2019 15:45:00,32.82,0.0,1,-23.28
 01/01/2019 16:00:00,32.82,0.0,1,-23.28
 01/01/2019 16:15:00,32.82,0.0,1,-23.28
 01/01/2019 16:30:00,32.82,0.0,1,-23.28
 01/01/2019 16:45:00,32.82,0.0,1,-23.28
 01/01/2019 17:00:00,32.82,0.0,1,-23.28
 01/01/2019 17:15:00,32.82,0.0,1,-23.28
 01/01/2019 17:30:00,32.82,0.0,1,-23.28
 01/01/2019 17:45:00,32.82,0.0,1,-23.28
 01/01/2019 18:00:00,32.82,0.0,1,-23.28
 01/01/2019 18:15:00,32.82,0.0,1,-23.28
 01/01/2019 18:30:00,32.82,0.0,1,-23.28
 01/01/2019 18:45:00,32.82,0.0,1,-23.28
 01/01/2019 19:00:00,32.82,0.0,1,-23.28
 01/01/2019 19:15:00,32.82,0.0,1,-23.28
 01/01/2019 19:30:00,32.82,0.0,1,-23.28
 01/01/2019 19:45:00,32.82,0.0,1,-23.28
 01/01/2019 20:00:00,32.82,0.0,1,-23.28
 01/01/2019 20:15:00,32.82,0.0,1,-23.28
 01/01/2019 20:30:00,32.82,0.0,1,-23.28
 01/01/2019 20:45:00,32.82,0.0,1,-23.28
 01/01/2019 21:00:00,32.82,0.0,1,-23.28
 01/01/2019 21:15:00,32.82,0.0,1,-23.28
 01/01/2019 21:30:00,32.82,0.0,1,-23.28
 01/01/2019 21:45:00,32.82,0.0,1,-23.28
 01/01/2019 22:00:00,32.82,0.0,1,-23.28
 01/01/2019 22:15:00,32.82,0.0,1,-23.28
 01/01/2019 22:30:00,32.82,0.0,1,-23.28
 01/01/2019 22:45:00,32.82,0.0,1,-23.28
 01/01/2019 23:00:00,32.82,0.0,1,-23.28
 01/01/2019 23:15:00,32.82,0.0,1,-23.28
 01/01/2019 23:30:00,32.82,0.0,1,-23.28
 01/01/2019 23:45:00,32.82,0.0,1,-23.28
 02/01/2019 00:00:00,32.82,0.0,1,-23.28
 02/01/2019 00:15:00,32.82,0.0,1,-23.28
 02/01/2019 00:30:00,32.82,0.0,1,-23.28
 02/01/2019 00:45:00,32.82,0.0,1,-23.28
 02/01/2019 01:00:00,32.82,0.0,1,-23.28
 02/01/2019 01:15:00,32.82,0.0,1,-23.28
 02/01/2019 01:30:00,32.82,0.0,1,-23.28
 02/01/2019 01:45:00,32.82,0.0,1,-23.28
 02/01/2019 02:00:00,32.82,0.0,1,-23.28
 02/01/2019 02:15:00,32.82,0.0,1,-23.28
 02/01/2019 02:30:00,32.82,0.0,1,-23.28
 02/01/2019 02:45:00,32.82,0.0,1,-23.28
 02/01/2019 03:00:00,32.82,0.0,1,-23.28
 02/01/2019 03:15:00,32.82,0.0,1,-23.28
 02/01/2019 03:30:00,32.82,0.0,1,-23.28
 02/01/2019 03:45:00,32.82,0.0,1,-23.28
 02/01/2019 04:00:00,32.82,0.0,1,-23.28
 02/01/2019 04:15:00,32.82,0.0,1,-23.28
 02/01/2019 04:30:00,32.82,0.0,1,-23.28
 02/01/2019 04:45:00,32.82,0.0,1,-23.28
 02/01/2019 05:00:00,32.82,0.0,1,-23.28
 02/01/2019 05:15:00,32.82,0.0,1,-23.28
 02/01/2019 05:30:00,32.82,0.0,1,-23.28
 02/01/2019 05:45:00,32.82,0.0,1,-23.28
 02/01/2019 06:00:00,32.82,0.0,1,-23.28
 02/01/2019 06:15:00,32.82,0.0,1,-23.28
 02/01/2019 06:30:00,32.82,0.0,1,-23.28
 02/01/2019 06:45:00,32.82,0.0,1,-23.28
 02/01/2019 07:00:00,32.82,0.0,1,-23.28
 02/01/2019 07:15:00,32.82,0.0,1,-23.28
 02/01/2019 07:30:00,32.82,0.0,1,-23.28
 02/01/2019 07:45:00,32.82,0.0,1,-23.28
 02/01/2019 08:00:00,32.82,0.0,1,-23.28
 02/01/2019 08:15:00,32.82,0.0,1,-23.28
 02/01/2019 08:30:00,32.82,0.0,1,-23.28
 02/01/2019 08:45:00,32.82,0.0,1,-23.28
 02/01/2019 09:00:00,32.82,0.0,1,-23.28
 02/01/2019 09:15:00,32.82,0.0,1,-23.28
 02/01/2019 09:30:00,32.82,0.0,1,-23.28
 02/01/2019 09:45:00,32.82,0.0,1,-23.28
 02/01/2019 10:00:00,32.82,0.0,1,-23.28
 02/01/2019 10:15:00,32.82,0.0,1,-23.28
 02/01/2019 10:30:00,32.82,0.0,1,-23.28
 02/01/2019 10:45:00,32.82,0.0,1,-23.28
 02/01/2019 11:00:00,32.82,0.0,1,-23.28
 02/01/2019 11:15:00,32.82,0.0,1,-23.28
 02/01/2019 11:30:00,32.82,0.0,1,-23.28
 02/01/2019 11:45:00,32.82,0.0,1,-23.28
 02/01/2019 12:00:00,32.82,0.0,1,-23.28
 02/01/2019 12:15:00,32.82,0.0,1,-23.28
 02/01/2019 12:30:00,32.82,0.0,1,-23.28
 02/01/2019 12:45:00,32.82,0.0,1,-23.28
 02/01/2019 13:00:00,32.82,0.0,1,-23.28
 02/01/2019 13:15:00,32.82,0.0,1,-23.28
 02/01/2019 13:30:00,32.82,0.0,1,-23.28
 02/01/2019 13:45:00,32.82,0.0,1,-23.28
 02/01/2019 14:00:00,32.82,0.0,1,-23.28
 02/01/2019 14:15:00,32.82,0.0,1,-23.28
 02/01/2019 14:30:00,32.82,0.0,1,-23.28
 02/01/2019 14:45:00,32.82,0.0,1,-23.28
 02/01/2019 15:00:00,32.82,0.0,1,-23.28
 02/01/2019 15:15:00,32.82,0.0,1,-23.28
 02/01/2019 15:30:00,32.82,0.0,1,-23.28
 02/01/2019 15:45:00,32.82,0.0,1,-23.28
 02/01/2019 16:00:00,32.82,0.0,1,-23.28
 02/01/2019 16:15:00,32.82,0.0,1,-23.28
 02/01/2019 16:30:00,32.82,0.0,1,-23.28
 02/01/2019 16:45:00,32.82,0.0,1,-23.28
 02/01/2019 17:00:00,32.82,0.0,1,-23.28
 02/01/2019 17:15:00,32.82,0.0,1,-23.28
 02/01/2019 17:30:00,32.82,0.0,1,-23.28
 02/01/2019 17:45:00,32.82,0.0,1,-23.28
 02/01/2019 18:00:00,32.82,0.0,1,-23.28
 02/01/2019 18:15:00,32.82,0.0,1,-23.28
 02/01/2019 18:30:00,32.82,0.0,1,-23.28
 02/01/2019 18:45:00,32.82,0.0,1,-23.28
 02/01/2019 19:00:00,32.82,0.0,1,-23.28
 02/01/2019 19:15:00,32.82,0.0,1,-23.28
 02/01/2019 19:30:00,32.82,0.0,1,-23.28
 02/01/2019 19:45:00,32.82,0.0,1,-23.28
 02/01/2019 20:00:00,32.82,0.0,1,-23.28
 02/01/2019 20:15:00,32.82,0.0,1,-23.28
 02/01/2019 20:30:00,32.82,0.0,1,-23.28
 02/01/2019 20:45:00,32.82,0.0,1,-23.28
 02/01/2019 21:00:00,32.82,0.0,1,-23.28
 02/01/2019 21:15:00,32.82,0.0,1,-23.28
 02/01/2019 21:30:00,32.82,0.0,1,-23.28
 02/01/2019 21:45:00,32.82,0.0,1,-23.28
 02/01/2019 22:00:00,32.82,0.0,1,-23.28
 02/01/2019 22:15:00,32.82,0.0,1,-23.28
 02/01/2019 22:30:00,32.82,0.0,1,-23.28
 02/01/2019 22:45:00,32.82,0.0,1,-23.28
 02/01/2019 23:00:00,32.82,0.0,1,-23.28
 02/01/2019 23:15:00,32.82,0.0,1,-23.28
 02/01/2019 23:30:00,32.82,0.0,1,-23.28
 02/01/2019 23:45:00,32.82,0.0,1,-23.28
 03/01/2019 00:00:00,32.82,0.0,1,-23.28
 03/01/2019 00:15:00,32.82,0.0,1,-23.28
 03/01/2019 00:30:00,32.82,0.0,1,-23.28
 03/01/2019 00:45:00,32.82,0.0,1,-23.28
 03/01/2019 01:00:00,32.82,0.0,1,-23.28
 03/01/2019 01:15:00,32.82,0.0,1,-23.28
 03/01/2019 01:30:00,32.82,0.0,1,-23.28
 03/01/2019 01:45:00,32.82,0.0,1,-23.28
 03/01/2019 02:00:00,32.82,0.0,1,-23.28
 03/01/2019 02:15:00,32.82,0.0,1,-23.28
 03/01/2019 02:30:00,32.82,0.0,1,-23.28
 03/01/2019 02:45:00,32.82,0.0,1,-23.28
 03/01/2019 03:00:00,32.82,0.0,1,-23.28
 03/01/2019 03:15:00,32.82,0.0,1,-23.28
 03/01/2019 03:30:00,32.82,0.0,1,-23.28
 03/01/2019 03:45:00,32.82,0.0,1,-23.28
 03/01/2019 04:00:00,32.82,0.0,1,-23.28
 03/01/2019 04:15:00,32.82,0.0,1,-23.28
 03/01/2019 04:30:00,32.82,0.0,1,-23.28
 03/01/2019 04:45:00,32.82,0.0,1,-23.28
 03/01/2019 05:00:00,32.82,0.0,1,-23.28
 03/01/2019 05:15:00,32.82,0.0,1,-23.28
 03/01/2019 05:30:00,32.82,0.0,1,-23.28
 03/01/2019 05:45:00,32.82,0.0,1,-23.28
 03/01/2019 06:00:00,32.82,0.0,1,-23.28
 03/01/2019 06:15:00,32.82,0.0,1,-23.28
 03/01/2019 06:30:00,32.82,0.0,1,-23.28
 03/01/2019 06:45:00,32.82,0.0,1,-23.28
 03/01/2019 07:00:00,32.82,0.0,1,-23.28
 03/01/2019 07:15:00,32.82,0.0,1,-23.28
 03/01/2019 07:30:00,32.82,0.0,1,-23.28
 03/01/2019 07:45:00,32.82,0.0,1,-23.28
 03/01/2019 08:00:00,32.82,0.0,1,-23.28
 03/01/2019 08:15:00,32.82,0.0,1,-23.28
 03/01/2019 08:30:00,32.82,0.0,1,-23.28
 03/01/2019 08:45:00,32.82,0.0,1,-23.28
 03/01/2019 09:00:00,32.82,0.0,1,-23.28
 03/01/2019 09:15:00,32.82,0.0,1,-23.28
 03/01/2019 09:30:00,32.82,0.0,1,-23.28
 03/01/2019 09:45:00,32.82,0.0,1,-23.28
 03/01/2019 10:00:00,32.82,0.0,1,-23.28
 03/01/2019 10:15:00,32.82,0.0,1,-23.28
 03/01/2019 10:30:00,32.82,0.0,1,-23.28
 03/01/2019 10:45:00,32.82,0.0,1,-23.28
 03/01/2019 11:00:00,32.82,0.0,1,-23.28
 03/01/2019 11:15:00,32.82,0.0,1,-23.28
 03/01/2019 11:30:00,32.82,0.0,1,-23.28
 03/01/2019 11:45:00,32.82,0.0,1,-23.28
 03/01/2019 12:00:00,32.82,0.0,1,-23.28
 03/01/2019 12:15:00,32.77,0.0,1,-24.8
 03/01/2019 12:30:00,32.71,0.0,1,-39.55
 03/01/2019 12:45:00,32.89,0.0,1,-30.96
 03/01/2019 13:00:00,32.92,0.0,1,-30.81
 03/01/2019 13:15:00,32.96,0.0,1,-31.5
 03/01/2019 13:30:00,32.82,0.0,1,-40.21
 03/01/2019 13:45:00,32.75,0.0,1,-39.74
 03/01/2019 14:00:00,32.75,0.0,1,-39.35
 03/01/2019 14:15:00,32.74,0.0,1,-39.33
 03/01/2019 14:30:00,32.69,0.0,1,-38.85
 03/01/2019 14:45:00,32.72,0.0,1,-38.89
 03/01/2019 15:00:00,32.8,0.0,1,-39.35
 03/01/2019 15:15:00,32.81,0.0,1,-39.35
 03/01/2019 15:30:00,32.76,0.0,1,-39.35
 03/01/2019 15:45:00,32.76,0.0,1,-39.35
 03/01/2019 16:00:00,32.75,0.0,1,-39.63
 03/01/2019 16:15:00,32.94,0.0,1,-31.27
 03/01/2019 16:30:00,32.87,0.0,1,-29.3
 03/01/2019 16:45:00,32.78,0.0,1,-21.97
 03/01/2019 17:00:00,32.69,0.0,1,-22.59
 03/01/2019 17:15:00,32.69,0.0,1,-23.11
 03/01/2019 17:30:00,32.64,0.0,1,-22.74
 03/01/2019 17:45:00,32.69,0.0,1,-22.61
 03/01/2019 18:00:00,32.72,0.0,1,-22.55
 03/01/2019 18:15:00,32.73,0.0,1,-21.94
 03/01/2019 18:30:00,32.76,0.0,1,-21.62
 03/01/2019 18:45:00,32.78,0.0,1,-29.14
 03/01/2019 19:00:00,32.87,0.0,1,-30.71
 03/01/2019 19:15:00,32.91,0.0,1,-29.68
 03/01/2019 19:30:00,33.01,0.0,1,-28.56
 03/01/2019 19:45:00,33.14,0.0,1,-27.6
 03/01/2019 20:00:00,33.11,0.0,1,-35.45
 03/01/2019 20:15:00,33.09,0.0,1,-35.75
 03/01/2019 20:30:00,33.19,0.0,1,-34.99
 03/01/2019 20:45:00,33.25,0.0,1,-34.28
 03/01/2019 21:00:00,33.36,0.0,1,-33.68
 03/01/2019 21:15:00,33.38,0.0,1,-32.6
 03/01/2019 21:30:00,33.17,0.0,1,-30.92
 03/01/2019 21:45:00,32.99,0.0,1,-30.26
 03/01/2019 22:00:00,33.02,0.0,1,-29.58
 03/01/2019 22:15:00,33.13,0.0,1,-28.78
 03/01/2019 22:30:00,33.27,0.0,1,-27.74
 03/01/2019 22:45:00,33.26,0.0,1,-26.68
 03/01/2019 23:00:00,33.37,0.0,1,-25.96
 03/01/2019 23:15:00,33.41,0.0,1,-25.96
 03/01/2019 23:30:00,33.21,0.0,1,-25.22
 03/01/2019 23:45:00,33.07,0.0,1,-24.65
 04/01/2019 00:00:00,33.06,0.0,1,-24.52
 04/01/2019 00:15:00,32.79,0.0,1,-28.77
 04/01/2019 00:30:00,32.72,0.0,1,-29.64
 04/01/2019 00:45:00,32.55,0.0,1,-29.97
 04/01/2019 01:00:00,32.57,0.0,1,-30.14
 04/01/2019 01:15:00,32.6,0.0,1,-29.67
 04/01/2019 01:30:00,32.69,0.0,1,-29.19
 04/01/2019 01:45:00,32.73,0.0,1,-28.82
 04/01/2019 02:00:00,32.77,0.0,1,-28.47
 04/01/2019 02:15:00,32.71,0.0,1,-28.86
 04/01/2019 02:30:00,32.76,0.0,1,-28.62
 04/01/2019 02:45:00,32.77,0.0,1,-28.3
 04/01/2019 03:00:00,32.83,0.0,1,-27.91
 04/01/2019 03:15:00,32.89,0.0,1,-27.73
 04/01/2019 03:30:00,32.95,0.0,1,-27.07
 04/01/2019 03:45:00,33.03,0.0,1,-26.46
 04/01/2019 04:00:00,33.15,0.0,1,-25.89
 04/01/2019 04:15:00,33.12,0.0,1,-25.79
 04/01/2019 04:30:00,33.16,0.0,1,-25.48
 04/01/2019 04:45:00,33.18,0.0,1,-25.29
 04/01/2019 05:00:00,33.2,0.0,1,-24.69
 04/01/2019 05:15:00,33.11,0.0,1,-25.16
 04/01/2019 05:30:00,33.06,0.0,1,-25.29
 04/01/2019 05:45:00,32.98,0.0,1,-25.52
 04/01/2019 06:00:00,32.91,0.0,1,-26.39
 04/01/2019 06:15:00,32.72,0.0,1,-27.56
 04/01/2019 06:30:00,32.66,0.0,1,-28.58
 04/01/2019 06:45:00,32.6,0.0,1,-29.71
 04/01/2019 07:00:00,32.92,0.0,1,-31.23
 04/01/2019 07:15:00,32.8,0.0,1,-31.48
 04/01/2019 07:30:00,32.67,0.0,1,-32.13
 04/01/2019 07:45:00,32.84,0.0,1,-32.95
 04/01/2019 08:00:00,32.85,0.0,1,-34.55
 04/01/2019 08:15:00,32.86,0.0,1,-35.59
 04/01/2019 08:30:00,32.79,0.0,1,-36.65
 04/01/2019 08:45:00,32.77,0.0,1,-37.85
 04/01/2019 09:00:00,32.74,0.0,1,-38.52
 04/01/2019 09:15:00,32.69,0.0,1,-39.09
 04/01/2019 09:30:00,32.65,0.0,1,-39.18
 04/01/2019 09:45:00,32.66,0.0,1,-39.18
 04/01/2019 10:00:00,32.7,0.0,1,-38.77
 04/01/2019 10:15:00,32.8,0.0,1,-38.51
 04/01/2019 10:30:00,32.81,0.0,1,-38.96
 04/01/2019 10:45:00,32.81,0.0,1,-38.72
 04/01/2019 11:00:00,32.8,0.0,1,-38.66
 04/01/2019 11:15:00,32.79,0.0,1,-39.14
 04/01/2019 11:30:00,32.81,0.0,1,-39.45
 04/01/2019 11:45:00,32.9,0.0,1,-39.02
 04/01/2019 12:00:00,32.9,0.0,1,-39.02
 04/01/2019 12:15:00,32.87,0.0,1,-38.95
 04/01/2019 12:30:00,32.87,0.0,1,-39.35
 04/01/2019 12:45:00,32.97,0.0,1,-39.34
 04/01/2019 13:00:00,33.02,0.0,1,-38.96
 04/01/2019 13:15:00,33.06,0.0,1,-39.17
 04/01/2019 13:30:00,33.12,0.0,1,-39.18
 04/01/2019 13:45:00,33.15,0.0,1,-38.66
 04/01/2019 14:00:00,33.11,0.0,1,-38.85
 04/01/2019 14:15:00,33.12,0.0,1,-38.85
 04/01/2019 14:30:00,33.12,0.0,1,-38.38
 04/01/2019 14:45:00,33.15,0.0,1,-37.68
 04/01/2019 15:00:00,33.14,0.0,1,-37.89
 04/01/2019 15:15:00,33.15,0.0,1,-37.8
 04/01/2019 15:30:00,33.12,0.0,1,-38.13
 04/01/2019 15:45:00,33.09,0.0,1,-38.24
 04/01/2019 16:00:00,33.06,0.0,1,-36.98
 04/01/2019 16:15:00,33.07,0.0,1,-29.02
 04/01/2019 16:30:00,33.04,0.0,1,-20.76
 04/01/2019 16:45:00,32.95,0.0,1,-20.74
 04/01/2019 17:00:00,32.82,0.0,1,-22.16
 04/01/2019 17:15:00,32.78,0.0,1,-22.7
 04/01/2019 17:30:00,32.7,0.0,1,-22.61
 04/01/2019 17:45:00,32.73,0.0,1,-22.48
 04/01/2019 18:00:00,32.79,0.0,1,-22.1
 04/01/2019 18:15:00,32.85,0.0,1,-29.85
 04/01/2019 18:30:00,32.95,0.0,1,-31.07
 04/01/2019 18:45:00,32.95,0.0,1,-32.33
 04/01/2019 19:00:00,32.79,0.0,1,-39.55
 04/01/2019 19:15:00,32.86,0.0,1,-38.59
 04/01/2019 19:30:00,33.02,0.0,1,-37.82
 04/01/2019 19:45:00,33.15,0.0,1,-37.0
 04/01/2019 20:00:00,33.28,0.0,1,-35.92
 04/01/2019 20:15:00,33.29,0.0,1,-34.85
 04/01/2019 20:30:00,33.07,0.0,1,-33.67
 04/01/2019 20:45:00,32.94,0.0,1,-32.9
 04/01/2019 21:00:00,32.98,0.0,1,-32.4
 04/01/2019 21:15:00,33.02,0.0,1,-31.2
 04/01/2019 21:30:00,33.15,0.0,1,-30.42
 04/01/2019 21:45:00,33.04,0.0,1,-29.87
 04/01/2019 22:00:00,33.06,0.0,1,-29.14
 04/01/2019 22:15:00,33.14,0.0,1,-28.34
 04/01/2019 22:30:00,33.24,0.0,1,-27.23
 04/01/2019 22:45:00,32.99,0.0,1,-26.5
 04/01/2019 23:00:00,32.96,0.0,1,-25.81
 04/01/2019 23:15:00,33.06,0.0,1,-26.31
 04/01/2019 23:30:00,33.12,0.0,1,-25.77
 04/01/2019 23:45:00,33.26,0.0,1,-25.12
 05/01/2019 00:00:00,33.26,0.0,1,-25.16
 05/01/2019 00:15:00,33.11,0.0,1,-26.94
 05/01/2019 00:30:00,33.11,0.0,1,-26.96
 05/01/2019 00:45:00,33.11,0.0,1,-26.96
 05/01/2019 01:00:00,33.11,0.0,1,-26.96
 05/01/2019 01:15:00,33.11,0.0,1,-26.96
 05/01/2019 01:30:00,33.11,0.0,1,-26.96
 05/01/2019 01:45:00,33.11,0.0,1,-26.96
 05/01/2019 02:00:00,33.11,0.0,1,-26.96
 05/01/2019 02:15:00,33.11,0.0,1,-26.96
 05/01/2019 02:30:00,33.11,0.0,1,-26.96
 05/01/2019 02:45:00,33.11,0.0,1,-26.96
 05/01/2019 03:00:00,33.11,0.0,1,-26.96
 05/01/2019 03:15:00,33.11,0.0,1,-26.96
 05/01/2019 03:30:00,33.11,0.0,1,-26.96
 05/01/2019 03:45:00,33.11,0.0,1,-26.96
 05/01/2019 04:00:00,33.11,0.0,1,-26.96
 05/01/2019 04:15:00,33.11,0.0,1,-26.96
 05/01/2019 04:30:00,33.11,0.0,1,-26.96
 05/01/2019 04:45:00,33.11,0.0,1,-26.96
 05/01/2019 05:00:00,33.11,0.0,1,-26.96
 05/01/2019 05:15:00,33.11,0.0,1,-26.96
 05/01/2019 05:30:00,33.11,0.0,1,-26.96
 05/01/2019 05:45:00,33.11,0.0,1,-26.96
 05/01/2019 06:00:00,33.11,0.0,1,-26.96
 05/01/2019 06:15:00,33.11,0.0,1,-26.96
 05/01/2019 06:30:00,33.11,0.0,1,-26.96
 05/01/2019 06:45:00,33.11,0.0,1,-26.96
 05/01/2019 07:00:00,33.11,0.0,1,-26.96
 05/01/2019 07:15:00,33.11,0.0,1,-26.96
 05/01/2019 07:30:00,33.11,0.0,1,-26.96
 05/01/2019 07:45:00,33.11,0.0,1,-26.96
 05/01/2019 08:00:00,33.11,0.0,1,-26.96
 05/01/2019 08:15:00,33.11,0.0,1,-26.96
 05/01/2019 08:30:00,33.11,0.0,1,-26.96
 05/01/2019 08:45:00,33.11,0.0,1,-26.96
 05/01/2019 09:00:00,33.11,0.0,1,-26.96
 05/01/2019 09:15:00,33.11,0.0,1,-26.96
 05/01/2019 09:30:00,33.11,0.0,1,-26.96
 05/01/2019 09:45:00,33.11,0.0,1,-26.96
 05/01/2019 10:00:00,33.11,0.0,1,-26.96
 05/01/2019 10:15:00,33.11,0.0,1,-26.96
 05/01/2019 10:30:00,33.11,0.0,1,-26.96
 05/01/2019 10:45:00,33.11,0.0,1,-26.96
 05/01/2019 11:00:00,33.08,0.0,1,-26.96
 05/01/2019 11:15:00,33.12,0.0,1,-27.22
 05/01/2019 11:30:00,33.09,0.0,1,-27.13
 05/01/2019 11:45:00,33.08,0.0,1,-27.36
 05/01/2019 12:00:00,33.12,0.0,1,-27.06
 05/01/2019 12:15:00,33.14,0.0,1,-26.62
 05/01/2019 12:30:00,33.13,0.0,1,-26.74
 05/01/2019 12:45:00,33.2,0.0,1,-27.06
 05/01/2019 13:00:00,33.18,0.0,1,-27.03
 05/01/2019 13:15:00,33.19,0.0,1,-26.69
 05/01/2019 13:30:00,33.27,0.0,1,-26.32
 05/01/2019 13:45:00,33.21,0.0,1,-29.72
 05/01/2019 14:00:00,33.17,0.0,1,-34.44
 05/01/2019 14:15:00,33.17,0.0,1,-34.38
 05/01/2019 14:30:00,33.17,0.0,1,-33.99
 05/01/2019 14:45:00,33.19,0.0,1,-33.99
 05/01/2019 15:00:00,33.18,0.0,1,-34.31
 05/01/2019 15:15:00,33.17,0.0,1,-34.16
 05/01/2019 15:30:00,33.18,0.0,1,-34.16
 05/01/2019 15:45:00,33.18,0.0,1,-34.52
 05/01/2019 16:00:00,33.15,0.0,1,-34.84
 05/01/2019 16:15:00,33.15,0.0,1,-28.06
 05/01/2019 16:30:00,33.0,0.0,1,-28.2
 05/01/2019 16:45:00,32.9,0.0,1,-29.5
 05/01/2019 17:00:00,32.83,0.0,1,-30.57
 05/01/2019 17:15:00,32.7,0.0,1,-37.93
 05/01/2019 17:30:00,32.6,0.0,1,-39.27
 05/01/2019 17:45:00,32.57,0.0,1,-39.35
 05/01/2019 18:00:00,32.6,0.0,1,-39.05
 05/01/2019 18:15:00,32.73,0.0,1,-38.23
 05/01/2019 18:30:00,33.03,0.0,1,-37.98
 05/01/2019 18:45:00,33.12,0.0,1,-37.09
 05/01/2019 19:00:00,33.27,0.0,1,-36.45
 05/01/2019 19:15:00,33.36,0.0,1,-35.63
 05/01/2019 19:30:00,33.02,0.0,1,-34.18
 05/01/2019 19:45:00,33.02,0.0,1,-33.5
 05/01/2019 20:00:00,33.03,0.0,1,-32.9
 05/01/2019 20:15:00,33.05,0.0,1,-32.41
 05/01/2019 20:30:00,33.06,0.0,1,-31.69
 05/01/2019 20:45:00,33.03,0.0,1,-30.86
 05/01/2019 21:00:00,33.01,0.0,1,-30.07
 05/01/2019 21:15:00,33.09,0.0,1,-29.2
 05/01/2019 21:30:00,33.19,0.0,1,-28.77
 05/01/2019 21:45:00,33.11,0.0,1,-28.01
 05/01/2019 22:00:00,33.13,0.0,1,-27.33
 05/01/2019 22:15:00,33.27,0.0,1,-26.69
 05/01/2019 22:30:00,33.18,0.0,1,-25.51
 05/01/2019 22:45:00,33.32,0.0,1,-24.95
 05/01/2019 23:00:00,33.33,0.0,1,-24.18
 05/01/2019 23:15:00,33.01,0.0,1,-24.77
 05/01/2019 23:30:00,33.08,0.0,1,-24.4
 05/01/2019 23:45:00,33.01,0.0,1,-23.89
 06/01/2019 00:00:00,33.06,0.0,1,-23.84
 06/01/2019 00:15:00,32.73,0.0,1,-27.74
 06/01/2019 00:30:00,32.69,0.0,1,-28.79
 06/01/2019 00:45:00,32.68,0.0,1,-28.97
 06/01/2019 01:00:00,32.72,0.0,1,-28.79
 06/01/2019 01:15:00,32.76,0.0,1,-28.47
 06/01/2019 01:30:00,32.86,0.0,1,-28.03
 06/01/2019 01:45:00,32.9,0.0,1,-27.56
 06/01/2019 02:00:00,32.98,0.0,1,-27.46
 06/01/2019 02:15:00,32.95,0.0,1,-27.46
 06/01/2019 02:30:00,33.0,0.0,1,-27.46
 06/01/2019 02:45:00,33.04,0.0,1,-26.89
 06/01/2019 03:00:00,33.09,0.0,1,-26.19
 06/01/2019 03:15:00,33.16,0.0,1,-25.62
 06/01/2019 03:30:00,33.22,0.0,1,-24.97
 06/01/2019 03:45:00,33.29,0.0,1,-24.45
 06/01/2019 04:00:00,33.37,0.0,1,-24.0
 06/01/2019 04:15:00,33.25,0.0,1,-23.62
 06/01/2019 04:30:00,33.29,0.0,1,-23.29
 06/01/2019 04:45:00,33.28,0.0,1,-22.62
 06/01/2019 05:00:00,33.3,0.0,1,-22.44
 06/01/2019 05:15:00,33.28,0.0,1,-22.44
 06/01/2019 05:30:00,33.29,0.0,1,-22.44
 06/01/2019 05:45:00,33.3,0.0,1,-22.44
 06/01/2019 06:00:00,33.29,0.0,1,-22.44
 06/01/2019 06:15:00,33.23,0.0,1,-22.59
 06/01/2019 06:30:00,33.23,0.0,1,-23.03
 06/01/2019 06:45:00,33.23,0.0,1,-23.44
 06/01/2019 07:00:00,33.16,0.0,1,-23.44
 06/01/2019 07:15:00,33.18,0.0,1,-23.01
 06/01/2019 07:30:00,33.24,0.0,1,-22.94
 06/01/2019 07:45:00,33.21,0.0,1,-22.94
 06/01/2019 08:00:00,33.14,0.0,1,-23.82
 06/01/2019 08:15:00,33.12,0.0,1,-24.11
 06/01/2019 08:30:00,33.06,0.0,1,-24.63
 06/01/2019 08:45:00,33.01,0.0,1,-25.57
 06/01/2019 09:00:00,32.85,0.0,1,-26.57
 06/01/2019 09:15:00,32.74,0.0,1,-27.89
 06/01/2019 09:30:00,32.65,0.0,1,-28.64
 06/01/2019 09:45:00,32.91,0.0,1,-29.85
 06/01/2019 10:00:00,32.78,0.0,1,-30.6
 06/01/2019 10:15:00,32.77,0.0,1,-26.68
 06/01/2019 10:30:00,32.83,0.0,1,-22.68
 06/01/2019 10:45:00,32.77,0.0,1,-23.33
 06/01/2019 11:00:00,32.95,0.0,1,-23.44
 06/01/2019 11:15:00,33.0,0.0,1,-23.87
 06/01/2019 11:30:00,32.92,0.0,1,-28.63
 06/01/2019 11:45:00,32.74,0.0,1,-33.66
 06/01/2019 12:00:00,32.75,0.0,1,-33.66
 06/01/2019 12:15:00,32.82,0.0,1,-33.95
 06/01/2019 12:30:00,32.86,0.0,1,-33.95
 06/01/2019 12:45:00,32.85,0.0,1,-33.76
 06/01/2019 13:00:00,32.89,0.0,1,-33.49
 06/01/2019 13:15:00,32.89,0.0,1,-33.53
 06/01/2019 13:30:00,33.0,0.0,1,-32.71
 06/01/2019 13:45:00,33.07,0.0,1,-32.42
 06/01/2019 14:00:00,33.08,0.0,1,-32.29
 06/01/2019 14:15:00,33.07,0.0,1,-32.15
 06/01/2019 14:30:00,33.09,0.0,1,-31.83
 06/01/2019 14:45:00,33.18,0.0,1,-31.82
 06/01/2019 15:00:00,33.19,0.0,1,-31.82
 06/01/2019 15:15:00,33.18,0.0,1,-31.82
 06/01/2019 15:30:00,33.14,0.0,1,-32.03
 06/01/2019 15:45:00,33.07,0.0,1,-32.93
 06/01/2019 16:00:00,33.0,0.0,1,-33.15
 06/01/2019 16:15:00,32.89,0.0,1,-33.58
 06/01/2019 16:30:00,32.76,0.0,1,-34.23
 06/01/2019 16:45:00,32.78,0.0,1,-26.35
 06/01/2019 17:00:00,32.65,0.0,1,-26.55
 06/01/2019 17:15:00,32.71,0.0,1,-27.2
 06/01/2019 17:30:00,32.9,0.0,1,-27.51
 06/01/2019 17:45:00,33.04,0.0,1,-27.96
 06/01/2019 18:00:00,33.1,0.0,1,-27.85
 06/01/2019 18:15:00,32.94,0.0,1,-35.92
 06/01/2019 18:30:00,32.95,0.0,1,-36.69
 06/01/2019 18:45:00,33.02,0.0,1,-36.44
 06/01/2019 19:00:00,33.12,0.0,1,-36.0
 06/01/2019 19:15:00,33.3,0.0,1,-35.06
 06/01/2019 19:30:00,33.26,0.0,1,-33.87
 06/01/2019 19:45:00,32.98,0.0,1,-33.5
 06/01/2019 20:00:00,32.89,0.0,1,-32.9
 06/01/2019 20:15:00,32.76,0.0,1,-32.1
 06/01/2019 20:30:00,32.87,0.0,1,-31.29
 06/01/2019 20:45:00,32.77,0.0,1,-30.66
 06/01/2019 21:00:00,32.84,0.0,1,-29.82
 06/01/2019 21:15:00,32.83,0.0,1,-28.96
 06/01/2019 21:30:00,32.87,0.0,1,-28.28
 06/01/2019 21:45:00,32.85,0.0,1,-27.3
 06/01/2019 22:00:00,32.92,0.0,1,-26.54
 06/01/2019 22:15:00,33.0,0.0,1,-25.9
 06/01/2019 22:30:00,33.16,0.0,1,-24.85
 06/01/2019 22:45:00,33.06,0.0,1,-23.57
 06/01/2019 23:00:00,33.16,0.0,1,-23.07
 06/01/2019 23:15:00,33.21,0.0,1,-23.57
 06/01/2019 23:30:00,33.32,0.0,1,-23.05
 06/01/2019 23:45:00,33.35,0.0,1,-22.61
 07/01/2019 00:00:00,33.38,0.0,1,-22.36
 07/01/2019 00:00:00,33.38,0.0,1,-22.36
 07/01/2019 00:15:00,33.06,0.0,1,-26.35
 07/01/2019 00:30:00,33.0,0.0,1,-27.29
 07/01/2019 00:45:00,32.93,0.0,1,-27.62
 07/01/2019 01:00:00,32.95,0.0,1,-27.78
 07/01/2019 01:15:00,32.96,0.0,1,-27.46
 07/01/2019 01:30:00,33.03,0.0,1,-26.93
 07/01/2019 01:45:00,33.08,0.0,1,-26.4
 07/01/2019 02:00:00,33.16,0.0,1,-26.12
 07/01/2019 02:15:00,33.17,0.0,1,-26.12
 07/01/2019 02:30:00,33.16,0.0,1,-26.12
 07/01/2019 02:45:00,33.16,0.0,1,-26.04
 07/01/2019 03:00:00,33.25,0.0,1,-25.45
 07/01/2019 03:15:00,33.33,0.0,1,-25.04
 07/01/2019 03:30:00,33.39,0.0,1,-24.61
 07/01/2019 03:45:00,33.4,0.0,1,-24.07
 07/01/2019 04:00:00,33.29,0.0,1,-23.33
 07/01/2019 04:15:00,32.96,0.0,1,-22.77
 07/01/2019 04:30:00,33.02,0.0,1,-22.77
 07/01/2019 04:45:00,32.98,0.0,1,-22.77
 07/01/2019 05:00:00,32.96,0.0,1,-22.27
 07/01/2019 05:15:00,32.86,0.0,1,-22.63
 07/01/2019 05:30:00,32.78,0.0,1,-22.94
 07/01/2019 05:45:00,32.71,0.0,1,-23.05
 07/01/2019 06:00:00,32.72,0.0,1,-23.86
 07/01/2019 06:15:00,32.83,0.0,1,-26.01
 07/01/2019 06:30:00,33.12,0.0,1,-27.04
 07/01/2019 06:45:00,32.91,0.0,1,-28.58
 07/01/2019 07:00:00,32.79,0.0,1,-29.86
 07/01/2019 07:15:00,32.75,0.0,1,-30.54
 07/01/2019 07:30:00,32.62,0.0,1,-31.84
 07/01/2019 07:45:00,32.78,0.0,1,-33.04
 07/01/2019 08:00:00,32.86,0.0,1,-33.96
 07/01/2019 08:15:00,32.8,0.0,1,-34.83
 07/01/2019 08:30:00,32.62,0.0,1,-35.67
 07/01/2019 08:45:00,32.65,0.0,1,-36.0
 07/01/2019 09:00:00,32.62,0.0,1,-36.31
 07/01/2019 09:15:00,32.62,0.0,1,-36.5
 07/01/2019 09:30:00,32.62,0.0,1,-36.5
 07/01/2019 09:45:00,32.62,0.0,1,-36.5
 07/01/2019 10:00:00,32.62,0.0,1,-36.5
 07/01/2019 10:15:00,32.62,0.0,1,-36.5
 07/01/2019 10:30:00,32.62,0.0,1,-36.5
 07/01/2019 10:45:00,32.62,0.0,1,-36.5
 07/01/2019 11:00:00,32.62,0.0,1,-36.5
 07/01/2019 11:15:00,32.62,0.0,1,-36.5
 07/01/2019 11:30:00,32.62,0.0,1,-36.5
 07/01/2019 11:45:00,32.62,0.0,1,-36.5
 07/01/2019 12:00:00,32.62,0.0,1,-36.5
 07/01/2019 12:15:00,32.62,0.0,1,-36.5
 07/01/2019 12:30:00,32.62,0.0,1,-36.5
 07/01/2019 12:45:00,32.62,0.0,1,-36.5
 07/01/2019 13:00:00,32.62,0.0,1,-36.5
 07/01/2019 13:15:00,32.62,0.0,1,-36.5
 07/01/2019 13:30:00,32.62,0.0,1,-36.5
 07/01/2019 13:45:00,32.62,0.0,1,-36.5
 07/01/2019 14:00:00,32.62,0.0,1,-36.5
 07/01/2019 14:15:00,32.62,0.0,1,-36.5
 07/01/2019 14:30:00,32.62,0.0,1,-36.5
 07/01/2019 14:45:00,32.62,0.0,1,-36.5
 07/01/2019 15:00:00,32.62,0.0,1,-36.5
 07/01/2019 15:15:00,32.62,0.0,1,-36.5
 07/01/2019 15:30:00,32.62,0.0,1,-36.5
 07/01/2019 15:45:00,32.62,0.0,1,-36.5
 07/01/2019 16:00:00,32.62,0.0,1,-36.5
 07/01/2019 16:15:00,32.62,0.0,1,-36.5
 07/01/2019 16:30:00,32.62,0.0,1,-36.5
 07/01/2019 16:45:00,32.62,0.0,1,-36.5
 07/01/2019 17:00:00,32.77,0.0,1,-32.61
 07/01/2019 17:15:00,32.93,0.0,1,-32.15
 07/01/2019 17:30:00,32.92,0.0,1,-32.29
 07/01/2019 17:45:00,32.94,0.0,1,-31.47
 07/01/2019 18:00:00,32.98,0.0,1,-31.04
 07/01/2019 18:15:00,33.04,0.0,1,-30.48
 07/01/2019 18:30:00,33.14,0.0,1,-30.14
 07/01/2019 18:45:00,33.17,0.0,1,-29.66
 07/01/2019 19:00:00,33.09,0.0,1,-29.47
 07/01/2019 19:15:00,32.99,0.0,1,-36.32
 07/01/2019 19:30:00,33.08,0.0,1,-36.84
 07/01/2019 19:45:00,33.09,0.0,1,-36.24
 07/01/2019 20:00:00,33.19,0.0,1,-35.5
 07/01/2019 20:15:00,33.25,0.0,1,-34.5
 07/01/2019 20:30:00,33.37,0.0,1,-33.25
 07/01/2019 20:45:00,33.41,0.0,1,-32.4
 07/01/2019 21:00:00,33.3,0.0,1,-31.43
 07/01/2019 21:15:00,33.1,0.0,1,-30.53
 07/01/2019 21:30:00,33.07,0.0,1,-29.32
 07/01/2019 21:45:00,33.17,0.0,1,-28.46
 07/01/2019 22:00:00,33.3,0.0,1,-28.08
 07/01/2019 22:15:00,33.42,0.0,1,-26.98
 07/01/2019 22:30:00,33.16,0.0,1,-25.31
 07/01/2019 22:45:00,33.12,0.0,1,-24.5
 07/01/2019 23:00:00,33.24,0.0,1,-23.74
 07/01/2019 23:15:00,33.26,0.0,1,-24.04
 07/01/2019 23:30:00,33.26,0.0,1,-23.64
 07/01/2019 23:45:00,33.23,0.0,1,-23.11
 08/01/2019 00:00:00,33.21,0.0,1,-22.84
 08/01/2019 00:15:00,32.87,0.0,1,-26.99
 08/01/2019 00:30:00,32.95,0.0,1,-27.81
 08/01/2019 00:45:00,32.72,0.0,1,-27.63
 08/01/2019 01:00:00,32.78,0.0,1,-28.06
 08/01/2019 01:15:00,32.82,0.0,1,-27.55
 08/01/2019 01:30:00,32.92,0.0,1,-27.28
 08/01/2019 01:45:00,32.97,0.0,1,-26.62
 08/01/2019 02:00:00,33.04,0.0,1,-26.04
 08/01/2019 02:15:00,33.04,0.0,1,-26.44
 08/01/2019 02:30:00,33.11,0.0,1,-26.41
 08/01/2019 02:45:00,33.1,0.0,1,-25.79
 08/01/2019 03:00:00,33.19,0.0,1,-25.3
 08/01/2019 03:15:00,33.22,0.0,1,-25.07
 08/01/2019 03:30:00,33.37,0.0,1,-24.33
 08/01/2019 03:45:00,33.42,0.0,1,-23.95
 08/01/2019 04:00:00,33.26,0.0,1,-23.57
 08/01/2019 04:15:00,32.97,0.0,1,-23.28
 08/01/2019 04:30:00,33.0,0.0,1,-22.88
 08/01/2019 04:45:00,32.94,0.0,1,-22.61
 08/01/2019 05:00:00,32.98,0.0,1,-22.61
 08/01/2019 05:15:00,32.92,0.0,1,-22.61
 08/01/2019 05:30:00,32.82,0.0,1,-22.86
 08/01/2019 05:45:00,32.82,0.0,1,-23.7
 08/01/2019 06:00:00,32.86,0.0,1,-24.26
 08/01/2019 06:15:00,32.74,0.0,1,-26.15
 08/01/2019 06:30:00,32.84,0.0,1,-27.26
 08/01/2019 06:45:00,32.8,0.0,1,-28.88
 08/01/2019 07:00:00,32.66,0.0,1,-30.01
 08/01/2019 07:15:00,32.81,0.0,1,-29.16
 08/01/2019 07:30:00,32.79,0.0,1,-21.97
 08/01/2019 07:45:00,32.74,0.0,1,-23.05
 08/01/2019 08:00:00,32.72,0.0,1,-15.46
 08/01/2019 08:15:00,32.66,0.0,1,-15.66
 08/01/2019 08:30:00,32.64,0.0,1,-20.44
 08/01/2019 08:45:00,32.7,0.0,1,-26.65
 08/01/2019 09:00:00,32.7,0.0,1,-26.88
 08/01/2019 09:15:00,32.64,0.0,1,-27.29
 08/01/2019 09:30:00,32.74,0.0,1,-34.33
 08/01/2019 09:45:00,32.85,0.0,1,-36.05
 08/01/2019 10:00:00,32.86,0.0,1,-36.07
 08/01/2019 10:15:00,32.87,0.0,1,-36.5
 08/01/2019 10:30:00,32.8,0.0,1,-36.5
 08/01/2019 10:45:00,32.86,0.0,1,-36.5
 08/01/2019 11:00:00,32.84,0.0,1,-37.23
 08/01/2019 11:15:00,32.96,0.0,1,-39.18
 08/01/2019 11:30:00,32.94,0.0,1,-39.18
 08/01/2019 11:45:00,33.01,0.0,1,-39.18
 08/01/2019 12:00:00,33.07,0.0,1,-39.03
 08/01/2019 12:15:00,33.13,24.26,1,-38.18
 08/01/2019 12:30:00,33.22,33.0,1,-37.01
 08/01/2019 12:45:00,33.2,33.0,1,-36.67
 08/01/2019 13:00:00,33.2,33.0,1,-37.01
 08/01/2019 13:15:00,33.26,33.0,1,-37.01
 08/01/2019 13:30:00,33.28,33.0,1,-36.76
 08/01/2019 13:45:00,33.28,33.0,1,-36.0
 08/01/2019 14:00:00,33.22,33.0,1,-36.0
 08/01/2019 14:15:00,33.21,33.0,1,-28.93
 08/01/2019 14:30:00,33.14,33.0,1,-25.79
 08/01/2019 14:45:00,33.18,33.0,1,-25.79
 08/01/2019 15:00:00,33.18,33.0,1,-28.2
 08/01/2019 15:15:00,33.25,33.0,1,-36.18
 08/01/2019 15:30:00,33.26,33.0,1,-36.5
 08/01/2019 15:45:00,33.23,33.0,1,-32.75
 08/01/2019 16:00:00,33.31,33.0,1,-23.02
 08/01/2019 16:15:00,33.12,33.0,1,-27.39
 08/01/2019 16:30:00,33.15,33.0,1,-22.36
 08/01/2019 16:45:00,33.08,33.0,1,-20.46
 08/01/2019 17:00:00,32.97,33.0,1,-21.74
 08/01/2019 17:15:00,33.13,33.0,1,-24.5
 08/01/2019 17:30:00,33.1,33.0,1,-32.95
 08/01/2019 17:45:00,33.12,33.0,1,-33.02
 08/01/2019 18:00:00,33.2,33.0,1,-32.82
 08/01/2019 18:15:00,33.25,33.0,1,-32.41
 08/01/2019 18:30:00,33.31,33.0,1,-31.53
 08/01/2019 18:45:00,33.31,33.0,1,-31.38
 08/01/2019 19:00:00,33.22,33.0,1,-30.13
 08/01/2019 19:15:00,32.79,33.0,1,-37.0
 08/01/2019 19:30:00,32.89,33.0,1,-37.68
 08/01/2019 19:45:00,33.03,33.0,1,-37.16
 08/01/2019 20:00:00,33.18,33.0,1,-36.12
 08/01/2019 20:15:00,33.26,33.0,1,-35.33
 08/01/2019 20:30:00,33.21,33.0,1,-34.0
 08/01/2019 20:45:00,33.08,33.0,1,-32.81
 08/01/2019 21:00:00,33.1,33.0,1,-32.47
 08/01/2019 21:15:00,33.07,33.0,1,-31.49
 08/01/2019 21:30:00,33.07,33.0,1,-30.67
 08/01/2019 21:45:00,33.23,33.0,1,-29.77
 08/01/2019 22:00:00,33.26,33.0,1,-29.18
 08/01/2019 22:15:00,33.38,33.0,1,-28.15
 08/01/2019 22:30:00,33.35,33.0,1,-26.66
 08/01/2019 22:45:00,33.06,33.0,1,-25.33
 08/01/2019 23:00:00,33.11,33.0,1,-24.42
 08/01/2019 23:15:00,33.16,33.0,1,-24.74
 08/01/2019 23:30:00,33.12,33.0,1,-24.16
 08/01/2019 23:45:00,33.16,33.0,1,-23.83
 09/01/2019 00:00:00,33.12,33.0,1,-23.67
 09/01/2019 00:15:00,32.83,33.0,1,-27.6
 09/01/2019 00:30:00,32.97,33.0,1,-28.76
 09/01/2019 00:45:00,32.94,33.0,1,-29.3
 09/01/2019 01:00:00,32.95,33.0,1,-29.3
 09/01/2019 01:15:00,33.02,33.0,1,-29.17
 09/01/2019 01:30:00,33.07,33.0,1,-28.63
 09/01/2019 01:45:00,33.13,33.0,1,-28.15
 09/01/2019 02:00:00,33.21,33.0,1,-27.67
 09/01/2019 02:15:00,33.15,33.0,1,-28.29
 09/01/2019 02:30:00,33.18,33.0,1,-28.21
 09/01/2019 02:45:00,33.2,33.0,1,-27.8
 09/01/2019 03:00:00,33.3,33.0,1,-27.27
 09/01/2019 03:15:00,33.29,33.0,1,-26.7
 09/01/2019 03:30:00,33.4,33.0,1,-26.05
 09/01/2019 03:45:00,33.37,33.0,1,-25.31
 09/01/2019 04:00:00,33.24,33.0,1,-24.62
 09/01/2019 04:15:00,33.22,33.0,1,-24.34
 09/01/2019 04:30:00,33.14,33.0,1,-23.87
 09/01/2019 04:45:00,33.02,33.0,1,-23.61
 09/01/2019 05:00:00,32.99,33.0,1,-23.61
 09/01/2019 05:15:00,32.94,33.0,1,-24.2
 09/01/2019 05:30:00,32.9,33.0,1,-23.95
 09/01/2019 05:45:00,32.89,33.0,1,-24.6
 09/01/2019 06:00:00,32.79,33.0,1,-25.24
 09/01/2019 06:15:00,32.65,33.0,1,-27.32
 09/01/2019 06:30:00,32.92,33.0,1,-28.76
 09/01/2019 06:45:00,32.96,33.0,1,-30.14
 09/01/2019 07:00:00,32.75,33.0,1,-31.7
 09/01/2019 07:15:00,32.82,33.0,1,-32.9
 09/01/2019 07:30:00,33.01,33.0,1,-34.31
 09/01/2019 07:45:00,32.91,33.0,1,-35.42
 09/01/2019 08:00:00,32.82,33.0,1,-36.23
 09/01/2019 08:15:00,32.71,33.0,1,-36.74
 09/01/2019 08:30:00,32.71,33.0,1,-37.17
 09/01/2019 08:45:00,32.66,33.0,1,-37.19
 09/01/2019 09:00:00,32.62,33.0,1,-37.69
 09/01/2019 09:15:00,32.84,33.0,1,-38.18
 09/01/2019 09:30:00,32.97,33.0,1,-37.91
 09/01/2019 09:45:00,33.12,33.0,1,-37.8
 09/01/2019 10:00:00,33.19,33.0,1,-36.67
 09/01/2019 10:15:00,33.28,33.0,1,-27.33
 09/01/2019 10:30:00,33.31,33.0,1,-32.0
 09/01/2019 10:45:00,33.29,33.0,1,-35.99
 09/01/2019 11:00:00,33.27,33.0,1,-35.34
 09/01/2019 11:15:00,33.28,33.0,1,-35.0
 09/01/2019 11:30:00,33.34,33.0,1,-34.8
 09/01/2019 11:45:00,33.36,33.0,1,-34.93
 09/01/2019 12:00:00,33.36,33.0,1,-34.23
 09/01/2019 12:15:00,33.32,33.0,1,-34.24
 09/01/2019 12:30:00,33.3,33.0,1,-34.01
 09/01/2019 12:45:00,33.28,33.0,1,-28.49
 09/01/2019 13:00:00,33.07,33.0,1,-32.9
 09/01/2019 13:15:00,33.08,33.0,1,-33.05
 09/01/2019 13:30:00,33.11,33.0,1,-32.99
 09/01/2019 13:45:00,33.12,33.0,1,-32.62
 09/01/2019 14:00:00,33.02,33.0,1,-26.17
 09/01/2019 14:15:00,32.77,33.0,1,-30.8
 09/01/2019 14:30:00,32.73,33.0,1,-33.4
 09/01/2019 14:45:00,32.71,33.0,1,-33.99
 09/01/2019 15:00:00,32.69,33.0,1,-34.46
 09/01/2019 15:15:00,32.67,33.0,1,-35.16
 09/01/2019 15:30:00,32.68,33.0,1,-35.21
 09/01/2019 15:45:00,32.63,33.0,1,-35.85
 09/01/2019 16:00:00,32.94,33.0,1,-37.02
 09/01/2019 16:15:00,32.89,33.0,1,-37.83
 09/01/2019 16:30:00,33.0,33.0,1,-27.54
 09/01/2019 16:45:00,32.91,33.0,1,-20.2
 09/01/2019 17:00:00,32.69,33.0,1,-21.69
 09/01/2019 17:15:00,32.64,33.0,1,-22.38
 09/01/2019 17:30:00,32.59,33.0,1,-22.77
 09/01/2019 17:45:00,32.6,33.0,1,-22.77
 09/01/2019 18:00:00,32.6,33.0,1,-22.77
 09/01/2019 18:15:00,32.66,33.0,1,-22.36
 09/01/2019 18:30:00,32.71,33.0,1,-21.95
 09/01/2019 18:45:00,32.68,33.0,1,-24.97
 09/01/2019 19:00:00,32.7,33.0,1,-25.17
 09/01/2019 19:15:00,32.78,33.0,1,-25.94
 09/01/2019 19:30:00,32.99,33.0,1,-24.14
 09/01/2019 19:45:00,33.02,33.0,1,-23.07
 09/01/2019 20:00:00,33.2,33.0,1,-22.27
 09/01/2019 20:15:00,33.24,33.0,1,-22.17
 09/01/2019 20:30:00,33.28,33.0,1,-30.74
 09/01/2019 20:45:00,33.35,33.0,1,-35.22
 09/01/2019 21:00:00,33.33,33.0,1,-34.41
 09/01/2019 21:15:00,33.35,33.0,1,-33.57
 09/01/2019 21:30:00,33.43,33.0,1,-32.57
 09/01/2019 21:45:00,33.41,33.0,1,-31.4
 09/01/2019 22:00:00,33.28,33.0,1,-30.28
 09/01/2019 22:15:00,33.23,33.0,1,-29.36
 09/01/2019 22:30:00,33.41,33.0,1,-28.01
 09/01/2019 22:45:00,33.3,33.0,1,-26.99
 09/01/2019 23:00:00,33.31,33.0,1,-26.29
 09/01/2019 23:15:00,33.31,33.0,1,-26.44
 09/01/2019 23:30:00,33.39,33.0,1,-26.14
 09/01/2019 23:45:00,33.42,33.0,1,-25.53
 10/01/2019 00:00:00,33.21,33.0,1,-25.25
 10/01/2019 00:15:00,32.66,33.0,1,-29.24
 10/01/2019 00:30:00,33.04,33.0,1,-30.81
 10/01/2019 00:45:00,32.99,33.0,1,-30.81
 10/01/2019 01:00:00,32.99,33.0,1,-30.81
 10/01/2019 01:15:00,33.01,33.0,1,-30.8
 10/01/2019 01:30:00,33.08,33.0,1,-30.31
 10/01/2019 01:45:00,33.19,33.0,1,-29.52
 10/01/2019 02:00:00,33.24,33.0,1,-28.97
 10/01/2019 02:15:00,33.15,33.0,1,-29.62
 10/01/2019 02:30:00,33.22,33.0,1,-29.22
 10/01/2019 02:45:00,33.22,33.0,1,-28.97
 10/01/2019 03:00:00,33.31,33.0,1,-28.38
 10/01/2019 03:15:00,33.35,33.0,1,-27.97
 10/01/2019 03:30:00,33.4,33.0,1,-27.58
 10/01/2019 03:45:00,33.45,33.0,1,-27.16
 10/01/2019 04:00:00,33.12,33.0,1,-26.08
 10/01/2019 04:15:00,33.05,33.0,1,-25.96
 10/01/2019 04:30:00,33.08,33.0,1,-25.96
 10/01/2019 04:45:00,33.04,33.0,1,-25.47
 10/01/2019 05:00:00,33.06,33.0,1,-25.45
 10/01/2019 05:15:00,32.98,33.0,1,-25.45
 10/01/2019 05:30:00,32.94,33.0,1,-25.45
 10/01/2019 05:45:00,32.93,33.0,1,-25.88
 10/01/2019 06:00:00,32.82,33.0,1,-26.86
 10/01/2019 06:15:00,33.0,33.0,1,-24.38
 10/01/2019 06:30:00,33.09,33.0,1,-25.31
 10/01/2019 06:45:00,32.8,33.0,1,-31.35
 10/01/2019 07:00:00,32.62,33.0,1,-32.82
 10/01/2019 07:15:00,32.68,33.0,1,-33.68
 10/01/2019 07:30:00,32.68,33.0,1,-28.44
 10/01/2019 07:45:00,32.85,33.0,1,-32.8
 10/01/2019 08:00:00,33.05,33.0,1,-37.25
 10/01/2019 08:15:00,33.05,33.0,1,-33.63
 10/01/2019 08:30:00,33.04,33.0,1,-36.19
 10/01/2019 08:45:00,32.93,33.0,1,-38.74
 10/01/2019 09:00:00,32.95,33.0,1,-38.3
 10/01/2019 09:15:00,33.05,33.0,1,-30.81
 10/01/2019 09:30:00,33.03,33.0,1,-30.81
 10/01/2019 09:45:00,33.09,33.0,1,-30.81
 10/01/2019 10:00:00,33.12,33.0,1,-30.81
 10/01/2019 10:15:00,33.14,33.0,1,-30.77
 10/01/2019 10:30:00,33.17,33.0,1,-29.86
 10/01/2019 10:45:00,33.2,33.0,1,-29.67
 10/01/2019 11:00:00,33.24,33.0,1,-29.04
 10/01/2019 11:15:00,33.23,33.0,1,-25.39
 10/01/2019 11:30:00,33.12,33.0,1,-19.8
 10/01/2019 11:45:00,33.21,33.0,1,-24.24
 10/01/2019 12:00:00,33.05,33.0,1,-27.35
 10/01/2019 12:15:00,33.02,33.0,1,-27.64
 10/01/2019 12:30:00,33.01,33.0,1,-27.46
 10/01/2019 12:45:00,33.01,33.0,1,-27.46
 10/01/2019 13:00:00,33.01,33.0,1,-27.46
 10/01/2019 13:15:00,33.01,33.0,1,-27.46
 10/01/2019 13:30:00,33.01,33.0,1,-27.46
 10/01/2019 13:45:00,33.01,33.0,1,-27.46
 10/01/2019 14:00:00,33.01,33.0,1,-27.46
 10/01/2019 14:15:00,32.88,33.0,1,-26.04
 10/01/2019 14:30:00,32.75,33.0,1,-24.3
 10/01/2019 14:45:00,32.82,33.0,1,-17.13
 10/01/2019 15:00:00,32.67,33.0,1,-26.16
 10/01/2019 15:15:00,32.73,33.0,1,-27.19
 10/01/2019 15:30:00,32.69,33.0,1,-35.88
 10/01/2019 15:45:00,32.58,33.0,1,-38.57
 10/01/2019 16:00:00,32.78,33.0,1,-38.7
 10/01/2019 16:15:00,32.77,33.0,1,-39.56
 10/01/2019 16:30:00,32.96,33.0,1,-37.49
 10/01/2019 16:45:00,33.1,33.0,1,-22.56
 10/01/2019 17:00:00,32.98,33.0,1,-23.44
 10/01/2019 17:15:00,32.96,33.0,1,-23.68
 10/01/2019 17:30:00,32.96,33.0,1,-23.61
 10/01/2019 17:45:00,32.97,33.0,1,-23.61
 10/01/2019 18:00:00,33.01,33.0,1,-23.39
 10/01/2019 18:15:00,33.02,33.0,1,-23.12
 10/01/2019 18:30:00,33.09,33.0,1,-22.61
 10/01/2019 18:45:00,33.08,33.0,1,-37.45
 10/01/2019 19:00:00,33.21,33.0,1,-40.87
 10/01/2019 19:15:00,33.27,33.0,1,-39.85
 10/01/2019 19:30:00,33.32,33.0,1,-39.16
 10/01/2019 19:45:00,33.16,33.0,1,-37.71
 10/01/2019 20:00:00,33.06,33.0,1,-37.31
 10/01/2019 20:15:00,33.13,33.0,1,-36.55
 10/01/2019 20:30:00,33.22,33.0,1,-35.48
 10/01/2019 20:45:00,33.26,33.0,1,-34.8
 10/01/2019 21:00:00,33.27,33.0,1,-33.6
 10/01/2019 21:15:00,33.29,33.0,1,-32.64
 10/01/2019 21:30:00,33.28,33.0,1,-31.18
 10/01/2019 21:45:00,33.05,33.0,1,-30.31
 10/01/2019 22:00:00,33.23,33.0,1,-29.42
 10/01/2019 22:15:00,33.3,33.0,1,-28.52
 10/01/2019 22:30:00,33.38,33.0,1,-27.11
 10/01/2019 22:45:00,33.33,33.0,1,-26.2
 10/01/2019 23:00:00,33.3,33.0,1,-25.2
 10/01/2019 23:15:00,33.0,33.0,1,-25.43
 10/01/2019 23:30:00,33.07,33.0,1,-25.11
 10/01/2019 23:45:00,33.07,33.0,1,-24.4
 11/01/2019 00:00:00,33.09,33.0,1,-23.98
 11/01/2019 00:15:00,32.62,33.0,1,-28.37
 11/01/2019 00:30:00,32.7,33.0,1,-28.8
 11/01/2019 00:45:00,32.75,33.0,1,-28.8
 11/01/2019 01:00:00,32.78,33.0,1,-28.8
 11/01/2019 01:15:00,32.83,33.0,1,-29.01
 11/01/2019 01:30:00,32.89,33.0,1,-28.39
 11/01/2019 01:45:00,32.94,33.0,1,-28.05
 11/01/2019 02:00:00,32.99,33.0,1,-27.6
 11/01/2019 02:15:00,32.99,33.0,1,-23.86
 11/01/2019 02:30:00,33.07,33.0,1,-24.09
 11/01/2019 02:45:00,33.1,33.0,1,-27.32
 11/01/2019 03:00:00,33.17,33.0,1,-26.91
 11/01/2019 03:15:00,33.16,33.0,1,-26.62
 11/01/2019 03:30:00,33.05,33.0,1,-25.94
 11/01/2019 03:45:00,33.07,33.0,1,-25.45
 11/01/2019 04:00:00,33.13,33.0,1,-25.14
 11/01/2019 04:15:00,33.2,33.0,1,-24.95
 11/01/2019 04:30:00,33.2,33.0,1,-24.61
 11/01/2019 04:45:00,33.17,33.0,1,-24.45
 11/01/2019 05:00:00,33.14,33.0,1,-24.45
 11/01/2019 05:15:00,33.07,33.0,1,-24.45
 11/01/2019 05:30:00,33.01,33.0,1,-24.45
 11/01/2019 05:45:00,32.98,33.0,1,-25.06
 11/01/2019 06:00:00,32.85,33.0,1,-25.84
 11/01/2019 06:15:00,32.6,33.0,1,-27.56
 11/01/2019 06:30:00,32.92,33.0,1,-28.81
 11/01/2019 06:45:00,32.9,33.0,1,-28.14
 11/01/2019 07:00:00,32.92,33.0,1,-26.21
 11/01/2019 07:15:00,32.68,33.0,1,-32.12
 11/01/2019 07:30:00,32.92,33.0,1,-33.39
 11/01/2019 07:45:00,33.02,33.0,1,-34.78
 11/01/2019 08:00:00,32.9,33.0,1,-35.64
 11/01/2019 08:15:00,32.9,33.0,1,-35.93
 11/01/2019 08:30:00,32.89,33.0,1,-32.4
 11/01/2019 08:45:00,32.99,33.0,1,-27.12
 11/01/2019 09:00:00,32.87,33.0,1,-35.8
 11/01/2019 09:15:00,32.85,33.0,1,-37.81
 11/01/2019 09:30:00,32.85,33.0,1,-37.84
 11/01/2019 09:45:00,32.87,33.0,1,-37.84
 11/01/2019 10:00:00,32.92,33.0,1,-37.84
 11/01/2019 10:15:00,32.98,33.0,1,-37.84
 11/01/2019 10:30:00,32.97,33.0,1,-38.21
 11/01/2019 10:45:00,32.96,33.0,1,-38.18
 11/01/2019 11:00:00,32.95,33.0,1,-37.51
 11/01/2019 11:15:00,32.95,33.0,1,-37.51
 11/01/2019 11:30:00,32.98,33.0,1,-37.64
 11/01/2019 11:45:00,32.99,33.0,1,-38.18
 11/01/2019 12:00:00,33.03,33.0,1,-38.18
 11/01/2019 12:15:00,33.01,33.0,1,-38.18
 11/01/2019 12:30:00,33.0,33.0,1,-38.18
 11/01/2019 12:45:00,32.98,33.0,1,-38.71
 11/01/2019 13:00:00,33.0,33.0,1,-38.85
 11/01/2019 13:15:00,33.04,33.0,1,-38.78
 11/01/2019 13:30:00,33.12,33.0,1,-38.35
 11/01/2019 13:45:00,33.11,33.0,1,-38.05
 11/01/2019 14:00:00,33.12,33.0,1,-38.02
 11/01/2019 14:15:00,33.11,33.0,1,-37.91
 11/01/2019 14:30:00,33.09,33.0,1,-37.72
 11/01/2019 14:45:00,33.16,33.0,1,-37.19
 11/01/2019 15:00:00,33.14,33.0,1,-37.01
 11/01/2019 15:15:00,33.28,33.0,1,-29.63
 11/01/2019 15:30:00,33.17,33.0,1,-35.73
 11/01/2019 15:45:00,33.13,33.0,1,-37.01
 11/01/2019 16:00:00,32.99,33.0,1,-31.18
 11/01/2019 16:15:00,32.9,33.0,1,-28.55
 11/01/2019 16:30:00,32.85,33.0,1,-26.8
 11/01/2019 16:45:00,32.84,33.0,1,-28.66
 11/01/2019 17:00:00,32.75,33.0,1,-31.36
 11/01/2019 17:15:00,32.79,33.0,1,-31.72
 11/01/2019 17:30:00,32.83,33.0,1,-31.8
 11/01/2019 17:45:00,32.87,33.0,1,-31.58
 11/01/2019 18:00:00,32.88,33.0,1,-31.15
 11/01/2019 18:15:00,32.93,33.0,1,-30.91
 11/01/2019 18:30:00,33.0,33.0,1,-30.21
 11/01/2019 18:45:00,32.93,33.0,1,-29.48
 11/01/2019 19:00:00,32.93,33.0,1,-37.02
 11/01/2019 19:15:00,32.95,33.0,1,-37.69
 11/01/2019 19:30:00,32.96,33.0,1,-36.86
 11/01/2019 19:45:00,32.98,33.0,1,-36.0
 11/01/2019 20:00:00,33.08,33.0,1,-35.16
 11/01/2019 20:15:00,33.21,33.0,1,-34.25
 11/01/2019 20:30:00,33.23,33.0,1,-23.46
 11/01/2019 20:45:00,33.26,33.0,1,-22.31
 11/01/2019 21:00:00,33.41,33.0,1,-26.37
 11/01/2019 21:15:00,33.28,33.0,1,-29.16
 11/01/2019 21:30:00,33.18,33.0,1,-26.7
 11/01/2019 21:45:00,33.13,33.0,1,-28.53
 11/01/2019 22:00:00,33.19,33.0,1,-27.87
