DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 11/01/2019 22:15:00,33.05,33.0,1,-27.23
 11/01/2019 22:30:00,33.17,33.0,1,-26.31
 11/01/2019 22:45:00,33.21,33.0,1,-21.81
 11/01/2019 23:00:00,33.37,33.0,1,-24.52
 11/01/2019 23:15:00,33.37,33.0,1,-24.77
 11/01/2019 23:30:00,33.38,33.0,1,-24.51
 11/01/2019 23:45:00,33.38,33.0,1,-24.28
 12/01/2019 00:00:00,33.39,33.0,1,-24.31
 12/01/2019 00:15:00,33.11,33.0,1,-27.58
 12/01/2019 00:30:00,33.22,33.0,1,-28.47
 12/01/2019 00:45:00,33.11,33.0,1,-28.47
 12/01/2019 01:00:00,33.12,33.0,1,-28.47
 12/01/2019 01:15:00,33.19,33.0,1,-28.47
 12/01/2019 01:30:00,33.24,33.0,1,-28.07
 12/01/2019 01:45:00,33.34,33.0,1,-27.4
 12/01/2019 02:00:00,33.38,33.0,1,-26.8
 12/01/2019 02:15:00,33.38,33.0,1,-27.12
 12/01/2019 02:30:00,33.13,33.0,1,-26.69
 12/01/2019 02:45:00,32.98,33.0,1,-26.46
 12/01/2019 03:00:00,33.05,33.0,1,-25.77
 12/01/2019 03:15:00,33.07,33.0,1,-25.29
 12/01/2019 03:30:00,33.21,33.0,1,-24.95
 12/01/2019 03:45:00,33.25,33.0,1,-24.04
 12/01/2019 04:00:00,33.27,33.0,1,-23.61
 12/01/2019 04:15:00,33.19,33.0,1,-23.39
 12/01/2019 04:30:00,33.14,33.0,1,-22.86
 12/01/2019 04:45:00,33.07,33.0,1,-22.6
 12/01/2019 05:00:00,33.08,33.0,1,-21.94
 12/01/2019 05:15:00,33.06,33.0,1,-22.08
 12/01/2019 05:30:00,33.1,33.0,1,-18.58
 12/01/2019 05:45:00,33.03,33.0,1,-21.99
 12/01/2019 06:00:00,32.98,33.0,1,-22.45
 12/01/2019 06:15:00,32.76,33.0,1,-23.61
 12/01/2019 06:30:00,32.68,33.0,1,-23.95
 12/01/2019 06:45:00,32.58,33.0,1,-24.63
 12/01/2019 07:00:00,32.77,33.0,1,-25.52
 12/01/2019 07:15:00,32.89,33.0,1,-15.75
 12/01/2019 07:30:00,32.73,33.0,1,-15.31
 12/01/2019 07:45:00,32.75,33.0,1,-19.68
 12/01/2019 08:00:00,32.81,33.0,1,-26.96
 12/01/2019 08:15:00,32.86,33.0,1,-27.67
 12/01/2019 08:30:00,32.71,33.0,1,-28.64
 12/01/2019 08:45:00,32.63,33.0,1,-29.3
 12/01/2019 09:00:00,32.64,33.0,1,-30.02
 12/01/2019 09:15:00,32.68,33.0,1,-31.19
 12/01/2019 09:30:00,33.1,33.0,1,-31.98
 12/01/2019 09:45:00,33.03,33.0,1,-32.01
 12/01/2019 10:00:00,32.93,33.0,1,-32.65
 12/01/2019 10:15:00,32.99,33.0,1,-32.65
 12/01/2019 10:30:00,33.03,33.0,1,-32.65
 12/01/2019 10:45:00,33.18,33.0,1,-32.65
 12/01/2019 11:00:00,33.21,33.0,1,-32.97
 12/01/2019 11:15:00,33.25,33.0,1,-33.04
 12/01/2019 11:30:00,33.29,33.0,1,-33.13
 12/01/2019 11:45:00,33.27,33.0,1,-32.75
 12/01/2019 12:00:00,33.28,33.0,1,-32.19
 12/01/2019 12:15:00,33.33,33.0,1,-31.48
 12/01/2019 12:30:00,33.28,33.0,1,-30.5
 12/01/2019 12:45:00,33.18,33.0,1,-30.14
 12/01/2019 13:00:00,33.19,33.0,1,-30.47
 12/01/2019 13:15:00,33.2,33.0,1,-30.64
 12/01/2019 13:30:00,33.15,33.0,1,-30.42
 12/01/2019 13:45:00,33.18,33.0,1,-29.97
 12/01/2019 14:00:00,33.19,33.0,1,-29.97
 12/01/2019 14:15:00,33.19,33.0,1,-29.97
 12/01/2019 14:30:00,32.99,33.0,1,-30.4
 12/01/2019 14:45:00,32.99,33.0,1,-30.48
 12/01/2019 15:00:00,32.95,33.0,1,-30.48
 12/01/2019 15:15:00,32.91,33.0,1,-30.48
 12/01/2019 15:30:00,32.9,33.0,1,-30.48
 12/01/2019 15:45:00,32.87,33.0,1,-30.48
 12/01/2019 16:00:00,32.78,33.0,1,-30.72
 12/01/2019 16:15:00,32.69,33.0,1,-31.78
 12/01/2019 16:30:00,32.65,33.0,1,-32.64
 12/01/2019 16:45:00,32.95,33.0,1,-34.18
 12/01/2019 17:00:00,32.99,33.0,1,-35.15
 12/01/2019 17:15:00,32.82,33.0,1,-36.04
 12/01/2019 17:30:00,32.79,33.0,1,-36.8
 12/01/2019 17:45:00,32.92,33.0,1,-37.01
 12/01/2019 18:00:00,32.97,33.0,1,-37.01
 12/01/2019 18:15:00,32.97,33.0,1,-36.62
 12/01/2019 18:30:00,33.04,33.0,1,-36.34
 12/01/2019 18:45:00,33.02,33.0,1,-35.46
 12/01/2019 19:00:00,33.12,33.0,1,-34.82
 12/01/2019 19:15:00,33.3,33.0,1,-33.92
 12/01/2019 19:30:00,32.84,33.0,1,-32.77
 12/01/2019 19:45:00,32.84,33.0,1,-32.08
 12/01/2019 20:00:00,32.9,33.0,1,-31.32
 12/01/2019 20:15:00,32.93,33.0,1,-30.56
 12/01/2019 20:30:00,32.8,33.0,1,-29.5
 12/01/2019 20:45:00,32.87,33.0,1,-28.83
 12/01/2019 21:00:00,32.9,33.0,1,-28.1
 12/01/2019 21:15:00,33.01,33.0,1,-27.5
 12/01/2019 21:30:00,32.98,33.0,1,-26.7
 12/01/2019 21:45:00,33.03,33.0,1,-25.94
 12/01/2019 22:00:00,33.18,33.0,1,-25.47
 12/01/2019 22:15:00,33.24,33.0,1,-24.71
 12/01/2019 22:30:00,33.29,33.0,1,-23.72
 12/01/2019 22:45:00,33.38,33.0,1,-23.13
 12/01/2019 23:00:00,33.14,33.0,1,-22.36
 12/01/2019 23:15:00,33.08,33.0,1,-22.72
 12/01/2019 23:30:00,33.03,33.0,1,-22.59
 12/01/2019 23:45:00,32.68,33.0,1,-22.27
 13/01/2019 00:00:00,32.65,33.0,1,-22.34
 13/01/2019 00:15:00,32.7,33.0,1,-26.27
 13/01/2019 00:30:00,32.78,33.0,1,-27.13
 13/01/2019 00:45:00,32.74,33.0,1,-27.13
 13/01/2019 01:00:00,32.76,33.0,1,-27.46
 13/01/2019 01:15:00,32.81,33.0,1,-27.29
 13/01/2019 01:30:00,32.94,33.0,1,-26.59
 13/01/2019 01:45:00,33.07,33.0,1,-26.04
 13/01/2019 02:00:00,33.14,33.0,1,-25.45
 13/01/2019 02:15:00,33.09,33.0,1,-25.86
 13/01/2019 02:30:00,33.15,33.0,1,-25.44
 13/01/2019 02:45:00,33.19,33.0,1,-24.88
 13/01/2019 03:00:00,33.3,33.0,1,-24.01
 13/01/2019 03:15:00,33.31,33.0,1,-23.46
 13/01/2019 03:30:00,33.28,33.0,1,-23.12
 13/01/2019 03:45:00,33.01,33.0,1,-22.26
 13/01/2019 04:00:00,33.04,33.0,1,-21.6
 13/01/2019 04:15:00,33.09,33.0,1,-21.33
 13/01/2019 04:30:00,33.05,33.0,1,-20.73
 13/01/2019 04:45:00,33.03,33.0,1,-20.35
 13/01/2019 05:00:00,33.01,33.0,1,-19.93
 13/01/2019 05:15:00,32.98,33.0,1,-19.93
 13/01/2019 05:30:00,33.01,33.0,1,-19.93
 13/01/2019 05:45:00,32.97,33.0,1,-19.93
 13/01/2019 06:00:00,32.91,33.0,1,-19.98
 13/01/2019 06:15:00,32.84,33.0,1,-20.8
 13/01/2019 06:30:00,32.82,33.0,1,-21.27
 13/01/2019 06:45:00,32.68,33.0,1,-21.4
 13/01/2019 07:00:00,32.69,33.0,1,-21.77
 13/01/2019 07:15:00,32.69,33.0,1,-21.11
 13/01/2019 07:30:00,32.7,33.0,1,-21.14
 13/01/2019 07:45:00,32.62,33.0,1,-21.6
 13/01/2019 08:00:00,32.67,33.0,1,-22.28
 13/01/2019 08:15:00,32.93,33.0,1,-23.01
 13/01/2019 08:30:00,32.89,33.0,1,-23.75
 13/01/2019 08:45:00,32.97,33.0,1,-24.52
 13/01/2019 09:00:00,32.92,33.0,1,-25.38
 13/01/2019 09:15:00,32.97,33.0,1,-26.31
 13/01/2019 09:30:00,32.98,33.0,1,-27.04
 13/01/2019 09:45:00,32.89,33.0,1,-27.86
 13/01/2019 10:00:00,32.81,33.0,1,-28.35
 13/01/2019 10:15:00,32.72,33.0,1,-28.94
 13/01/2019 10:30:00,32.69,33.0,1,-29.2
 13/01/2019 10:45:00,32.68,33.0,1,-29.47
 13/01/2019 11:00:00,32.72,33.0,1,-29.42
 13/01/2019 11:15:00,32.74,33.0,1,-29.5
 13/01/2019 11:30:00,32.83,33.0,1,-29.42
 13/01/2019 11:45:00,32.78,33.0,1,-30.13
 13/01/2019 12:00:00,32.82,33.0,1,-30.12
 13/01/2019 12:15:00,32.84,33.0,1,-29.55
 13/01/2019 12:30:00,32.83,33.0,1,-29.55
 13/01/2019 12:45:00,32.84,33.0,1,-29.78
 13/01/2019 13:00:00,32.83,33.0,1,-29.41
 13/01/2019 13:15:00,32.83,33.0,1,-29.81
 13/01/2019 13:30:00,32.84,33.0,1,-29.5
 13/01/2019 13:45:00,32.83,33.0,1,-29.3
 13/01/2019 14:00:00,32.78,33.0,1,-29.58
 13/01/2019 14:15:00,32.68,33.0,1,-30.22
 13/01/2019 14:30:00,32.71,33.0,1,-30.48
 13/01/2019 14:45:00,32.72,33.0,1,-30.48
 13/01/2019 15:00:00,32.72,33.0,1,-30.7
 13/01/2019 15:15:00,32.7,33.0,1,-30.98
 13/01/2019 15:30:00,32.69,33.0,1,-31.02
 13/01/2019 15:45:00,32.68,33.0,1,-31.65
 13/01/2019 16:00:00,32.6,33.0,1,-31.85
 13/01/2019 16:15:00,32.68,33.0,1,-32.36
 13/01/2019 16:30:00,32.95,33.0,1,-33.51
 13/01/2019 16:45:00,32.9,33.0,1,-34.25
 13/01/2019 17:00:00,32.88,33.0,1,-35.3
 13/01/2019 17:15:00,32.99,33.0,1,-27.73
 13/01/2019 17:30:00,32.89,33.0,1,-26.48
 13/01/2019 17:45:00,32.91,33.0,1,-26.62
 13/01/2019 18:00:00,32.97,33.0,1,-27.07
 13/01/2019 18:15:00,32.8,33.0,1,-34.93
 13/01/2019 18:30:00,32.9,33.0,1,-36.0
 13/01/2019 18:45:00,32.9,33.0,1,-35.24
 13/01/2019 19:00:00,33.03,33.0,1,-34.51
 13/01/2019 19:15:00,33.17,33.0,1,-33.88
 13/01/2019 19:30:00,33.17,33.0,1,-33.21
 13/01/2019 19:45:00,33.16,33.0,1,-32.41
 13/01/2019 20:00:00,33.14,33.0,1,-31.85
 13/01/2019 20:15:00,33.21,33.0,1,-31.4
 13/01/2019 20:30:00,33.31,33.0,1,-30.4
 13/01/2019 20:45:00,33.37,33.0,1,-29.42
 13/01/2019 21:00:00,33.29,33.0,1,-28.14
 13/01/2019 21:15:00,33.15,33.0,1,-22.04
 13/01/2019 21:30:00,33.07,33.0,1,-25.73
 13/01/2019 21:45:00,33.14,33.0,1,-26.13
 13/01/2019 22:00:00,33.22,33.0,1,-25.45
 13/01/2019 22:15:00,33.33,33.0,1,-19.49
 13/01/2019 22:30:00,33.28,33.0,1,-23.65
 13/01/2019 22:45:00,33.36,33.0,1,-22.89
 13/01/2019 23:00:00,33.24,33.0,1,-21.94
 13/01/2019 23:15:00,33.0,33.0,1,-19.35
 13/01/2019 23:30:00,33.01,33.0,1,-19.63
 13/01/2019 23:45:00,33.03,33.0,1,-21.57
 14/01/2019 00:00:00,33.04,33.0,1,-21.52
 14/01/2019 00:00:00,33.04,33.0,1,-21.52
 14/01/2019 00:15:00,32.8,33.0,1,-21.12
 14/01/2019 00:30:00,32.76,33.0,1,-20.34
 14/01/2019 00:45:00,32.64,33.0,1,-26.62
 14/01/2019 01:00:00,32.62,33.0,1,-26.62
 14/01/2019 01:15:00,32.65,33.0,1,-26.49
 14/01/2019 01:30:00,32.76,33.0,1,-25.75
 14/01/2019 01:45:00,32.76,33.0,1,-25.3
 14/01/2019 02:00:00,32.78,33.0,1,-24.78
 14/01/2019 02:15:00,32.77,33.0,1,-25.43
 14/01/2019 02:30:00,32.82,33.0,1,-25.45
 14/01/2019 02:45:00,32.81,33.0,1,-24.82
 14/01/2019 03:00:00,32.87,33.0,1,-24.56
 14/01/2019 03:15:00,32.94,33.0,1,-18.93
 14/01/2019 03:30:00,33.01,33.0,1,-21.08
 14/01/2019 03:45:00,33.02,33.0,1,-22.57
 14/01/2019 04:00:00,32.97,33.0,1,-22.1
 14/01/2019 04:15:00,32.99,33.0,1,-17.77
 14/01/2019 04:30:00,33.01,33.0,1,-20.0
 14/01/2019 04:45:00,33.0,33.0,1,-21.27
 14/01/2019 05:00:00,32.97,33.0,1,-21.1
 14/01/2019 05:15:00,32.91,33.0,1,-21.6
 14/01/2019 05:30:00,32.9,33.0,1,-22.14
 14/01/2019 05:45:00,32.84,33.0,1,-22.44
 14/01/2019 06:00:00,32.77,33.0,1,-23.13
 14/01/2019 06:15:00,32.85,33.0,1,-20.32
 14/01/2019 06:30:00,32.98,33.0,1,-18.25
 14/01/2019 06:45:00,32.74,33.0,1,-23.38
 14/01/2019 07:00:00,32.65,33.0,1,-27.31
 14/01/2019 07:15:00,32.62,33.0,1,-22.98
 14/01/2019 07:30:00,32.79,33.0,1,-21.36
 14/01/2019 07:45:00,32.65,33.0,1,-21.47
 14/01/2019 08:00:00,32.64,33.0,1,-17.73
 14/01/2019 08:15:00,32.83,33.0,1,-32.5
 14/01/2019 08:30:00,32.92,33.0,1,-34.94
 14/01/2019 08:45:00,32.91,33.0,1,-34.79
 14/01/2019 09:00:00,32.94,33.0,1,-34.98
 14/01/2019 09:15:00,32.92,33.0,1,-35.47
 14/01/2019 09:30:00,32.84,33.0,1,-36.02
 14/01/2019 09:45:00,32.87,33.0,1,-30.64
 14/01/2019 10:00:00,32.86,33.0,1,-30.95
 14/01/2019 10:15:00,33.07,33.0,1,-26.79
 14/01/2019 10:30:00,33.16,33.0,1,-26.91
 14/01/2019 10:45:00,32.97,33.0,1,-35.88
 14/01/2019 11:00:00,33.01,33.0,1,-33.31
 14/01/2019 11:15:00,33.06,33.0,1,-31.38
 14/01/2019 11:30:00,33.0,33.0,1,-36.34
 14/01/2019 11:45:00,32.98,33.0,1,-36.15
 14/01/2019 12:00:00,32.95,33.0,1,-36.45
 14/01/2019 12:15:00,32.95,33.0,1,-36.55
 14/01/2019 12:30:00,32.97,33.0,1,-36.88
 14/01/2019 12:45:00,32.98,33.0,1,-36.8
 14/01/2019 13:00:00,32.98,33.0,1,-36.92
 14/01/2019 13:15:00,32.99,33.0,1,-36.93
 14/01/2019 13:30:00,33.04,33.0,1,-36.51
 14/01/2019 13:45:00,33.0,33.0,1,-36.5
 14/01/2019 14:00:00,32.95,33.0,1,-36.5
 14/01/2019 14:15:00,32.92,33.0,1,-36.5
 14/01/2019 14:30:00,32.98,33.0,1,-36.0
 14/01/2019 14:45:00,32.96,33.0,1,-35.83
 14/01/2019 15:00:00,32.94,33.0,1,-36.42
 14/01/2019 15:15:00,33.0,33.0,1,-31.91
 14/01/2019 15:30:00,33.03,33.0,1,-33.1
 14/01/2019 15:45:00,32.9,33.0,1,-36.84
 14/01/2019 16:00:00,32.87,33.0,1,-31.36
 14/01/2019 16:15:00,32.91,33.0,1,-29.55
 14/01/2019 16:30:00,32.9,33.0,1,-31.45
 14/01/2019 16:45:00,32.94,33.0,1,-30.86
 14/01/2019 17:00:00,32.91,33.0,1,-30.47
 14/01/2019 17:15:00,32.89,33.0,1,-23.61
 14/01/2019 17:30:00,32.88,33.0,1,-23.61
 14/01/2019 17:45:00,32.94,33.0,1,-23.66
 14/01/2019 18:00:00,32.98,33.0,1,-23.68
 14/01/2019 18:15:00,33.0,33.0,1,-23.03
 14/01/2019 18:30:00,33.07,33.0,1,-22.44
 14/01/2019 18:45:00,33.11,33.0,1,-29.31
 14/01/2019 19:00:00,33.05,33.0,1,-37.95
 14/01/2019 19:15:00,33.1,33.0,1,-38.58
 14/01/2019 19:30:00,32.94,33.0,1,-38.02
 14/01/2019 19:45:00,32.91,33.0,1,-37.52
 14/01/2019 20:00:00,33.02,33.0,1,-36.39
 14/01/2019 20:15:00,33.23,33.0,1,-30.05
 14/01/2019 20:30:00,33.07,33.0,1,-28.85
 14/01/2019 20:45:00,32.69,33.0,1,-33.61
 14/01/2019 21:00:00,32.77,33.0,1,-33.01
 14/01/2019 21:15:00,32.91,33.0,1,-32.19
 14/01/2019 21:30:00,32.85,33.0,1,-30.8
 14/01/2019 21:45:00,32.7,33.0,1,-29.61
 14/01/2019 22:00:00,32.8,33.0,1,-28.71
 14/01/2019 22:15:00,32.87,33.0,1,-27.81
 14/01/2019 22:30:00,32.98,33.0,1,-26.44
 14/01/2019 22:45:00,33.01,33.0,1,-25.26
 14/01/2019 23:00:00,33.13,33.0,1,-24.48
 14/01/2019 23:15:00,33.23,33.0,1,-24.77
 14/01/2019 23:30:00,33.32,33.0,1,-24.14
 14/01/2019 23:45:00,33.36,33.0,1,-23.84
 15/01/2019 00:00:00,33.36,33.0,1,-23.61
 15/01/2019 00:15:00,33.08,33.0,1,-27.16
 15/01/2019 00:30:00,33.03,33.0,1,-28.07
 15/01/2019 00:45:00,32.95,33.0,1,-28.13
 15/01/2019 01:00:00,32.98,33.0,1,-28.13
 15/01/2019 01:15:00,33.02,33.0,1,-28.08
 15/01/2019 01:30:00,33.13,33.0,1,-27.47
 15/01/2019 01:45:00,33.17,33.0,1,-26.96
 15/01/2019 02:00:00,33.23,33.0,1,-26.72
 15/01/2019 02:15:00,33.17,33.0,1,-26.88
 15/01/2019 02:30:00,33.23,33.0,1,-26.65
 15/01/2019 02:45:00,33.25,33.0,1,-26.37
 15/01/2019 03:00:00,33.32,33.0,1,-25.82
 15/01/2019 03:15:00,33.36,33.0,1,-25.19
 15/01/2019 03:30:00,33.18,33.0,1,-24.14
 15/01/2019 03:45:00,32.99,33.0,1,-23.78
 15/01/2019 04:00:00,33.04,33.0,1,-23.26
 15/01/2019 04:15:00,33.03,33.0,1,-23.11
 15/01/2019 04:30:00,33.13,33.0,1,-22.86
 15/01/2019 04:45:00,33.11,33.0,1,-22.22
 15/01/2019 05:00:00,33.11,33.0,1,-22.08
 15/01/2019 05:15:00,33.06,33.0,1,-22.44
 15/01/2019 05:30:00,32.98,33.0,1,-22.69
 15/01/2019 05:45:00,32.91,33.0,1,-23.36
 15/01/2019 06:00:00,32.76,33.0,1,-24.33
 15/01/2019 06:15:00,32.84,33.0,1,-26.45
 15/01/2019 06:30:00,33.04,33.0,1,-27.75
 15/01/2019 06:45:00,32.91,33.0,1,-29.09
 15/01/2019 07:00:00,32.72,33.0,1,-30.36
 15/01/2019 07:15:00,32.87,33.0,1,-31.52
 15/01/2019 07:30:00,33.08,33.0,1,-29.16
 15/01/2019 07:45:00,33.12,33.0,1,-24.69
 15/01/2019 08:00:00,32.94,33.0,1,-32.6
 15/01/2019 08:15:00,32.77,33.0,1,-34.87
 15/01/2019 08:30:00,32.73,33.0,1,-29.75
 15/01/2019 08:45:00,32.66,33.0,1,-33.53
 15/01/2019 09:00:00,32.61,33.0,1,-35.87
 15/01/2019 09:15:00,32.71,33.0,1,-36.0
 15/01/2019 09:30:00,32.78,33.0,1,-36.0
 15/01/2019 09:45:00,33.02,33.0,1,-35.92
 15/01/2019 10:00:00,33.2,33.0,1,-35.5
 15/01/2019 10:15:00,33.25,33.0,1,-34.61
 15/01/2019 10:30:00,32.84,33.0,1,-25.47
 15/01/2019 10:45:00,32.77,33.0,1,-33.5
 15/01/2019 11:00:00,32.93,33.0,1,-34.55
 15/01/2019 11:15:00,32.87,33.0,1,-34.68
 15/01/2019 11:30:00,32.91,33.0,1,-34.4
 15/01/2019 11:45:00,32.99,33.0,1,-27.45
 15/01/2019 12:00:00,32.89,33.0,1,-34.0
 15/01/2019 12:15:00,32.87,33.0,1,-34.92
 15/01/2019 12:30:00,32.77,33.0,1,-35.71
 15/01/2019 12:45:00,32.85,33.0,1,-36.0
 15/01/2019 13:00:00,32.85,33.0,1,-35.99
 15/01/2019 13:15:00,32.9,33.0,1,-35.45
 15/01/2019 13:30:00,32.97,33.0,1,-35.23
 15/01/2019 13:45:00,32.92,33.0,1,-35.79
 15/01/2019 14:00:00,32.9,33.0,1,-36.0
 15/01/2019 14:15:00,32.86,33.0,1,-36.0
 15/01/2019 14:30:00,32.87,33.0,1,-36.0
 15/01/2019 14:45:00,32.92,33.0,1,-35.4
 15/01/2019 15:00:00,32.91,33.0,1,-35.34
 15/01/2019 15:15:00,32.89,33.0,1,-35.83
 15/01/2019 15:30:00,32.88,33.0,1,-35.86
 15/01/2019 15:45:00,32.81,33.0,1,-36.38
 15/01/2019 16:00:00,32.71,33.0,1,-36.84
 15/01/2019 16:15:00,32.7,33.0,1,-37.38
 15/01/2019 16:30:00,32.66,33.0,1,-37.25
 15/01/2019 16:45:00,32.94,33.0,1,-29.91
 15/01/2019 17:00:00,32.98,33.0,1,-30.88
 15/01/2019 17:15:00,33.14,33.0,1,-31.65
 15/01/2019 17:30:00,33.17,33.0,1,-31.95
 15/01/2019 17:45:00,33.16,33.0,1,-32.32
 15/01/2019 18:00:00,33.08,33.0,1,-31.96
 15/01/2019 18:15:00,33.01,33.0,1,-31.82
 15/01/2019 18:30:00,33.11,33.0,1,-31.34
 15/01/2019 18:45:00,33.04,33.0,1,-38.21
 15/01/2019 19:00:00,33.05,33.0,1,-39.04
 15/01/2019 19:15:00,33.07,33.0,1,-38.24
 15/01/2019 19:30:00,33.21,33.0,1,-37.52
 15/01/2019 19:45:00,33.3,33.0,1,-36.62
 15/01/2019 20:00:00,33.29,33.0,1,-35.5
 15/01/2019 20:15:00,33.31,33.0,1,-35.0
 15/01/2019 20:30:00,33.35,33.0,1,-33.88
 15/01/2019 20:45:00,33.2,33.0,1,-32.85
 15/01/2019 21:00:00,33.18,33.0,1,-32.26
 15/01/2019 21:15:00,33.23,33.0,1,-31.04
 15/01/2019 21:30:00,32.77,33.0,1,-30.14
 15/01/2019 21:45:00,32.88,33.0,1,-29.28
 15/01/2019 22:00:00,32.95,33.0,1,-28.55
 15/01/2019 22:15:00,33.12,33.0,1,-27.35
 15/01/2019 22:30:00,33.21,33.0,1,-25.92
 15/01/2019 22:45:00,33.11,33.0,1,-24.76
 15/01/2019 23:00:00,33.13,33.0,1,-23.83
 15/01/2019 23:15:00,33.14,33.0,1,-24.36
 15/01/2019 23:30:00,33.18,33.0,1,-23.78
 15/01/2019 23:45:00,33.21,33.0,1,-23.47
 16/01/2019 00:00:00,33.21,33.0,1,-23.17
 16/01/2019 00:15:00,32.92,33.0,1,-26.83
 16/01/2019 00:30:00,32.93,33.0,1,-27.53
 16/01/2019 00:45:00,32.78,33.0,1,-27.8
 16/01/2019 01:00:00,32.93,33.0,1,-27.8
 16/01/2019 01:15:00,32.97,33.0,1,-27.54
 16/01/2019 01:30:00,33.03,33.0,1,-27.07
 16/01/2019 01:45:00,33.16,33.0,1,-26.46
 16/01/2019 02:00:00,33.19,33.0,1,-26.08
 16/01/2019 02:15:00,33.14,33.0,1,-26.8
 16/01/2019 02:30:00,33.24,33.0,1,-26.04
 16/01/2019 02:45:00,33.28,33.0,1,-25.73
 16/01/2019 03:00:00,33.12,33.0,1,-24.89
 16/01/2019 03:15:00,32.95,33.0,1,-24.47
 16/01/2019 03:30:00,33.01,33.0,1,-23.94
 16/01/2019 03:45:00,33.02,33.0,1,-23.35
 16/01/2019 04:00:00,33.1,33.0,1,-22.9
 16/01/2019 04:15:00,33.15,33.0,1,-22.58
 16/01/2019 04:30:00,33.17,33.0,1,-21.94
 16/01/2019 04:45:00,33.13,33.0,1,-22.09
 16/01/2019 05:00:00,33.1,33.0,1,-21.95
 16/01/2019 05:15:00,33.01,33.0,1,-22.38
 16/01/2019 05:30:00,33.05,33.0,1,-22.44
 16/01/2019 05:45:00,33.05,33.0,1,-23.25
 16/01/2019 06:00:00,32.98,33.0,1,-23.86
 16/01/2019 06:15:00,32.83,33.0,1,-25.72
 16/01/2019 06:30:00,32.73,33.0,1,-27.05
 16/01/2019 06:45:00,32.64,33.0,1,-28.4
 16/01/2019 07:00:00,32.86,33.0,1,-30.2
 16/01/2019 07:15:00,32.71,33.0,1,-31.21
 16/01/2019 07:30:00,32.69,33.0,1,-31.83
 16/01/2019 07:45:00,32.7,33.0,1,-33.01
 16/01/2019 08:00:00,32.68,33.0,1,-34.16
 16/01/2019 08:15:00,32.66,33.0,1,-34.7
 16/01/2019 08:30:00,32.81,33.0,1,-34.83
 16/01/2019 08:45:00,32.81,33.0,1,-35.16
 16/01/2019 09:00:00,32.8,33.0,1,-35.52
 16/01/2019 09:15:00,33.0,33.0,1,-36.51
 16/01/2019 09:30:00,32.99,33.0,1,-36.54
 16/01/2019 09:45:00,33.04,33.0,1,-36.5
 16/01/2019 10:00:00,33.07,33.0,1,-36.79
 16/01/2019 10:15:00,33.1,33.0,1,-36.45
 16/01/2019 10:30:00,33.16,33.0,1,-35.21
 16/01/2019 10:45:00,33.3,33.0,1,-29.3
 16/01/2019 11:00:00,33.11,33.0,1,-28.64
 16/01/2019 11:15:00,33.03,33.0,1,-33.41
 16/01/2019 11:30:00,33.03,33.0,1,-33.51
 16/01/2019 11:45:00,33.0,33.0,1,-34.22
 16/01/2019 12:00:00,32.92,33.0,1,-34.62
 16/01/2019 12:15:00,32.82,33.0,1,-35.5
 16/01/2019 12:30:00,32.8,33.0,1,-35.83
 16/01/2019 12:45:00,32.8,33.0,1,-36.21
 16/01/2019 13:00:00,32.84,33.0,1,-36.0
 16/01/2019 13:15:00,32.91,33.0,1,-36.16
 16/01/2019 13:30:00,32.99,33.0,1,-35.75
 16/01/2019 13:45:00,33.07,33.0,1,-30.55
 16/01/2019 14:00:00,33.03,33.0,1,-32.85
 16/01/2019 14:15:00,32.94,33.0,1,-36.07
 16/01/2019 14:30:00,32.96,33.0,1,-35.76
 16/01/2019 14:45:00,32.98,33.0,1,-35.83
 16/01/2019 15:00:00,32.88,33.0,1,-35.83
 16/01/2019 15:15:00,32.9,33.0,1,-35.83
 16/01/2019 15:30:00,32.87,33.0,1,-35.33
 16/01/2019 15:45:00,32.89,33.0,1,-28.54
 16/01/2019 16:00:00,32.95,33.0,1,-37.16
 16/01/2019 16:15:00,32.94,33.0,1,-37.99
 16/01/2019 16:30:00,32.82,33.0,1,-36.49
 16/01/2019 16:45:00,32.87,33.0,1,-29.75
 16/01/2019 17:00:00,32.75,33.0,1,-30.65
 16/01/2019 17:15:00,32.65,33.0,1,-31.64
 16/01/2019 17:30:00,32.58,33.0,1,-32.15
 16/01/2019 17:45:00,32.89,33.0,1,-32.23
 16/01/2019 18:00:00,33.03,33.0,1,-32.15
 16/01/2019 18:15:00,32.99,33.0,1,-31.74
 16/01/2019 18:30:00,32.99,33.0,1,-31.21
 16/01/2019 18:45:00,33.1,33.0,1,-30.6
 16/01/2019 19:00:00,33.08,33.0,1,-31.76
 16/01/2019 19:15:00,32.88,33.0,1,-38.89
 16/01/2019 19:30:00,33.17,33.0,1,-29.5
 16/01/2019 19:45:00,33.15,33.0,1,-27.92
 16/01/2019 20:00:00,33.32,33.0,1,-27.29
 16/01/2019 20:15:00,33.23,33.0,1,-35.76
 16/01/2019 20:30:00,33.31,33.0,1,-34.61
 16/01/2019 20:45:00,33.28,33.0,1,-33.68
 16/01/2019 21:00:00,33.33,33.0,1,-32.63
 16/01/2019 21:15:00,33.14,33.0,1,-31.92
 16/01/2019 21:30:00,33.08,33.0,1,-31.27
 16/01/2019 21:45:00,33.15,33.0,1,-30.08
 16/01/2019 22:00:00,33.22,33.0,1,-29.33
 16/01/2019 22:15:00,33.23,33.0,1,-27.92
 16/01/2019 22:30:00,33.16,33.0,1,-26.67
 16/01/2019 22:45:00,33.19,33.0,1,-25.57
 16/01/2019 23:00:00,33.24,33.0,1,-24.82
 16/01/2019 23:15:00,33.28,33.0,1,-25.22
 16/01/2019 23:30:00,33.31,33.0,1,-24.49
 16/01/2019 23:45:00,33.17,33.0,1,-23.72
 17/01/2019 00:00:00,33.15,33.0,1,-23.64
 17/01/2019 00:15:00,32.93,33.0,1,-26.47
 17/01/2019 00:30:00,32.86,33.0,1,-27.33
 17/01/2019 00:45:00,32.82,33.0,1,-27.96
 17/01/2019 01:00:00,32.82,33.0,1,-27.96
 17/01/2019 01:15:00,32.82,33.0,1,-27.96
 17/01/2019 01:30:00,32.82,33.0,1,-27.96
 17/01/2019 01:45:00,32.82,33.0,1,-27.96
 17/01/2019 02:00:00,32.82,33.0,1,-27.96
 17/01/2019 02:15:00,32.82,33.0,1,-27.96
 17/01/2019 02:30:00,32.82,33.0,1,-27.96
 17/01/2019 02:45:00,32.95,33.0,1,-27.53
 17/01/2019 03:00:00,33.08,33.0,1,-27.13
 17/01/2019 03:15:00,33.08,33.0,1,-27.13
 17/01/2019 03:30:00,33.08,33.0,1,-27.13
 17/01/2019 03:45:00,33.08,33.0,1,-27.13
 17/01/2019 04:00:00,33.11,33.0,1,-26.8
 17/01/2019 04:15:00,33.3,33.0,1,-24.11
 17/01/2019 04:30:00,33.3,33.0,1,-24.11
 17/01/2019 04:45:00,33.3,33.0,1,-24.11
 17/01/2019 05:00:00,33.32,33.0,1,-24.01
 17/01/2019 05:15:00,33.37,33.0,1,-23.61
 17/01/2019 05:30:00,33.37,33.0,1,-23.61
 17/01/2019 05:45:00,33.32,33.0,1,-24.24
 17/01/2019 06:00:00,33.18,33.0,1,-24.68
 17/01/2019 06:15:00,33.13,33.0,1,-25.29
 17/01/2019 06:30:00,33.13,33.0,1,-25.29
 17/01/2019 06:45:00,33.11,33.0,1,-25.66
 17/01/2019 07:00:00,32.84,33.0,1,-30.31
 17/01/2019 07:15:00,32.84,33.0,1,-30.31
 17/01/2019 07:30:00,32.84,33.0,1,-30.31
 17/01/2019 07:45:00,32.84,33.0,1,-30.31
 17/01/2019 08:00:00,32.84,33.0,1,-30.31
 17/01/2019 08:15:00,32.84,33.0,1,-30.31
 17/01/2019 08:30:00,32.84,33.0,1,-30.31
 17/01/2019 08:45:00,32.84,33.0,1,-30.31
 17/01/2019 09:00:00,32.84,33.0,1,-30.31
 17/01/2019 09:15:00,32.83,33.0,1,-34.94
 17/01/2019 09:30:00,32.91,33.0,1,-37.01
 17/01/2019 09:45:00,33.08,33.0,1,-37.01
 17/01/2019 10:00:00,33.13,33.0,1,-36.56
 17/01/2019 10:15:00,33.29,33.0,1,-35.64
 17/01/2019 10:30:00,33.2,33.0,1,-34.95
 17/01/2019 10:45:00,33.22,33.0,1,-34.79
 17/01/2019 11:00:00,33.26,33.0,1,-34.43
 17/01/2019 11:15:00,33.26,33.0,1,-34.16
 17/01/2019 11:30:00,33.23,33.0,1,-33.71
 17/01/2019 11:45:00,33.22,33.0,1,-33.81
 17/01/2019 12:00:00,33.23,33.0,1,-33.66
 17/01/2019 12:15:00,33.2,33.0,1,-33.66
 17/01/2019 12:30:00,33.25,33.0,1,-33.66
 17/01/2019 12:45:00,33.29,33.0,1,-33.44
 17/01/2019 13:00:00,33.32,33.0,1,-33.27
 17/01/2019 13:15:00,33.34,33.0,1,-29.47
 17/01/2019 13:30:00,33.35,33.0,1,-33.48
 17/01/2019 13:45:00,33.24,33.0,1,-27.22
 17/01/2019 14:00:00,33.06,33.0,1,-33.2
 17/01/2019 14:15:00,32.96,33.0,1,-33.62
 17/01/2019 14:30:00,32.96,33.0,1,-32.22
 17/01/2019 14:45:00,33.09,33.0,1,-25.88
 17/01/2019 15:00:00,32.97,33.0,1,-34.02
 17/01/2019 15:15:00,33.07,33.0,1,-34.52
 17/01/2019 15:30:00,33.01,33.0,1,-28.26
 17/01/2019 15:45:00,32.7,33.0,1,-35.77
 17/01/2019 16:00:00,33.05,33.0,1,-37.01
 17/01/2019 16:15:00,33.1,33.0,1,-38.04
 17/01/2019 16:30:00,33.23,33.0,1,-28.8
 17/01/2019 16:45:00,33.14,33.0,1,-21.87
 17/01/2019 17:00:00,32.99,33.0,1,-22.99
 17/01/2019 17:15:00,32.74,33.0,1,-23.46
 17/01/2019 17:30:00,32.63,33.0,1,-23.75
 17/01/2019 17:45:00,32.67,33.0,1,-23.61
 17/01/2019 18:00:00,32.68,33.0,1,-23.61
 17/01/2019 18:15:00,32.69,33.0,1,-23.71
 17/01/2019 18:30:00,32.7,33.0,1,-23.39
 17/01/2019 18:45:00,32.64,33.0,1,-30.37
 17/01/2019 19:00:00,32.65,33.0,1,-31.85
 17/01/2019 19:15:00,32.66,33.0,1,-38.6
 17/01/2019 19:30:00,32.63,33.0,1,-40.99
 17/01/2019 19:45:00,32.72,33.0,1,-40.64
 17/01/2019 20:00:00,32.82,33.0,1,-39.67
 17/01/2019 20:15:00,32.94,33.0,1,-38.66
 17/01/2019 20:30:00,32.96,33.0,1,-37.56
 17/01/2019 20:45:00,33.04,33.0,1,-36.97
 17/01/2019 21:00:00,33.15,33.0,1,-36.12
 17/01/2019 21:15:00,33.25,33.0,1,-35.29
 17/01/2019 21:30:00,33.3,33.0,1,-33.6
 17/01/2019 21:45:00,33.01,33.0,1,-32.9
 17/01/2019 22:00:00,32.9,33.0,1,-31.94
 17/01/2019 22:15:00,32.87,33.0,1,-31.16
 17/01/2019 22:30:00,33.02,33.0,1,-29.82
 17/01/2019 22:45:00,32.94,33.0,1,-28.77
 17/01/2019 23:00:00,33.01,33.0,1,-27.87
 17/01/2019 23:15:00,33.06,33.0,1,-28.12
 17/01/2019 23:30:00,33.18,33.0,1,-27.97
 17/01/2019 23:45:00,33.24,33.0,1,-27.1
 18/01/2019 00:00:00,33.22,33.0,1,-27.05
 18/01/2019 00:15:00,32.84,33.0,1,-30.93
 18/01/2019 00:30:00,32.72,33.0,1,-31.98
 18/01/2019 00:45:00,32.69,33.0,1,-31.98
 18/01/2019 01:00:00,32.7,33.0,1,-31.98
 18/01/2019 01:15:00,32.71,33.0,1,-31.98
 18/01/2019 01:30:00,32.77,33.0,1,-31.84
 18/01/2019 01:45:00,32.88,33.0,1,-30.93
 18/01/2019 02:00:00,32.97,33.0,1,-30.24
 18/01/2019 02:15:00,32.95,33.0,1,-31.12
 18/01/2019 02:30:00,32.96,33.0,1,-30.68
 18/01/2019 02:45:00,32.96,33.0,1,-30.5
 18/01/2019 03:00:00,33.05,33.0,1,-29.91
 18/01/2019 03:15:00,33.1,33.0,1,-29.37
 18/01/2019 03:30:00,33.18,33.0,1,-28.72
 18/01/2019 03:45:00,33.23,33.0,1,-28.43
 18/01/2019 04:00:00,33.3,33.0,1,-27.98
 18/01/2019 04:15:00,33.32,33.0,1,-27.46
 18/01/2019 04:30:00,33.32,33.0,1,-27.1
 18/01/2019 04:45:00,33.31,33.0,1,-26.79
 18/01/2019 05:00:00,33.35,33.0,1,-26.79
 18/01/2019 05:15:00,33.37,33.0,1,-26.97
 18/01/2019 05:30:00,33.31,33.0,1,-27.29
 18/01/2019 05:45:00,33.26,33.0,1,-27.46
 18/01/2019 06:00:00,33.24,33.0,1,-28.17
 18/01/2019 06:15:00,32.95,33.0,1,-30.23
 18/01/2019 06:30:00,32.81,33.0,1,-31.29
 18/01/2019 06:45:00,32.67,33.0,1,-32.18
 18/01/2019 07:00:00,32.85,33.0,1,-33.87
 18/01/2019 07:15:00,32.99,33.0,1,-34.5
 18/01/2019 07:30:00,32.99,33.0,1,-34.5
 18/01/2019 07:45:00,32.99,33.0,1,-34.5
 18/01/2019 08:00:00,32.99,33.0,1,-34.5
 18/01/2019 08:15:00,32.99,33.0,1,-34.5
 18/01/2019 08:30:00,32.99,33.0,1,-34.5
 18/01/2019 08:45:00,32.99,33.0,1,-34.5
 18/01/2019 09:00:00,32.99,33.0,1,-34.5
 18/01/2019 09:15:00,32.99,33.0,1,-34.5
 18/01/2019 09:30:00,32.9,33.0,1,-36.8
 18/01/2019 09:45:00,32.78,33.0,1,-40.07
 18/01/2019 10:00:00,33.11,33.0,1,-40.92
 18/01/2019 10:15:00,33.22,33.0,1,-39.85
 18/01/2019 10:30:00,33.36,33.0,1,-38.94
 18/01/2019 10:45:00,33.37,33.0,1,-39.18
 18/01/2019 11:00:00,33.34,33.0,1,-39.35
 18/01/2019 11:15:00,33.32,33.0,1,-39.35
 18/01/2019 11:30:00,33.4,33.0,1,-39.35
 18/01/2019 11:45:00,33.29,33.0,1,-39.81
 18/01/2019 12:00:00,33.27,33.0,1,-40.0
 18/01/2019 12:15:00,33.24,33.0,1,-40.36
 18/01/2019 12:30:00,33.21,33.0,1,-40.81
 18/01/2019 12:45:00,33.18,33.0,1,-41.03
 18/01/2019 13:00:00,33.18,33.0,1,-41.03
 18/01/2019 13:15:00,33.14,33.0,1,-40.55
 18/01/2019 13:30:00,33.29,33.0,1,-40.26
 18/01/2019 13:45:00,33.37,33.0,1,-40.11
 18/01/2019 14:00:00,33.38,33.0,1,-39.85
 18/01/2019 14:15:00,33.32,33.0,1,-39.85
 18/01/2019 14:30:00,33.32,33.0,1,-39.85
 18/01/2019 14:45:00,33.33,33.0,1,-39.85
 18/01/2019 15:00:00,33.37,33.0,1,-39.85
 18/01/2019 15:15:00,33.37,33.0,1,-39.85
 18/01/2019 15:30:00,33.37,33.0,1,-39.85
 18/01/2019 15:45:00,33.23,33.0,1,-39.41
 18/01/2019 16:00:00,32.99,33.0,1,-38.68
 18/01/2019 16:15:00,32.99,33.0,1,-38.68
 18/01/2019 16:30:00,32.99,33.0,1,-38.68
 18/01/2019 16:45:00,32.99,33.0,1,-38.68
 18/01/2019 17:00:00,32.99,33.0,1,-38.68
 18/01/2019 17:15:00,32.99,33.0,1,-38.68
 18/01/2019 17:30:00,32.99,33.0,1,-38.68
 18/01/2019 17:45:00,32.99,33.0,1,-38.68
 18/01/2019 18:00:00,32.99,33.0,1,-38.68
 18/01/2019 18:15:00,32.99,33.0,1,-38.68
 18/01/2019 18:30:00,32.99,33.0,1,-38.68
 18/01/2019 18:45:00,32.99,33.0,1,-38.68
 18/01/2019 19:00:00,32.99,33.0,1,-38.68
 18/01/2019 19:15:00,32.99,33.0,1,-38.68
 18/01/2019 19:30:00,32.99,33.0,1,-38.68
 18/01/2019 19:45:00,32.99,33.0,1,-38.68
 18/01/2019 20:00:00,32.99,33.0,1,-38.68
 18/01/2019 20:15:00,32.99,33.0,1,-38.68
 18/01/2019 20:30:00,32.99,33.0,1,-38.68
 18/01/2019 20:45:00,32.99,33.0,1,-38.68
 18/01/2019 21:00:00,32.99,33.0,1,-38.68
 18/01/2019 21:15:00,32.99,33.0,1,-38.68
 18/01/2019 21:30:00,32.99,33.0,1,-38.68
 18/01/2019 21:45:00,32.99,33.0,1,-38.68
 18/01/2019 22:00:00,32.99,33.0,1,-38.68
 18/01/2019 22:15:00,32.99,33.0,1,-38.68
 18/01/2019 22:30:00,32.99,33.0,1,-38.68
 18/01/2019 22:45:00,32.99,33.0,1,-38.68
 18/01/2019 23:00:00,32.99,33.0,1,-38.68
 18/01/2019 23:15:00,32.99,33.0,1,-38.68
 18/01/2019 23:30:00,32.99,33.0,1,-38.68
 18/01/2019 23:45:00,32.99,33.0,1,-38.68
 19/01/2019 00:00:00,32.99,33.0,1,-38.68
 19/01/2019 00:15:00,32.99,33.0,1,-38.68
 19/01/2019 00:30:00,32.99,33.0,1,-38.68
 19/01/2019 00:45:00,32.99,33.0,1,-38.68
 19/01/2019 01:00:00,32.99,33.0,1,-38.68
 19/01/2019 01:15:00,32.99,33.0,1,-38.68
 19/01/2019 01:30:00,32.99,33.0,1,-38.68
 19/01/2019 01:45:00,32.99,33.0,1,-38.68
 19/01/2019 02:00:00,32.99,33.0,1,-38.68
 19/01/2019 02:15:00,32.99,33.0,1,-38.68
 19/01/2019 02:30:00,32.99,33.0,1,-38.68
 19/01/2019 02:45:00,32.99,33.0,1,-38.68
 19/01/2019 03:00:00,32.99,33.0,1,-38.68
 19/01/2019 03:15:00,32.99,33.0,1,-38.68
 19/01/2019 03:30:00,32.99,33.0,1,-38.68
 19/01/2019 03:45:00,32.99,33.0,1,-38.68
 19/01/2019 04:00:00,32.99,33.0,1,-38.68
 19/01/2019 04:15:00,32.99,33.0,1,-38.68
 19/01/2019 04:30:00,32.99,33.0,1,-38.68
 19/01/2019 04:45:00,32.99,33.0,1,-38.68
 19/01/2019 05:00:00,32.99,33.0,1,-38.68
 19/01/2019 05:15:00,32.99,33.0,1,-38.68
 19/01/2019 05:30:00,32.99,33.0,1,-38.68
 19/01/2019 05:45:00,32.99,33.0,1,-38.68
 19/01/2019 06:00:00,32.99,33.0,1,-38.68
 19/01/2019 06:15:00,32.99,33.0,1,-38.68
 19/01/2019 06:30:00,32.99,33.0,1,-38.68
 19/01/2019 06:45:00,32.99,33.0,1,-38.68
 19/01/2019 07:00:00,32.99,33.0,1,-38.68
 19/01/2019 07:15:00,32.99,33.0,1,-38.68
 19/01/2019 07:30:00,32.99,33.0,1,-38.68
 19/01/2019 07:45:00,32.99,33.0,1,-38.68
 19/01/2019 08:00:00,32.99,33.0,1,-38.68
 19/01/2019 08:15:00,32.99,33.0,1,-38.68
 19/01/2019 08:30:00,32.99,33.0,1,-38.68
 19/01/2019 08:45:00,32.99,33.0,1,-38.68
 19/01/2019 09:00:00,32.99,33.0,1,-38.68
 19/01/2019 09:15:00,32.99,33.0,1,-38.68
 19/01/2019 09:30:00,32.99,33.0,1,-38.68
 19/01/2019 09:45:00,32.99,33.0,1,-38.68
 19/01/2019 10:00:00,32.99,33.0,1,-38.68
 19/01/2019 10:15:00,32.99,33.0,1,-38.68
 19/01/2019 10:30:00,32.99,33.0,1,-38.68
 19/01/2019 10:45:00,32.99,33.0,1,-38.68
 19/01/2019 11:00:00,32.99,33.0,1,-38.68
 19/01/2019 11:15:00,32.99,33.0,1,-38.68
 19/01/2019 11:30:00,32.99,33.0,1,-38.68
 19/01/2019 11:45:00,32.99,33.0,1,-38.68
 19/01/2019 12:00:00,32.99,33.0,1,-38.68
 19/01/2019 12:15:00,32.99,33.0,1,-38.68
 19/01/2019 12:30:00,32.99,33.0,1,-38.68
 19/01/2019 12:45:00,32.99,33.0,1,-38.68
 19/01/2019 13:00:00,32.99,33.0,1,-38.68
 19/01/2019 13:15:00,32.99,33.0,1,-38.68
 19/01/2019 13:30:00,32.99,33.0,1,-38.68
 19/01/2019 13:45:00,32.99,33.0,1,-38.68
 19/01/2019 14:00:00,32.99,33.0,1,-38.68
 19/01/2019 14:15:00,32.99,33.0,1,-38.68
 19/01/2019 14:30:00,32.99,33.0,1,-38.68
 19/01/2019 14:45:00,32.99,33.0,1,-38.68
 19/01/2019 15:00:00,32.99,33.0,1,-38.68
 19/01/2019 15:15:00,32.99,33.0,1,-38.68
 19/01/2019 15:30:00,32.99,33.0,1,-38.68
 19/01/2019 15:45:00,32.99,33.0,1,-38.68
 19/01/2019 16:00:00,32.99,33.0,1,-38.68
 19/01/2019 16:15:00,32.99,33.0,1,-38.68
 19/01/2019 16:30:00,32.99,33.0,1,-38.68
 19/01/2019 16:45:00,32.99,33.0,1,-38.68
 19/01/2019 17:00:00,32.99,33.0,1,-38.68
 19/01/2019 17:15:00,32.99,33.0,1,-38.68
 19/01/2019 17:30:00,32.99,33.0,1,-38.68
 19/01/2019 17:45:00,32.99,33.0,1,-38.68
 19/01/2019 18:00:00,32.99,33.0,1,-38.68
 19/01/2019 18:15:00,32.99,33.0,1,-38.68
 19/01/2019 18:30:00,32.99,33.0,1,-38.68
 19/01/2019 18:45:00,32.99,33.0,1,-38.68
 19/01/2019 19:00:00,32.99,33.0,1,-38.68
 19/01/2019 19:15:00,32.99,33.0,1,-38.68
 19/01/2019 19:30:00,32.99,33.0,1,-38.68
 19/01/2019 19:45:00,32.99,33.0,1,-38.68
 19/01/2019 20:00:00,32.99,33.0,1,-38.68
 19/01/2019 20:15:00,32.99,33.0,1,-38.68
 19/01/2019 20:30:00,32.99,33.0,1,-38.68
 19/01/2019 20:45:00,32.99,33.0,1,-38.68
 19/01/2019 21:00:00,32.99,33.0,1,-38.68
 19/01/2019 21:15:00,32.99,33.0,1,-38.68
 19/01/2019 21:30:00,32.99,33.0,1,-38.68
 19/01/2019 21:45:00,32.99,33.0,1,-38.68
 19/01/2019 22:00:00,32.99,33.0,1,-38.68
 19/01/2019 22:15:00,32.99,33.0,1,-38.68
 19/01/2019 22:30:00,32.99,33.0,1,-38.68
 19/01/2019 22:45:00,32.99,33.0,1,-38.68
 19/01/2019 23:00:00,32.99,33.0,1,-38.68
 19/01/2019 23:15:00,32.99,33.0,1,-38.68
 19/01/2019 23:30:00,32.99,33.0,1,-38.68
 19/01/2019 23:45:00,32.99,33.0,1,-38.68
 20/01/2019 00:00:00,32.99,33.0,1,-38.68
 20/01/2019 00:15:00,32.99,33.0,1,-38.68
 20/01/2019 00:30:00,32.99,33.0,1,-38.68
 20/01/2019 00:45:00,32.99,33.0,1,-38.68
 20/01/2019 01:00:00,32.99,33.0,1,-38.68
 20/01/2019 01:15:00,32.99,33.0,1,-38.68
 20/01/2019 01:30:00,32.99,33.0,1,-38.68
 20/01/2019 01:45:00,32.99,33.0,1,-38.68
 20/01/2019 02:00:00,32.99,33.0,1,-38.68
 20/01/2019 02:15:00,32.99,33.0,1,-38.68
 20/01/2019 02:30:00,32.99,33.0,1,-38.68
 20/01/2019 02:45:00,32.99,33.0,1,-38.68
 20/01/2019 03:00:00,32.99,33.0,1,-38.68
 20/01/2019 03:15:00,32.99,33.0,1,-38.68
 20/01/2019 03:30:00,32.99,33.0,1,-38.68
 20/01/2019 03:45:00,32.99,33.0,1,-38.68
 20/01/2019 04:00:00,32.99,33.0,1,-38.68
 20/01/2019 04:15:00,32.99,33.0,1,-38.68
 20/01/2019 04:30:00,32.99,33.0,1,-38.68
 20/01/2019 04:45:00,32.99,33.0,1,-38.68
 20/01/2019 05:00:00,32.99,33.0,1,-38.68
 20/01/2019 05:15:00,32.99,33.0,1,-38.68
 20/01/2019 05:30:00,32.99,33.0,1,-38.68
 20/01/2019 05:45:00,32.99,33.0,1,-38.68
 20/01/2019 06:00:00,32.99,33.0,1,-38.68
 20/01/2019 06:15:00,32.99,33.0,1,-38.68
 20/01/2019 06:30:00,32.99,33.0,1,-38.68
 20/01/2019 06:45:00,32.99,33.0,1,-38.68
 20/01/2019 07:00:00,32.99,33.0,1,-38.68
 20/01/2019 07:15:00,32.99,33.0,1,-38.68
 20/01/2019 07:30:00,32.99,33.0,1,-38.68
 20/01/2019 07:45:00,32.99,33.0,1,-38.68
 20/01/2019 08:00:00,32.99,33.0,1,-38.68
 20/01/2019 08:15:00,32.99,33.0,1,-38.68
 20/01/2019 08:30:00,32.99,33.0,1,-38.68
 20/01/2019 08:45:00,32.99,33.0,1,-38.68
 20/01/2019 09:00:00,32.99,33.0,1,-38.68
 20/01/2019 09:15:00,32.99,33.0,1,-38.68
 20/01/2019 09:30:00,32.99,33.0,1,-38.68
 20/01/2019 09:45:00,32.99,33.0,1,-38.68
 20/01/2019 10:00:00,32.99,33.0,1,-38.68
 20/01/2019 10:15:00,32.99,33.0,1,-38.68
 20/01/2019 10:30:00,32.99,33.0,1,-38.68
 20/01/2019 10:45:00,32.99,33.0,1,-38.68
 20/01/2019 11:00:00,32.99,33.0,1,-38.68
 20/01/2019 11:15:00,32.99,33.0,1,-38.68
 20/01/2019 11:30:00,32.99,33.0,1,-38.68
 20/01/2019 11:45:00,32.99,33.0,1,-38.68
 20/01/2019 12:00:00,32.99,33.0,1,-38.68
 20/01/2019 12:15:00,32.99,33.0,1,-38.68
 20/01/2019 12:30:00,32.99,33.0,1,-38.68
 20/01/2019 12:45:00,32.99,33.0,1,-38.68
 20/01/2019 13:00:00,32.99,33.0,1,-38.68
 20/01/2019 13:15:00,32.99,33.0,1,-38.68
 20/01/2019 13:30:00,32.99,33.0,1,-38.68
 20/01/2019 13:45:00,32.99,33.0,1,-38.68
 20/01/2019 14:00:00,32.99,33.0,1,-38.68
 20/01/2019 14:15:00,32.99,33.0,1,-38.68
 20/01/2019 14:30:00,32.99,33.0,1,-38.68
 20/01/2019 14:45:00,32.99,33.0,1,-38.68
 20/01/2019 15:00:00,32.99,33.0,1,-38.68
 20/01/2019 15:15:00,32.99,33.0,1,-38.68
 20/01/2019 15:30:00,32.99,33.0,1,-38.68
 20/01/2019 15:45:00,32.99,33.0,1,-38.68
 20/01/2019 16:00:00,32.99,33.0,1,-38.68
 20/01/2019 16:15:00,32.99,33.0,1,-38.68
 20/01/2019 16:30:00,32.99,33.0,1,-38.68
 20/01/2019 16:45:00,32.99,33.0,1,-38.68
 20/01/2019 17:00:00,32.99,33.0,1,-38.68
 20/01/2019 17:15:00,32.99,33.0,1,-38.68
 20/01/2019 17:30:00,32.99,33.0,1,-38.68
 20/01/2019 17:45:00,32.99,33.0,1,-38.68
 20/01/2019 18:00:00,32.99,33.0,1,-38.68
 20/01/2019 18:15:00,32.99,33.0,1,-38.68
 20/01/2019 18:30:00,32.99,33.0,1,-38.68
 20/01/2019 18:45:00,32.99,33.0,1,-38.68
 20/01/2019 19:00:00,32.99,33.0,1,-38.68
 20/01/2019 19:15:00,32.99,33.0,1,-38.68
 20/01/2019 19:30:00,32.99,33.0,1,-38.68
 20/01/2019 19:45:00,32.99,33.0,1,-38.68
 20/01/2019 20:00:00,32.99,33.0,1,-38.68
 20/01/2019 20:15:00,32.99,33.0,1,-38.68
 20/01/2019 20:30:00,32.99,33.0,1,-38.68
 20/01/2019 20:45:00,32.99,33.0,1,-38.68
 20/01/2019 21:00:00,32.99,33.0,1,-38.68
 20/01/2019 21:15:00,32.99,33.0,1,-38.68
 20/01/2019 21:30:00,32.99,33.0,1,-38.68
 20/01/2019 21:45:00,32.99,33.0,1,-38.68
 20/01/2019 22:00:00,32.99,33.0,1,-38.68
 20/01/2019 22:15:00,32.99,33.0,1,-38.68
 20/01/2019 22:30:00,32.99,33.0,1,-38.68
 20/01/2019 22:45:00,32.99,33.0,1,-38.68
 20/01/2019 23:00:00,32.99,33.0,1,-38.68
 20/01/2019 23:15:00,32.99,33.0,1,-38.68
 20/01/2019 23:30:00,32.99,33.0,1,-38.68
 20/01/2019 23:45:00,32.99,33.0,1,-38.68
 21/01/2019 00:00:00,32.99,33.0,1,-38.68
 21/01/2019 00:00:00,32.99,33.0,1,-38.68
 21/01/2019 00:15:00,32.99,33.0,1,-38.68
 21/01/2019 00:30:00,32.99,33.0,1,-38.68
 21/01/2019 00:45:00,32.99,33.0,1,-38.68
 21/01/2019 01:00:00,32.99,33.0,1,-38.68
 21/01/2019 01:15:00,32.99,33.0,1,-38.68
 21/01/2019 01:30:00,32.99,33.0,1,-38.68
 21/01/2019 01:45:00,32.99,33.0,1,-38.68
 21/01/2019 02:00:00,32.99,33.0,1,-38.68
 21/01/2019 02:15:00,32.99,33.0,1,-38.68
 21/01/2019 02:30:00,32.99,33.0,1,-38.68
 21/01/2019 02:45:00,32.99,33.0,1,-38.68
 21/01/2019 03:00:00,32.99,33.0,1,-38.68
 21/01/2019 03:15:00,32.99,33.0,1,-38.68
 21/01/2019 03:30:00,32.99,33.0,1,-38.68
 21/01/2019 03:45:00,32.99,33.0,1,-38.68
 21/01/2019 04:00:00,32.99,33.0,1,-38.68
 21/01/2019 04:15:00,32.99,33.0,1,-38.68
 21/01/2019 04:30:00,32.99,33.0,1,-38.68
 21/01/2019 04:45:00,32.99,33.0,1,-38.68
 21/01/2019 05:00:00,32.99,33.0,1,-38.68
 21/01/2019 05:15:00,32.99,33.0,1,-38.68
 21/01/2019 05:30:00,32.99,33.0,1,-38.68
 21/01/2019 05:45:00,32.99,33.0,1,-38.68
 21/01/2019 06:00:00,32.99,33.0,1,-38.68
 21/01/2019 06:15:00,32.99,33.0,1,-38.68
 21/01/2019 06:30:00,32.99,33.0,1,-38.68
 21/01/2019 06:45:00,32.99,33.0,1,-38.68
 21/01/2019 07:00:00,32.99,33.0,1,-38.68
 21/01/2019 07:15:00,32.99,33.0,1,-38.68
 21/01/2019 07:30:00,32.99,33.0,1,-38.68
 21/01/2019 07:45:00,32.99,33.0,1,-38.68
 21/01/2019 08:00:00,32.99,33.0,1,-38.68
 21/01/2019 08:15:00,32.99,33.0,1,-38.68
 21/01/2019 08:30:00,32.99,33.0,1,-38.68
 21/01/2019 08:45:00,32.99,33.0,1,-38.68
 21/01/2019 09:00:00,32.93,33.0,1,-38.68
 21/01/2019 09:15:00,32.61,33.0,1,-38.68
 21/01/2019 09:30:00,32.64,33.0,1,-38.68
 21/01/2019 09:45:00,32.64,33.0,1,-38.93
 21/01/2019 10:00:00,32.76,33.0,1,-39.35
 21/01/2019 10:15:00,32.78,33.0,1,-36.23
 21/01/2019 10:30:00,32.86,33.0,1,-29.44
 21/01/2019 10:45:00,32.72,33.0,1,-37.49
 21/01/2019 11:00:00,32.77,33.0,1,-35.19
 21/01/2019 11:15:00,32.81,33.0,1,-27.7
 21/01/2019 11:30:00,32.83,33.0,1,-31.8
 21/01/2019 11:45:00,32.79,33.0,1,-37.34
 21/01/2019 12:00:00,32.79,33.0,1,-37.69
 21/01/2019 12:15:00,32.78,33.0,1,-37.92
 21/01/2019 12:30:00,32.82,33.0,1,-37.84
 21/01/2019 12:45:00,32.84,33.0,1,-37.7
 21/01/2019 13:00:00,32.84,33.0,1,-37.51
 21/01/2019 13:15:00,32.86,33.0,1,-37.75
 21/01/2019 13:30:00,32.87,33.0,1,-37.07
 21/01/2019 13:45:00,32.81,33.0,1,-37.19
 21/01/2019 14:00:00,32.73,33.0,1,-37.31
 21/01/2019 14:15:00,32.62,33.0,1,-37.26
 21/01/2019 14:30:00,32.62,33.0,1,-37.07
 21/01/2019 14:45:00,32.6,33.0,1,-37.5
 21/01/2019 15:00:00,32.91,33.0,1,-37.93
 21/01/2019 15:15:00,33.21,33.0,1,-38.39
 21/01/2019 15:30:00,33.16,33.0,1,-38.18
 21/01/2019 15:45:00,33.14,33.0,1,-38.67
 21/01/2019 16:00:00,33.11,33.0,1,-31.63
 21/01/2019 16:15:00,32.71,33.0,1,-39.77
 21/01/2019 16:30:00,32.68,33.0,1,-37.73
 21/01/2019 16:45:00,32.73,33.0,1,-24.58
 21/01/2019 17:00:00,32.64,33.0,1,-24.8
 21/01/2019 17:15:00,32.69,33.0,1,-25.16
 21/01/2019 17:30:00,32.64,33.0,1,-25.74
 21/01/2019 17:45:00,32.68,33.0,1,-25.57
 21/01/2019 18:00:00,32.76,33.0,1,-25.42
 21/01/2019 18:15:00,32.84,33.0,1,-31.41
 21/01/2019 18:30:00,32.92,33.0,1,-32.19
 21/01/2019 18:45:00,32.66,33.0,1,-39.3
 21/01/2019 19:00:00,32.67,33.0,1,-40.48
 21/01/2019 19:15:00,32.84,33.0,1,-39.57
 21/01/2019 19:30:00,32.92,33.0,1,-38.63
 21/01/2019 19:45:00,32.93,33.0,1,-37.93
 21/01/2019 20:00:00,33.09,33.0,1,-37.49
 21/01/2019 20:15:00,33.29,33.0,1,-36.3
 21/01/2019 20:30:00,33.19,33.0,1,-34.69
 21/01/2019 20:45:00,33.15,33.0,1,-33.97
 21/01/2019 21:00:00,33.3,33.0,1,-33.49
 21/01/2019 21:15:00,33.35,33.0,1,-32.75
 21/01/2019 21:30:00,33.3,33.0,1,-30.67
 21/01/2019 21:45:00,33.08,33.0,1,-29.97
 21/01/2019 22:00:00,33.3,33.0,1,-29.31
 21/01/2019 22:15:00,33.27,33.0,1,-20.48
 21/01/2019 22:30:00,33.09,33.0,1,-26.16
 21/01/2019 22:45:00,33.17,33.0,1,-25.7
 21/01/2019 23:00:00,33.27,33.0,1,-24.95
 21/01/2019 23:15:00,33.2,33.0,1,-25.41
 21/01/2019 23:30:00,33.25,33.0,1,-24.97
 21/01/2019 23:45:00,33.28,33.0,1,-24.45
 22/01/2019 00:00:00,33.32,33.0,1,-24.57
 22/01/2019 00:15:00,32.97,33.0,1,-28.45
 22/01/2019 00:30:00,32.91,33.0,1,-29.34
 22/01/2019 00:45:00,32.85,33.0,1,-29.47
 22/01/2019 01:00:00,32.83,33.0,1,-29.47
 22/01/2019 01:15:00,32.94,33.0,1,-29.18
 22/01/2019 01:30:00,33.02,33.0,1,-28.8
 22/01/2019 01:45:00,33.07,33.0,1,-28.42
 22/01/2019 02:00:00,33.13,33.0,1,-28.13
 22/01/2019 02:15:00,33.06,33.0,1,-29.02
 22/01/2019 02:30:00,33.14,33.0,1,-28.4
 22/01/2019 02:45:00,33.15,33.0,1,-28.05
 22/01/2019 03:00:00,33.23,33.0,1,-27.63
 22/01/2019 03:15:00,33.32,33.0,1,-27.28
 22/01/2019 03:30:00,33.35,33.0,1,-26.6
 22/01/2019 03:45:00,33.39,33.0,1,-25.92
 22/01/2019 04:00:00,33.02,33.0,1,-25.12
 22/01/2019 04:15:00,33.0,33.0,1,-21.23
 22/01/2019 04:30:00,33.05,33.0,1,-15.36
 22/01/2019 04:45:00,33.01,33.0,1,-14.9
 22/01/2019 05:00:00,32.94,33.0,1,-23.13
 22/01/2019 05:15:00,32.83,33.0,1,-24.78
 22/01/2019 05:30:00,32.74,33.0,1,-25.24
 22/01/2019 05:45:00,32.72,33.0,1,-25.8
 22/01/2019 06:00:00,32.68,33.0,1,-26.6
 22/01/2019 06:15:00,32.85,33.0,1,-28.58
 22/01/2019 06:30:00,33.0,33.0,1,-28.05
 22/01/2019 06:45:00,32.95,33.0,1,-24.98
 22/01/2019 07:00:00,32.76,33.0,1,-32.33
 22/01/2019 07:15:00,32.68,33.0,1,-33.4
 22/01/2019 07:30:00,32.96,33.0,1,-34.83
 22/01/2019 07:45:00,32.78,33.0,1,-35.46
 22/01/2019 08:00:00,32.71,33.0,1,-36.22
 22/01/2019 08:15:00,32.67,33.0,1,-37.39
 22/01/2019 08:30:00,32.64,33.0,1,-37.84
 22/01/2019 08:45:00,32.6,33.0,1,-38.35
 22/01/2019 09:00:00,32.63,33.0,1,-38.54
 22/01/2019 09:15:00,32.94,33.0,1,-39.4
 22/01/2019 09:30:00,33.13,33.0,1,-40.02
 22/01/2019 09:45:00,33.22,33.0,1,-40.02
 22/01/2019 10:00:00,33.3,33.0,1,-40.03
 22/01/2019 10:15:00,33.32,33.0,1,-40.43
 22/01/2019 10:30:00,33.25,33.0,1,-40.06
 22/01/2019 10:45:00,33.25,33.0,1,-39.98
 22/01/2019 11:00:00,33.28,33.0,1,-39.94
 22/01/2019 11:15:00,33.24,33.0,1,-40.49
 22/01/2019 11:30:00,33.27,33.0,1,-37.25
 22/01/2019 11:45:00,33.39,33.0,1,-30.73
 22/01/2019 12:00:00,33.32,33.0,1,-30.02
 22/01/2019 12:15:00,33.06,33.0,1,-32.42
 22/01/2019 12:30:00,32.69,33.0,1,-40.1
 22/01/2019 12:45:00,32.83,33.0,1,-33.46
 22/01/2019 13:00:00,32.81,33.0,1,-35.0
 22/01/2019 13:15:00,32.75,33.0,1,-38.76
 22/01/2019 13:30:00,32.96,33.0,1,-30.89
 22/01/2019 13:45:00,32.77,33.0,1,-38.41
 22/01/2019 14:00:00,32.67,33.0,1,-38.85
 22/01/2019 14:15:00,32.8,33.0,1,-32.43
 22/01/2019 14:30:00,32.89,33.0,1,-29.27
 22/01/2019 14:45:00,32.88,33.0,1,-29.41
 22/01/2019 15:00:00,32.91,33.0,1,-29.26
 22/01/2019 15:15:00,32.97,33.0,1,-29.51
 22/01/2019 15:30:00,33.01,33.0,1,-29.14
 22/01/2019 15:45:00,32.86,33.0,1,-35.74
 22/01/2019 16:00:00,32.71,33.0,1,-39.33
 22/01/2019 16:15:00,32.66,33.0,1,-40.33
 22/01/2019 16:30:00,32.75,33.0,1,-37.63
 22/01/2019 16:45:00,32.99,33.0,1,-22.98
 22/01/2019 17:00:00,32.84,33.0,1,-23.88
 22/01/2019 17:15:00,32.89,33.0,1,-24.11
 22/01/2019 17:30:00,32.85,33.0,1,-24.35
 22/01/2019 17:45:00,32.87,33.0,1,-24.4
 22/01/2019 18:00:00,32.9,33.0,1,-24.11
 22/01/2019 18:15:00,32.96,33.0,1,-23.85
 22/01/2019 18:30:00,33.02,33.0,1,-23.98
 22/01/2019 18:45:00,33.01,33.0,1,-23.08
 22/01/2019 19:00:00,33.14,33.0,1,-22.86
 22/01/2019 19:15:00,33.07,33.0,1,-21.98
 22/01/2019 19:30:00,32.95,33.0,1,-29.34
 22/01/2019 19:45:00,32.93,33.0,1,-34.28
 22/01/2019 20:00:00,33.06,33.0,1,-33.91
 22/01/2019 20:15:00,33.01,33.0,1,-38.19
 22/01/2019 20:30:00,33.14,33.0,1,-36.92
 22/01/2019 20:45:00,33.15,33.0,1,-35.79
 22/01/2019 21:00:00,33.1,33.0,1,-34.84
 22/01/2019 21:15:00,33.3,33.0,1,-33.77
 22/01/2019 21:30:00,33.19,33.0,1,-32.65
 22/01/2019 21:45:00,32.93,33.0,1,-31.66
 22/01/2019 22:00:00,33.02,33.0,1,-31.0
 22/01/2019 22:15:00,33.11,33.0,1,-29.67
 22/01/2019 22:30:00,33.26,33.0,1,-28.24
 22/01/2019 22:45:00,33.28,33.0,1,-27.02
 22/01/2019 23:00:00,33.42,33.0,1,-26.18
 22/01/2019 23:15:00,33.41,33.0,1,-26.58
 22/01/2019 23:30:00,33.1,33.0,1,-25.39
 22/01/2019 23:45:00,33.0,33.0,1,-22.64
 23/01/2019 00:00:00,33.05,33.0,1,-20.46
 23/01/2019 00:15:00,32.66,33.0,1,-29.67
 23/01/2019 00:30:00,32.57,33.0,1,-30.56
 23/01/2019 00:45:00,32.92,33.0,1,-31.02
 23/01/2019 01:00:00,33.05,33.0,1,-31.15
 23/01/2019 01:15:00,33.08,33.0,1,-30.73
 23/01/2019 01:30:00,33.13,33.0,1,-30.25
 23/01/2019 01:45:00,33.19,33.0,1,-29.61
 23/01/2019 02:00:00,33.26,33.0,1,-29.14
 23/01/2019 02:15:00,33.26,33.0,1,-29.74
 23/01/2019 02:30:00,33.29,33.0,1,-29.81
 23/01/2019 02:45:00,33.34,33.0,1,-29.23
 23/01/2019 03:00:00,33.38,33.0,1,-28.8
 23/01/2019 03:15:00,33.43,33.0,1,-28.0
 23/01/2019 03:30:00,33.24,33.0,1,-27.11
 23/01/2019 03:45:00,32.99,33.0,1,-26.75
 23/01/2019 04:00:00,32.91,33.0,1,-26.09
 23/01/2019 04:15:00,32.92,33.0,1,-25.45
 23/01/2019 04:30:00,32.95,33.0,1,-25.25
 23/01/2019 04:45:00,32.96,33.0,1,-24.95
 23/01/2019 05:00:00,32.95,33.0,1,-24.95
 23/01/2019 05:15:00,32.85,33.0,1,-24.95
 23/01/2019 05:30:00,32.81,33.0,1,-25.3
 23/01/2019 05:45:00,32.76,33.0,1,-25.81
 23/01/2019 06:00:00,32.66,33.0,1,-26.87
 23/01/2019 06:15:00,32.75,33.0,1,-29.14
 23/01/2019 06:30:00,32.66,33.0,1,-30.24
 23/01/2019 06:45:00,32.84,33.0,1,-32.0
 23/01/2019 07:00:00,33.16,33.0,1,-24.31
 23/01/2019 07:15:00,33.06,33.0,1,-25.15
 23/01/2019 07:30:00,32.87,33.0,1,-26.25
 23/01/2019 07:45:00,32.71,33.0,1,-33.15
 23/01/2019 08:00:00,32.73,33.0,1,-29.5
 23/01/2019 08:15:00,32.78,33.0,1,-28.84
 23/01/2019 08:30:00,32.86,33.0,1,-29.08
 23/01/2019 08:45:00,32.9,33.0,1,-29.32
 23/01/2019 09:00:00,32.86,33.0,1,-31.44
 23/01/2019 09:15:00,32.76,33.0,1,-38.69
 23/01/2019 09:30:00,32.91,33.0,1,-32.15
 23/01/2019 09:45:00,33.01,33.0,1,-30.48
 23/01/2019 10:00:00,32.97,33.0,1,-36.39
 23/01/2019 10:15:00,33.08,33.0,1,-31.32
 23/01/2019 10:30:00,33.11,33.0,1,-30.37
 23/01/2019 10:45:00,33.12,33.0,1,-30.98
 23/01/2019 11:00:00,33.16,33.0,1,-30.21
 23/01/2019 11:15:00,33.0,33.0,1,-37.6
 23/01/2019 11:30:00,32.97,33.0,1,-37.85
 23/01/2019 11:45:00,32.92,33.0,1,-28.78
 23/01/2019 12:00:00,32.94,33.0,1,-27.09
 23/01/2019 12:15:00,33.02,33.0,1,-26.6
 23/01/2019 12:30:00,33.0,33.0,1,-27.04
 23/01/2019 12:45:00,33.07,33.0,1,-26.46
 23/01/2019 13:00:00,33.07,33.0,1,-28.1
 23/01/2019 13:15:00,32.95,33.0,1,-36.23
 23/01/2019 13:30:00,33.08,33.0,1,-30.81
 23/01/2019 13:45:00,33.21,33.0,1,-24.92
 23/01/2019 14:00:00,33.21,33.0,1,-24.58
 23/01/2019 14:15:00,33.05,33.0,1,-26.61
 23/01/2019 14:30:00,33.13,33.0,1,-25.96
 23/01/2019 14:45:00,33.08,33.0,1,-26.63
 23/01/2019 15:00:00,33.0,33.0,1,-27.46
 23/01/2019 15:15:00,33.02,33.0,1,-27.89
 23/01/2019 15:30:00,33.01,33.0,1,-28.56
 23/01/2019 15:45:00,32.93,33.0,1,-28.63
 23/01/2019 16:00:00,32.93,33.0,1,-29.37
 23/01/2019 16:15:00,32.91,33.0,1,-30.9
 23/01/2019 16:30:00,32.88,33.0,1,-29.5
 23/01/2019 16:45:00,32.84,33.0,1,-22.3
 23/01/2019 17:00:00,32.66,33.0,1,-23.46
 23/01/2019 17:15:00,32.67,33.0,1,-23.95
 23/01/2019 17:30:00,32.63,33.0,1,-24.28
 23/01/2019 17:45:00,32.65,33.0,1,-24.4
 23/01/2019 18:00:00,32.65,33.0,1,-24.45
 23/01/2019 18:15:00,32.69,33.0,1,-24.1
 23/01/2019 18:30:00,32.74,33.0,1,-23.43
 23/01/2019 18:45:00,32.79,33.0,1,-22.94
 23/01/2019 19:00:00,32.88,33.0,1,-22.19
 23/01/2019 19:15:00,32.95,33.0,1,-21.15
 23/01/2019 19:30:00,33.0,33.0,1,-20.54
 23/01/2019 19:45:00,33.19,33.0,1,-28.0
 23/01/2019 20:00:00,33.34,33.0,1,-29.01
 23/01/2019 20:15:00,33.27,33.0,1,-28.05
