DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 23/01/2019 20:30:00,33.19,33.0,1,-26.74
 23/01/2019 20:45:00,32.79,33.0,1,-33.61
 23/01/2019 21:00:00,32.85,33.0,1,-34.48
 23/01/2019 21:15:00,32.87,33.0,1,-33.51
 23/01/2019 21:30:00,32.92,33.0,1,-32.44
 23/01/2019 21:45:00,32.84,33.0,1,-31.36
 23/01/2019 22:00:00,32.95,33.0,1,-30.43
 23/01/2019 22:15:00,33.06,33.0,1,-29.26
 23/01/2019 22:30:00,33.09,33.0,1,-28.15
 23/01/2019 22:45:00,33.13,33.0,1,-27.11
 23/01/2019 23:00:00,33.28,33.0,1,-25.95
 23/01/2019 23:15:00,33.33,33.0,1,-26.45
 23/01/2019 23:30:00,33.36,33.0,1,-25.95
 23/01/2019 23:45:00,33.32,33.0,1,-25.29
 24/01/2019 00:00:00,33.36,33.0,1,-25.34
 24/01/2019 00:15:00,33.06,33.0,1,-28.85
 24/01/2019 00:30:00,32.96,33.0,1,-29.9
 24/01/2019 00:45:00,32.89,33.0,1,-30.03
 24/01/2019 01:00:00,32.91,33.0,1,-30.14
 24/01/2019 01:15:00,32.95,33.0,1,-30.14
 24/01/2019 01:30:00,33.02,33.0,1,-29.59
 24/01/2019 01:45:00,33.09,33.0,1,-29.2
 24/01/2019 02:00:00,33.18,33.0,1,-28.52
 24/01/2019 02:15:00,33.12,33.0,1,-28.82
 24/01/2019 02:30:00,33.13,33.0,1,-28.55
 24/01/2019 02:45:00,33.18,33.0,1,-28.3
 24/01/2019 03:00:00,33.23,33.0,1,-27.72
 24/01/2019 03:15:00,33.27,33.0,1,-27.63
 24/01/2019 03:30:00,33.36,33.0,1,-27.03
 24/01/2019 03:45:00,33.43,33.0,1,-26.4
 24/01/2019 04:00:00,33.1,33.0,1,-25.09
 24/01/2019 04:15:00,32.92,33.0,1,-24.69
 24/01/2019 04:30:00,32.89,33.0,1,-24.45
 24/01/2019 04:45:00,32.88,33.0,1,-24.45
 24/01/2019 05:00:00,32.84,33.0,1,-24.45
 24/01/2019 05:15:00,32.65,33.0,1,-24.93
 24/01/2019 05:30:00,32.67,33.0,1,-25.26
 24/01/2019 05:45:00,32.77,33.0,1,-25.62
 24/01/2019 06:00:00,32.75,33.0,1,-26.49
 24/01/2019 06:15:00,32.82,33.0,1,-27.51
 24/01/2019 06:30:00,32.99,33.0,1,-23.5
 24/01/2019 06:45:00,32.7,33.0,1,-31.0
 24/01/2019 07:00:00,32.84,33.0,1,-31.32
 24/01/2019 07:15:00,33.19,33.0,1,-24.73
 24/01/2019 07:30:00,33.04,33.0,1,-26.1
 24/01/2019 07:45:00,32.88,33.0,1,-27.11
 24/01/2019 08:00:00,32.74,33.0,1,-28.32
 24/01/2019 08:15:00,32.73,33.0,1,-33.94
 24/01/2019 08:30:00,32.87,33.0,1,-29.6
 24/01/2019 08:45:00,32.87,33.0,1,-28.95
 24/01/2019 09:00:00,32.8,33.0,1,-29.57
 24/01/2019 09:15:00,32.78,33.0,1,-30.18
 24/01/2019 09:30:00,32.76,33.0,1,-30.63
 24/01/2019 09:45:00,33.04,33.0,1,-31.48
 24/01/2019 10:00:00,33.13,33.0,1,-31.94
 24/01/2019 10:15:00,33.18,33.0,1,-31.43
 24/01/2019 10:30:00,33.22,33.0,1,-31.15
 24/01/2019 10:45:00,33.21,33.0,1,-31.48
 24/01/2019 11:00:00,33.2,33.0,1,-31.48
 24/01/2019 11:15:00,33.19,33.0,1,-30.95
 24/01/2019 11:30:00,33.22,33.0,1,-30.59
 24/01/2019 11:45:00,33.2,33.0,1,-30.22
 24/01/2019 12:00:00,33.19,33.0,1,-30.2
 24/01/2019 12:15:00,33.29,33.0,1,-30.65
 24/01/2019 12:30:00,33.35,33.0,1,-30.39
 24/01/2019 12:45:00,33.38,33.0,1,-30.15
 24/01/2019 13:00:00,33.2,33.0,1,-29.77
 24/01/2019 13:15:00,33.1,33.0,1,-29.54
 24/01/2019 13:30:00,33.23,33.0,1,-28.1
 24/01/2019 13:45:00,33.28,33.0,1,-27.46
 24/01/2019 14:00:00,33.32,33.0,1,-27.32
 24/01/2019 14:15:00,33.22,33.0,1,-27.72
 24/01/2019 14:30:00,33.25,33.0,1,-27.69
 24/01/2019 14:45:00,33.22,33.0,1,-27.96
 24/01/2019 15:00:00,33.2,33.0,1,-28.91
 24/01/2019 15:15:00,33.34,33.0,1,-29.09
 24/01/2019 15:30:00,33.35,33.0,1,-28.49
 24/01/2019 15:45:00,33.31,33.0,1,-28.54
 24/01/2019 16:00:00,33.31,33.0,1,-29.03
 24/01/2019 16:15:00,33.24,33.0,1,-29.83
 24/01/2019 16:30:00,33.22,33.0,1,-30.57
 24/01/2019 16:45:00,33.19,33.0,1,-21.27
 24/01/2019 17:00:00,33.12,33.0,1,-22.09
 24/01/2019 17:15:00,33.04,33.0,1,-22.93
 24/01/2019 17:30:00,32.94,33.0,1,-23.45
 24/01/2019 17:45:00,32.98,33.0,1,-23.44
 24/01/2019 18:00:00,32.97,33.0,1,-23.44
 24/01/2019 18:15:00,32.97,33.0,1,-23.1
 24/01/2019 18:30:00,33.04,33.0,1,-22.65
 24/01/2019 18:45:00,33.1,33.0,1,-21.99
 24/01/2019 19:00:00,33.17,33.0,1,-21.75
 24/01/2019 19:15:00,33.2,33.0,1,-20.44
 24/01/2019 19:30:00,33.31,33.0,1,-19.49
 24/01/2019 19:45:00,33.38,33.0,1,-26.56
 24/01/2019 20:00:00,33.29,33.0,1,-27.18
 24/01/2019 20:15:00,32.98,33.0,1,-26.45
 24/01/2019 20:30:00,32.97,33.0,1,-25.38
 24/01/2019 20:45:00,32.87,33.0,1,-32.55
 24/01/2019 21:00:00,32.97,33.0,1,-33.09
 24/01/2019 21:15:00,33.05,33.0,1,-32.28
 24/01/2019 21:30:00,33.14,33.0,1,-30.99
 24/01/2019 21:45:00,33.21,33.0,1,-30.01
 24/01/2019 22:00:00,33.35,33.0,1,-29.13
 24/01/2019 22:15:00,33.32,33.0,1,-28.04
 24/01/2019 22:30:00,33.28,33.0,1,-26.82
 24/01/2019 22:45:00,33.19,33.0,1,-25.64
 24/01/2019 23:00:00,33.29,33.0,1,-24.9
 24/01/2019 23:15:00,33.02,33.0,1,-24.78
 24/01/2019 23:30:00,33.13,33.0,1,-24.57
 24/01/2019 23:45:00,33.16,33.0,1,-24.06
 25/01/2019 00:00:00,33.2,33.0,1,-23.78
 25/01/2019 00:15:00,32.93,33.0,1,-27.82
 25/01/2019 00:30:00,32.83,33.0,1,-28.8
 25/01/2019 00:45:00,32.74,33.0,1,-29.14
 25/01/2019 01:00:00,32.76,33.0,1,-29.14
 25/01/2019 01:15:00,32.78,33.0,1,-28.78
 25/01/2019 01:30:00,32.85,33.0,1,-28.18
 25/01/2019 01:45:00,32.91,33.0,1,-27.63
 25/01/2019 02:00:00,32.94,33.0,1,-27.42
 25/01/2019 02:15:00,32.87,33.0,1,-27.69
 25/01/2019 02:30:00,32.91,33.0,1,-27.24
 25/01/2019 02:45:00,32.89,33.0,1,-26.92
 25/01/2019 03:00:00,32.98,33.0,1,-26.26
 25/01/2019 03:15:00,32.97,33.0,1,-25.8
 25/01/2019 03:30:00,33.0,33.0,1,-25.0
 25/01/2019 03:45:00,33.08,33.0,1,-24.75
 25/01/2019 04:00:00,33.14,33.0,1,-23.89
 25/01/2019 04:15:00,33.08,33.0,1,-24.02
 25/01/2019 04:30:00,33.1,33.0,1,-23.44
 25/01/2019 04:45:00,33.06,33.0,1,-23.44
 25/01/2019 05:00:00,33.11,33.0,1,-23.37
 25/01/2019 05:15:00,32.94,33.0,1,-23.61
 25/01/2019 05:30:00,33.05,33.0,1,-23.61
 25/01/2019 05:45:00,32.99,33.0,1,-23.95
 25/01/2019 06:00:00,32.9,33.0,1,-24.79
 25/01/2019 06:15:00,32.87,33.0,1,-27.35
 25/01/2019 06:30:00,33.12,33.0,1,-28.33
 25/01/2019 06:45:00,33.08,33.0,1,-29.7
 25/01/2019 07:00:00,32.99,33.0,1,-31.14
 25/01/2019 07:15:00,32.85,33.0,1,-31.56
 25/01/2019 07:30:00,32.77,33.0,1,-32.74
 25/01/2019 07:45:00,32.68,33.0,1,-33.92
 25/01/2019 08:00:00,32.6,33.0,1,-34.82
 25/01/2019 08:15:00,32.87,33.0,1,-35.62
 25/01/2019 08:30:00,32.94,33.0,1,-35.83
 25/01/2019 08:45:00,32.94,33.0,1,-36.07
 25/01/2019 09:00:00,32.88,33.0,1,-35.76
 25/01/2019 09:15:00,32.83,33.0,1,-36.99
 25/01/2019 09:30:00,32.81,33.0,1,-37.68
 25/01/2019 09:45:00,32.85,33.0,1,-37.68
 25/01/2019 10:00:00,32.88,33.0,1,-37.68
 25/01/2019 10:15:00,33.0,33.0,1,-37.13
 25/01/2019 10:30:00,33.06,33.0,1,-36.7
 25/01/2019 10:45:00,32.98,33.0,1,-37.08
 25/01/2019 11:00:00,32.96,33.0,1,-37.51
 25/01/2019 11:15:00,32.88,33.0,1,-37.51
 25/01/2019 11:30:00,32.89,33.0,1,-37.92
 25/01/2019 11:45:00,32.91,33.0,1,-38.01
 25/01/2019 12:00:00,32.88,33.0,1,-38.01
 25/01/2019 12:15:00,32.9,33.0,1,-38.01
 25/01/2019 12:30:00,32.96,33.0,1,-37.76
 25/01/2019 12:45:00,33.05,33.0,1,-36.8
 25/01/2019 13:00:00,33.07,33.0,1,-36.43
 25/01/2019 13:15:00,33.16,33.0,1,-36.67
 25/01/2019 13:30:00,33.15,33.0,1,-36.45
 25/01/2019 13:45:00,33.17,33.0,1,-36.0
 25/01/2019 14:00:00,33.2,33.0,1,-35.95
 25/01/2019 14:15:00,33.13,33.0,1,-35.71
 25/01/2019 14:30:00,33.1,33.0,1,-35.03
 25/01/2019 14:45:00,33.1,33.0,1,-35.06
 25/01/2019 15:00:00,33.15,33.0,1,-35.15
 25/01/2019 15:15:00,33.13,33.0,1,-35.31
 25/01/2019 15:30:00,33.14,33.0,1,-35.0
 25/01/2019 15:45:00,33.07,33.0,1,-35.22
 25/01/2019 16:00:00,33.02,33.0,1,-35.67
 25/01/2019 16:15:00,33.07,33.0,1,-36.04
 25/01/2019 16:30:00,33.09,33.0,1,-34.69
 25/01/2019 16:45:00,33.12,33.0,1,-28.02
 25/01/2019 17:00:00,33.01,33.0,1,-29.5
 25/01/2019 17:15:00,33.0,33.0,1,-29.39
 25/01/2019 17:30:00,32.92,33.0,1,-30.31
 25/01/2019 17:45:00,32.97,33.0,1,-30.16
 25/01/2019 18:00:00,33.02,33.0,1,-30.22
 25/01/2019 18:15:00,33.08,33.0,1,-30.01
 25/01/2019 18:30:00,33.12,33.0,1,-29.3
 25/01/2019 18:45:00,33.04,33.0,1,-36.04
 25/01/2019 19:00:00,33.08,33.0,1,-37.33
 25/01/2019 19:15:00,33.15,33.0,1,-36.48
 25/01/2019 19:30:00,33.18,33.0,1,-35.71
 25/01/2019 19:45:00,33.3,33.0,1,-34.95
 25/01/2019 20:00:00,33.14,33.0,1,-33.67
 25/01/2019 20:15:00,32.91,33.0,1,-33.03
 25/01/2019 20:30:00,32.97,33.0,1,-32.31
 25/01/2019 20:45:00,32.99,33.0,1,-31.55
 25/01/2019 21:00:00,33.06,33.0,1,-30.98
 25/01/2019 21:15:00,33.18,33.0,1,-30.24
 25/01/2019 21:30:00,33.24,33.0,1,-29.0
 25/01/2019 21:45:00,33.25,33.0,1,-28.25
 25/01/2019 22:00:00,33.16,33.0,1,-27.47
 25/01/2019 22:15:00,33.12,33.0,1,-26.69
 25/01/2019 22:30:00,33.33,33.0,1,-25.71
 25/01/2019 22:45:00,33.36,33.0,1,-24.93
 25/01/2019 23:00:00,33.03,33.0,1,-23.78
 25/01/2019 23:15:00,32.95,33.0,1,-24.27
 25/01/2019 23:30:00,32.95,33.0,1,-23.9
 25/01/2019 23:45:00,32.98,33.0,1,-23.61
 26/01/2019 00:00:00,33.01,33.0,1,-23.67
 26/01/2019 00:15:00,32.63,33.0,1,-27.36
 26/01/2019 00:30:00,32.58,33.0,1,-27.96
 26/01/2019 00:45:00,32.69,33.0,1,-27.96
 26/01/2019 01:00:00,32.89,33.0,1,-28.2
 26/01/2019 01:15:00,32.97,33.0,1,-28.01
 26/01/2019 01:30:00,33.09,33.0,1,-27.0
 26/01/2019 01:45:00,33.01,33.0,1,-26.34
 26/01/2019 02:00:00,33.08,33.0,1,-26.05
 26/01/2019 02:15:00,33.08,33.0,1,-26.09
 26/01/2019 02:30:00,33.12,33.0,1,-26.12
 26/01/2019 02:45:00,32.99,33.0,1,-25.48
 26/01/2019 03:00:00,33.05,33.0,1,-25.11
 26/01/2019 03:15:00,33.12,33.0,1,-24.77
 26/01/2019 03:30:00,33.0,33.0,1,-23.8
 26/01/2019 03:45:00,32.93,33.0,1,-23.6
 26/01/2019 04:00:00,32.95,33.0,1,-22.94
 26/01/2019 04:15:00,32.97,33.0,1,-22.88
 26/01/2019 04:30:00,33.03,33.0,1,-22.27
 26/01/2019 04:45:00,33.0,33.0,1,-22.27
 26/01/2019 05:00:00,33.02,33.0,1,-22.27
 26/01/2019 05:15:00,33.01,33.0,1,-22.27
 26/01/2019 05:30:00,33.01,33.0,1,-21.78
 26/01/2019 05:45:00,32.94,33.0,1,-21.73
 26/01/2019 06:00:00,32.94,33.0,1,-22.35
 26/01/2019 06:15:00,32.92,33.0,1,-23.49
 26/01/2019 06:30:00,32.87,33.0,1,-23.95
 26/01/2019 06:45:00,32.85,33.0,1,-24.4
 26/01/2019 07:00:00,32.78,33.0,1,-24.75
 26/01/2019 07:15:00,32.72,33.0,1,-24.54
 26/01/2019 07:30:00,32.77,33.0,1,-25.2
 26/01/2019 07:45:00,32.7,33.0,1,-26.04
 26/01/2019 08:00:00,32.66,33.0,1,-26.79
 26/01/2019 08:15:00,32.62,33.0,1,-27.83
 26/01/2019 08:30:00,32.72,33.0,1,-28.84
 26/01/2019 08:45:00,32.98,33.0,1,-29.86
 26/01/2019 09:00:00,32.89,33.0,1,-30.15
 26/01/2019 09:15:00,32.96,33.0,1,-31.29
 26/01/2019 09:30:00,32.96,33.0,1,-31.21
 26/01/2019 09:45:00,32.9,33.0,1,-31.48
 26/01/2019 10:00:00,32.86,33.0,1,-31.67
 26/01/2019 10:15:00,32.85,33.0,1,-31.86
 26/01/2019 10:30:00,32.92,33.0,1,-31.33
 26/01/2019 10:45:00,32.99,33.0,1,-30.98
 26/01/2019 11:00:00,32.99,33.0,1,-31.42
 26/01/2019 11:15:00,32.98,33.0,1,-30.63
 26/01/2019 11:30:00,33.01,33.0,1,-30.98
 26/01/2019 11:45:00,33.0,33.0,1,-30.61
 26/01/2019 12:00:00,33.02,33.0,1,-30.78
 26/01/2019 12:15:00,33.02,33.0,1,-30.69
 26/01/2019 12:30:00,33.16,33.0,1,-30.31
 26/01/2019 12:45:00,33.17,33.0,1,-31.1
 26/01/2019 13:00:00,33.17,33.0,1,-30.95
 26/01/2019 13:15:00,33.24,33.0,1,-30.81
 26/01/2019 13:30:00,33.22,33.0,1,-30.81
 26/01/2019 13:45:00,33.24,33.0,1,-30.16
 26/01/2019 14:00:00,33.27,33.0,1,-30.21
 26/01/2019 14:15:00,33.35,33.0,1,-30.45
 26/01/2019 14:30:00,33.39,33.0,1,-30.48
 26/01/2019 14:45:00,33.38,33.0,1,-30.87
 26/01/2019 15:00:00,33.33,33.0,1,-30.88
 26/01/2019 15:15:00,33.13,33.0,1,-30.33
 26/01/2019 15:30:00,32.93,33.0,1,-30.28
 26/01/2019 15:45:00,32.87,33.0,1,-30.07
 26/01/2019 16:00:00,32.83,33.0,1,-29.81
 26/01/2019 16:15:00,32.79,33.0,1,-30.37
 26/01/2019 16:30:00,32.88,33.0,1,-31.4
 26/01/2019 16:45:00,32.83,33.0,1,-32.08
 26/01/2019 17:00:00,32.8,33.0,1,-32.83
 26/01/2019 17:15:00,32.75,33.0,1,-34.08
 26/01/2019 17:30:00,32.58,33.0,1,-35.42
 26/01/2019 17:45:00,32.89,33.0,1,-28.54
 26/01/2019 18:00:00,32.98,33.0,1,-26.96
 26/01/2019 18:15:00,32.85,33.0,1,-34.53
 26/01/2019 18:30:00,32.93,33.0,1,-35.42
 26/01/2019 18:45:00,32.95,33.0,1,-34.5
 26/01/2019 19:00:00,33.02,33.0,1,-34.0
 26/01/2019 19:15:00,33.13,33.0,1,-33.32
 26/01/2019 19:30:00,32.94,33.0,1,-32.66
 26/01/2019 19:45:00,32.96,33.0,1,-31.82
 26/01/2019 20:00:00,32.96,33.0,1,-31.15
 26/01/2019 20:15:00,32.92,33.0,1,-30.3
 26/01/2019 20:30:00,33.05,33.0,1,-29.67
 26/01/2019 20:45:00,33.11,33.0,1,-28.84
 26/01/2019 21:00:00,33.25,33.0,1,-28.35
 26/01/2019 21:15:00,33.33,33.0,1,-27.55
 26/01/2019 21:30:00,33.31,33.0,1,-26.78
 26/01/2019 21:45:00,33.38,33.0,1,-26.04
 26/01/2019 22:00:00,33.4,33.0,1,-25.77
 26/01/2019 22:15:00,33.14,33.0,1,-24.75
 26/01/2019 22:30:00,33.09,33.0,1,-23.79
 26/01/2019 22:45:00,33.01,33.0,1,-23.13
 26/01/2019 23:00:00,33.03,33.0,1,-22.61
 26/01/2019 23:15:00,33.07,33.0,1,-22.85
 26/01/2019 23:30:00,33.12,33.0,1,-22.61
 26/01/2019 23:45:00,33.14,33.0,1,-22.55
 27/01/2019 00:00:00,33.28,33.0,1,-22.25
 27/01/2019 00:15:00,33.03,33.0,1,-26.13
 27/01/2019 00:30:00,32.94,33.0,1,-26.62
 27/01/2019 00:45:00,32.89,33.0,1,-26.79
 27/01/2019 01:00:00,32.91,33.0,1,-27.13
 27/01/2019 01:15:00,32.98,33.0,1,-26.98
 27/01/2019 01:30:00,32.95,33.0,1,-26.11
 27/01/2019 01:45:00,32.94,33.0,1,-25.53
 27/01/2019 02:00:00,32.92,33.0,1,-25.12
 27/01/2019 02:15:00,32.9,33.0,1,-25.62
 27/01/2019 02:30:00,32.91,33.0,1,-25.29
 27/01/2019 02:45:00,32.93,33.0,1,-25.06
 27/01/2019 03:00:00,33.01,33.0,1,-24.51
 27/01/2019 03:15:00,33.08,33.0,1,-23.98
 27/01/2019 03:30:00,33.14,33.0,1,-23.37
 27/01/2019 03:45:00,33.25,33.0,1,-22.73
 27/01/2019 04:00:00,33.22,33.0,1,-22.37
 27/01/2019 04:15:00,33.18,33.0,1,-21.94
 27/01/2019 04:30:00,33.18,33.0,1,-21.73
 27/01/2019 04:45:00,33.18,33.0,1,-21.17
 27/01/2019 05:00:00,33.2,33.0,1,-20.93
 27/01/2019 05:15:00,33.11,33.0,1,-20.93
 27/01/2019 05:30:00,33.2,33.0,1,-20.93
 27/01/2019 05:45:00,33.18,33.0,1,-20.98
 27/01/2019 06:00:00,33.25,33.0,1,-21.43
 27/01/2019 06:15:00,33.17,33.0,1,-22.09
 27/01/2019 06:30:00,33.14,33.0,1,-22.26
 27/01/2019 06:45:00,33.03,33.0,1,-22.77
 27/01/2019 07:00:00,33.09,33.0,1,-23.29
 27/01/2019 07:15:00,33.24,33.0,1,-22.34
 27/01/2019 07:30:00,33.25,33.0,1,-22.79
 27/01/2019 07:45:00,33.19,33.0,1,-22.94
 27/01/2019 08:00:00,33.12,33.0,1,-23.32
 27/01/2019 08:15:00,33.0,33.0,1,-24.1
 27/01/2019 08:30:00,32.89,33.0,1,-24.35
 27/01/2019 08:45:00,32.76,33.0,1,-25.2
 27/01/2019 09:00:00,32.64,33.0,1,-25.91
 27/01/2019 09:15:00,32.76,33.0,1,-27.14
 27/01/2019 09:30:00,32.89,33.0,1,-27.56
 27/01/2019 09:45:00,32.85,33.0,1,-27.85
 27/01/2019 10:00:00,32.76,33.0,1,-29.0
 27/01/2019 10:15:00,32.9,33.0,1,-30.24
 27/01/2019 10:30:00,32.93,33.0,1,-30.61
 27/01/2019 10:45:00,32.95,33.0,1,-30.53
 27/01/2019 11:00:00,32.95,33.0,1,-31.0
 27/01/2019 11:15:00,32.87,33.0,1,-30.94
 27/01/2019 11:30:00,32.91,33.0,1,-30.8
 27/01/2019 11:45:00,32.94,33.0,1,-30.59
 27/01/2019 12:00:00,32.96,33.0,1,-31.42
 27/01/2019 12:15:00,32.94,33.0,1,-31.93
 27/01/2019 12:30:00,32.96,33.0,1,-32.34
 27/01/2019 12:45:00,32.94,33.0,1,-31.64
 27/01/2019 13:00:00,32.95,33.0,1,-32.18
 27/01/2019 13:15:00,33.07,33.0,1,-27.27
 27/01/2019 13:30:00,33.21,33.0,1,-22.08
 27/01/2019 13:45:00,33.16,33.0,1,-29.44
 27/01/2019 14:00:00,33.23,33.0,1,-29.04
 27/01/2019 14:15:00,33.22,33.0,1,-29.79
 27/01/2019 14:30:00,33.15,33.0,1,-30.25
 27/01/2019 14:45:00,33.23,33.0,1,-29.7
 27/01/2019 15:00:00,33.2,33.0,1,-30.21
 27/01/2019 15:15:00,33.17,33.0,1,-30.87
 27/01/2019 15:30:00,33.09,33.0,1,-31.3
 27/01/2019 15:45:00,33.02,33.0,1,-31.86
 27/01/2019 16:00:00,33.01,33.0,1,-32.22
 27/01/2019 16:15:00,32.96,33.0,1,-32.73
 27/01/2019 16:30:00,32.75,33.0,1,-33.4
 27/01/2019 16:45:00,32.7,33.0,1,-28.57
 27/01/2019 17:00:00,32.66,33.0,1,-25.52
 27/01/2019 17:15:00,32.69,33.0,1,-26.73
 27/01/2019 17:30:00,32.83,33.0,1,-28.41
 27/01/2019 17:45:00,33.05,33.0,1,-29.01
 27/01/2019 18:00:00,33.06,33.0,1,-29.14
 27/01/2019 18:15:00,33.14,33.0,1,-29.14
 27/01/2019 18:30:00,33.3,33.0,1,-28.83
 27/01/2019 18:45:00,33.37,33.0,1,-28.0
 27/01/2019 19:00:00,32.97,33.0,1,-27.06
 27/01/2019 19:15:00,32.9,33.0,1,-34.92
 27/01/2019 19:30:00,33.06,33.0,1,-35.37
 27/01/2019 19:45:00,33.13,33.0,1,-34.49
 27/01/2019 20:00:00,33.23,33.0,1,-34.21
 27/01/2019 20:15:00,33.16,33.0,1,-33.28
 27/01/2019 20:30:00,33.04,33.0,1,-32.58
 27/01/2019 20:45:00,33.11,33.0,1,-31.61
 27/01/2019 21:00:00,33.2,33.0,1,-30.9
 27/01/2019 21:15:00,33.16,33.0,1,-30.36
 27/01/2019 21:30:00,33.28,33.0,1,-29.58
 27/01/2019 21:45:00,33.29,33.0,1,-28.55
 27/01/2019 22:00:00,33.33,33.0,1,-27.7
 27/01/2019 22:15:00,33.31,33.0,1,-26.86
 27/01/2019 22:30:00,33.34,33.0,1,-25.44
 27/01/2019 22:45:00,33.29,33.0,1,-24.47
 27/01/2019 23:00:00,33.01,33.0,1,-23.63
 27/01/2019 23:15:00,32.94,33.0,1,-24.08
 27/01/2019 23:30:00,32.99,33.0,1,-23.78
 27/01/2019 23:45:00,32.99,33.0,1,-23.49
 28/01/2019 00:00:00,32.88,33.0,1,-23.24
 28/01/2019 00:00:00,32.88,33.0,1,-23.24
 28/01/2019 00:15:00,32.53,33.0,1,-27.56
 28/01/2019 00:30:00,32.86,33.0,1,-29.01
 28/01/2019 00:45:00,33.03,33.0,1,-29.14
 28/01/2019 01:00:00,33.04,33.0,1,-29.14
 28/01/2019 01:15:00,33.1,33.0,1,-29.14
 28/01/2019 01:30:00,33.2,33.0,1,-28.76
 28/01/2019 01:45:00,33.23,33.0,1,-28.45
 28/01/2019 02:00:00,33.32,33.0,1,-27.97
 28/01/2019 02:15:00,33.18,33.0,1,-28.11
 28/01/2019 02:30:00,33.17,33.0,1,-27.59
 28/01/2019 02:45:00,33.16,33.0,1,-27.25
 28/01/2019 03:00:00,33.2,33.0,1,-27.12
 28/01/2019 03:15:00,33.26,33.0,1,-26.65
 28/01/2019 03:30:00,33.32,33.0,1,-26.12
 28/01/2019 03:45:00,33.36,33.0,1,-25.8
 28/01/2019 04:00:00,33.41,33.0,1,-25.13
 28/01/2019 04:15:00,32.99,33.0,1,-24.67
 28/01/2019 04:30:00,32.96,33.0,1,-24.28
 28/01/2019 04:45:00,32.98,33.0,1,-23.85
 28/01/2019 05:00:00,32.91,33.0,1,-23.78
 28/01/2019 05:15:00,32.94,33.0,1,-23.97
 28/01/2019 05:30:00,32.93,33.0,1,-24.28
 28/01/2019 05:45:00,32.86,33.0,1,-24.65
 28/01/2019 06:00:00,32.85,33.0,1,-21.09
 28/01/2019 06:15:00,32.69,33.0,1,-23.78
 28/01/2019 06:30:00,32.74,33.0,1,-24.18
 28/01/2019 06:45:00,32.64,33.0,1,-26.66
 28/01/2019 07:00:00,32.95,33.0,1,-27.62
 28/01/2019 07:15:00,32.9,33.0,1,-23.71
 28/01/2019 07:30:00,32.74,33.0,1,-27.45
 28/01/2019 07:45:00,32.74,33.0,1,-35.48
 28/01/2019 08:00:00,32.78,33.0,1,-27.92
 28/01/2019 08:15:00,32.69,33.0,1,-27.98
 28/01/2019 08:30:00,32.64,33.0,1,-28.42
 28/01/2019 08:45:00,32.8,33.0,1,-34.85
 28/01/2019 09:00:00,33.04,33.0,1,-37.84
 28/01/2019 09:15:00,32.95,33.0,1,-38.42
 28/01/2019 09:30:00,33.0,33.0,1,-38.2
 28/01/2019 09:45:00,33.05,33.0,1,-37.76
 28/01/2019 10:00:00,33.11,33.0,1,-37.34
 28/01/2019 10:15:00,33.18,33.0,1,-36.94
 28/01/2019 10:30:00,33.21,33.0,1,-36.33
 28/01/2019 10:45:00,33.09,33.0,1,-35.96
 28/01/2019 11:00:00,33.09,33.0,1,-35.16
 28/01/2019 11:15:00,33.11,33.0,1,-34.5
 28/01/2019 11:30:00,33.14,33.0,1,-34.32
 28/01/2019 11:45:00,33.1,33.0,1,-34.23
 28/01/2019 12:00:00,33.1,33.0,1,-34.56
 28/01/2019 12:15:00,33.07,33.0,1,-34.75
 28/01/2019 12:30:00,33.11,33.0,1,-34.61
 28/01/2019 12:45:00,33.14,33.0,1,-34.31
 28/01/2019 13:00:00,33.18,33.0,1,-33.72
 28/01/2019 13:15:00,33.16,33.0,1,-34.29
 28/01/2019 13:30:00,33.16,33.0,1,-34.56
 28/01/2019 13:45:00,33.18,33.0,1,-34.24
 28/01/2019 14:00:00,33.2,33.0,1,-34.15
 28/01/2019 14:15:00,33.12,33.0,1,-34.37
 28/01/2019 14:30:00,33.15,33.0,1,-33.96
 28/01/2019 14:45:00,33.16,33.0,1,-33.81
 28/01/2019 15:00:00,33.19,33.0,1,-34.25
 28/01/2019 15:15:00,33.16,33.0,1,-34.66
 28/01/2019 15:30:00,33.18,33.0,1,-34.8
 28/01/2019 15:45:00,33.07,33.0,1,-35.82
 28/01/2019 16:00:00,32.97,33.0,1,-36.55
 28/01/2019 16:15:00,32.95,33.0,1,-37.91
 28/01/2019 16:30:00,32.84,33.0,1,-30.91
 28/01/2019 16:45:00,32.85,33.0,1,-21.68
 28/01/2019 17:00:00,32.74,33.0,1,-22.56
 28/01/2019 17:15:00,32.71,33.0,1,-23.44
 28/01/2019 17:30:00,32.62,33.0,1,-24.11
 28/01/2019 17:45:00,32.65,33.0,1,-23.96
 28/01/2019 18:00:00,32.65,33.0,1,-23.06
 28/01/2019 18:15:00,32.65,33.0,1,-22.3
 28/01/2019 18:30:00,32.74,33.0,1,-21.74
 28/01/2019 18:45:00,32.8,33.0,1,-21.14
 28/01/2019 19:00:00,32.9,33.0,1,-20.86
 28/01/2019 19:15:00,33.01,33.0,1,-20.42
 28/01/2019 19:30:00,33.03,33.0,1,-28.39
 28/01/2019 19:45:00,33.01,33.0,1,-36.25
 28/01/2019 20:00:00,33.14,33.0,1,-37.28
 28/01/2019 20:15:00,33.3,33.0,1,-30.0
 28/01/2019 20:30:00,33.05,33.0,1,-28.63
 28/01/2019 20:45:00,32.87,33.0,1,-34.69
 28/01/2019 21:00:00,32.91,33.0,1,-33.9
 28/01/2019 21:15:00,33.03,33.0,1,-33.04
 28/01/2019 21:30:00,33.17,33.0,1,-31.92
 28/01/2019 21:45:00,33.13,33.0,1,-30.92
 28/01/2019 22:00:00,32.99,33.0,1,-30.36
 28/01/2019 22:15:00,33.03,33.0,1,-28.92
 28/01/2019 22:30:00,33.17,33.0,1,-27.67
 28/01/2019 22:45:00,33.14,33.0,1,-26.85
 28/01/2019 23:00:00,33.26,33.0,1,-25.97
 28/01/2019 23:15:00,33.26,33.0,1,-26.35
 28/01/2019 23:30:00,33.39,33.0,1,-25.52
 28/01/2019 23:45:00,32.93,33.0,1,-24.95
 29/01/2019 00:00:00,32.91,33.0,1,-25.31
 29/01/2019 00:15:00,32.59,33.0,1,-28.99
 29/01/2019 00:30:00,32.99,33.0,1,-30.48
 29/01/2019 00:45:00,32.93,33.0,1,-30.7
 29/01/2019 01:00:00,32.95,33.0,1,-30.98
 29/01/2019 01:15:00,32.97,33.0,1,-30.65
 29/01/2019 01:30:00,33.0,33.0,1,-30.28
 29/01/2019 01:45:00,33.1,33.0,1,-29.55
 29/01/2019 02:00:00,33.11,33.0,1,-29.47
 29/01/2019 02:15:00,33.13,33.0,1,-29.47
 29/01/2019 02:30:00,33.23,33.0,1,-28.93
 29/01/2019 02:45:00,33.23,33.0,1,-28.8
 29/01/2019 03:00:00,33.23,33.0,1,-28.8
 29/01/2019 03:15:00,33.23,33.0,1,-28.8
 29/01/2019 03:30:00,33.27,33.0,1,-26.98
 29/01/2019 03:45:00,33.27,33.0,1,-26.58
 29/01/2019 04:00:00,33.35,33.0,1,-26.29
 29/01/2019 04:15:00,33.35,33.0,1,-26.29
 29/01/2019 04:30:00,33.35,33.0,1,-26.29
 29/01/2019 04:45:00,33.38,33.0,1,-25.81
 29/01/2019 05:00:00,33.44,33.0,1,-24.68
 29/01/2019 05:15:00,33.46,33.0,1,-25.1
 29/01/2019 05:30:00,33.44,33.0,1,-25.12
 29/01/2019 05:45:00,33.44,33.0,1,-25.12
 29/01/2019 06:00:00,33.38,33.0,1,-25.95
 29/01/2019 06:15:00,33.37,33.0,1,-26.15
 29/01/2019 06:30:00,32.96,33.0,1,-29.3
 29/01/2019 06:45:00,32.94,33.0,1,-30.1
 29/01/2019 07:00:00,32.89,33.0,1,-31.97
 29/01/2019 07:15:00,32.81,33.0,1,-32.36
 29/01/2019 07:30:00,32.7,33.0,1,-33.32
 29/01/2019 07:45:00,32.82,33.0,1,-29.08
 29/01/2019 08:00:00,32.94,33.0,1,-25.79
 29/01/2019 08:15:00,32.94,33.0,1,-25.79
 29/01/2019 08:30:00,32.94,33.0,1,-25.79
 29/01/2019 08:45:00,32.94,33.0,1,-25.79
 29/01/2019 09:00:00,32.94,33.0,1,-25.79
 29/01/2019 09:15:00,32.94,33.0,1,-25.79
 29/01/2019 09:30:00,32.94,33.0,1,-25.79
 29/01/2019 09:45:00,32.94,33.0,1,-25.79
 29/01/2019 10:00:00,32.94,33.0,1,-25.79
 29/01/2019 10:15:00,32.94,33.0,1,-25.79
 29/01/2019 10:30:00,32.94,33.0,1,-25.79
 29/01/2019 10:45:00,32.86,33.0,1,-37.43
 29/01/2019 11:00:00,32.77,33.0,1,-40.63
 29/01/2019 11:15:00,32.76,33.0,1,-40.69
 29/01/2019 11:30:00,32.79,33.0,1,-40.6
 29/01/2019 11:45:00,32.8,33.0,1,-40.52
 29/01/2019 12:00:00,32.79,33.0,1,-40.52
 29/01/2019 12:15:00,32.77,33.0,1,-40.62
 29/01/2019 12:30:00,32.73,33.0,1,-40.95
 29/01/2019 12:45:00,32.71,33.0,1,-41.36
 29/01/2019 13:00:00,32.73,33.0,1,-41.68
 29/01/2019 13:15:00,32.7,33.0,1,-41.7
 29/01/2019 13:30:00,32.77,33.0,1,-41.39
 29/01/2019 13:45:00,32.92,33.0,1,-41.19
 29/01/2019 14:00:00,32.87,33.0,1,-41.19
 29/01/2019 14:15:00,32.86,33.0,1,-40.75
 29/01/2019 14:30:00,32.86,33.0,1,-40.33
 29/01/2019 14:45:00,32.93,33.0,1,-40.21
 29/01/2019 15:00:00,32.94,33.0,1,-40.36
 29/01/2019 15:15:00,32.96,33.0,1,-40.36
 29/01/2019 15:30:00,32.93,33.0,1,-40.4
 29/01/2019 15:45:00,32.83,33.0,1,-40.49
 29/01/2019 16:00:00,32.72,33.0,1,-40.36
 29/01/2019 16:15:00,32.72,33.0,1,-40.36
 29/01/2019 16:30:00,32.74,33.0,1,-37.7
 29/01/2019 16:45:00,32.75,33.0,1,-23.13
 29/01/2019 17:00:00,32.7,33.0,1,-22.77
 29/01/2019 17:15:00,32.69,33.0,1,-22.83
 29/01/2019 17:30:00,32.65,33.0,1,-23.28
 29/01/2019 17:45:00,32.65,33.0,1,-23.28
 29/01/2019 18:00:00,32.65,33.0,1,-24.41
 29/01/2019 18:15:00,32.65,33.0,1,-24.45
 29/01/2019 18:30:00,32.65,33.0,1,-24.45
 29/01/2019 18:45:00,32.65,33.0,1,-24.45
 29/01/2019 19:00:00,32.65,33.0,1,-24.45
 29/01/2019 19:15:00,32.65,33.0,1,-24.45
 29/01/2019 19:30:00,32.65,33.0,1,-24.45
 29/01/2019 19:45:00,32.65,33.0,1,-24.45
 29/01/2019 20:00:00,32.65,33.0,1,-24.45
 29/01/2019 20:15:00,32.65,33.0,1,-24.45
 29/01/2019 20:30:00,32.65,33.0,1,-24.45
 29/01/2019 20:45:00,32.65,33.0,1,-24.45
 29/01/2019 21:00:00,32.65,33.0,1,-24.45
 29/01/2019 21:15:00,32.65,33.0,1,-24.45
 29/01/2019 21:30:00,32.65,33.0,1,-24.45
 29/01/2019 21:45:00,32.65,33.0,1,-24.45
 29/01/2019 22:00:00,32.65,33.0,1,-24.45
 29/01/2019 22:15:00,32.65,33.0,1,-24.45
 29/01/2019 22:30:00,32.65,33.0,1,-24.45
 29/01/2019 22:45:00,32.65,33.0,1,-24.45
 29/01/2019 23:00:00,32.65,33.0,1,-24.45
 29/01/2019 23:15:00,32.65,33.0,1,-24.45
 29/01/2019 23:30:00,32.65,33.0,1,-24.45
 29/01/2019 23:45:00,32.65,33.0,1,-24.45
 30/01/2019 00:00:00,32.65,33.0,1,-24.45
 30/01/2019 00:15:00,32.65,33.0,1,-24.45
 30/01/2019 00:30:00,32.65,33.0,1,-24.45
 30/01/2019 00:45:00,32.65,33.0,1,-24.45
 30/01/2019 01:00:00,32.65,33.0,1,-24.45
 30/01/2019 01:15:00,32.65,33.0,1,-24.45
 30/01/2019 01:30:00,32.65,33.0,1,-24.45
 30/01/2019 01:45:00,32.65,33.0,1,-24.45
 30/01/2019 02:00:00,32.65,33.0,1,-24.45
 30/01/2019 02:15:00,32.65,33.0,1,-24.45
 30/01/2019 02:30:00,32.65,33.0,1,-24.45
 30/01/2019 02:45:00,32.65,33.0,1,-24.45
 30/01/2019 03:00:00,32.65,33.0,1,-24.45
 30/01/2019 03:15:00,32.65,33.0,1,-24.45
 30/01/2019 03:30:00,32.65,33.0,1,-24.45
 30/01/2019 03:45:00,32.65,33.0,1,-24.45
 30/01/2019 04:00:00,32.65,33.0,1,-24.45
 30/01/2019 04:15:00,32.65,33.0,1,-24.45
 30/01/2019 04:30:00,32.65,33.0,1,-24.45
 30/01/2019 04:45:00,32.65,33.0,1,-24.45
 30/01/2019 05:00:00,32.65,33.0,1,-24.45
 30/01/2019 05:15:00,32.65,33.0,1,-24.45
 30/01/2019 05:30:00,32.65,33.0,1,-24.45
 30/01/2019 05:45:00,32.65,33.0,1,-24.45
 30/01/2019 06:00:00,32.65,33.0,1,-24.45
 30/01/2019 06:15:00,32.65,33.0,1,-24.45
 30/01/2019 06:30:00,32.65,33.0,1,-24.45
 30/01/2019 06:45:00,32.65,33.0,1,-24.45
 30/01/2019 07:00:00,32.65,33.0,1,-24.45
 30/01/2019 07:15:00,32.65,33.0,1,-24.45
 30/01/2019 07:30:00,32.65,33.0,1,-24.45
 30/01/2019 07:45:00,32.65,33.0,1,-24.45
 30/01/2019 08:00:00,32.65,33.0,1,-24.45
 30/01/2019 08:15:00,32.65,33.0,1,-24.45
 30/01/2019 08:30:00,32.65,33.0,1,-24.45
 30/01/2019 08:45:00,32.65,33.0,1,-24.45
 30/01/2019 09:00:00,32.65,33.0,1,-24.45
 30/01/2019 09:15:00,32.65,33.0,1,-37.19
 30/01/2019 09:30:00,32.64,33.0,1,-40.87
 30/01/2019 09:45:00,32.82,33.0,1,-41.6
 30/01/2019 10:00:00,32.88,33.0,1,-41.61
 30/01/2019 10:15:00,32.87,33.0,1,-42.03
 30/01/2019 10:30:00,32.93,33.0,1,-41.69
 30/01/2019 10:45:00,33.01,33.0,1,-41.38
 30/01/2019 11:00:00,33.04,33.0,1,-41.21
 30/01/2019 11:15:00,32.97,33.0,1,-41.4
 30/01/2019 11:30:00,33.05,33.0,1,-40.95
 30/01/2019 11:45:00,33.09,33.0,1,-40.67
 30/01/2019 12:00:00,33.08,33.0,1,-41.31
 30/01/2019 12:15:00,33.03,33.0,1,-42.01
 30/01/2019 12:30:00,33.04,33.0,1,-41.48
 30/01/2019 12:45:00,33.17,33.0,1,-39.49
 30/01/2019 13:00:00,33.08,33.0,1,-38.24
 30/01/2019 13:15:00,33.15,33.0,1,-37.89
 30/01/2019 13:30:00,33.14,33.0,1,-36.82
 30/01/2019 13:45:00,33.15,33.0,1,-36.17
 30/01/2019 14:00:00,33.14,33.0,1,-35.86
 30/01/2019 14:15:00,33.14,33.0,1,-35.01
 30/01/2019 14:30:00,33.12,33.0,1,-35.16
 30/01/2019 14:45:00,33.14,33.0,1,-35.35
 30/01/2019 15:00:00,33.14,33.0,1,-35.86
 30/01/2019 15:15:00,33.16,33.0,1,-36.17
 30/01/2019 15:30:00,33.2,33.0,1,-36.2
 30/01/2019 15:45:00,33.21,33.0,1,-32.05
 30/01/2019 16:00:00,33.15,33.0,1,-28.39
 30/01/2019 16:15:00,33.1,33.0,1,-29.01
 30/01/2019 16:30:00,33.05,33.0,1,-28.09
 30/01/2019 16:45:00,32.98,33.0,1,-20.92
 30/01/2019 17:00:00,32.93,33.0,1,-22.02
 30/01/2019 17:15:00,32.9,33.0,1,-22.65
 30/01/2019 17:30:00,32.67,33.0,1,-23.75
 30/01/2019 17:45:00,32.64,33.0,1,-24.18
 30/01/2019 18:00:00,32.73,33.0,1,-24.45
 30/01/2019 18:15:00,32.75,33.0,1,-24.15
 30/01/2019 18:30:00,32.81,33.0,1,-23.82
 30/01/2019 18:45:00,32.76,33.0,1,-30.88
 30/01/2019 19:00:00,32.86,33.0,1,-32.37
 30/01/2019 19:15:00,33.03,33.0,1,-32.09
 30/01/2019 19:30:00,33.14,33.0,1,-31.46
 30/01/2019 19:45:00,33.15,33.0,1,-30.42
 30/01/2019 20:00:00,33.3,33.0,1,-29.81
 30/01/2019 20:15:00,33.34,33.0,1,-28.78
 30/01/2019 20:30:00,33.38,33.0,1,-31.15
 30/01/2019 20:45:00,33.31,33.0,1,-37.04
 30/01/2019 21:00:00,33.36,33.0,1,-36.08
 30/01/2019 21:15:00,33.36,33.0,1,-35.09
 30/01/2019 21:30:00,32.98,33.0,1,-33.54
 30/01/2019 21:45:00,32.85,33.0,1,-32.67
 30/01/2019 22:00:00,32.89,33.0,1,-32.2
 30/01/2019 22:15:00,32.97,33.0,1,-31.1
 30/01/2019 22:30:00,33.17,33.0,1,-29.74
 30/01/2019 22:45:00,33.3,33.0,1,-28.47
 30/01/2019 23:00:00,33.44,33.0,1,-27.89
 30/01/2019 23:15:00,33.12,33.0,1,-27.74
 30/01/2019 23:30:00,33.12,33.0,1,-27.11
 30/01/2019 23:45:00,33.17,33.0,1,-26.54
 31/01/2019 00:00:00,33.18,33.0,1,-26.37
 31/01/2019 00:15:00,32.87,33.0,1,-30.71
 31/01/2019 00:30:00,32.94,33.0,1,-32.15
 31/01/2019 00:45:00,32.86,33.0,1,-32.15
 31/01/2019 01:00:00,32.82,33.0,1,-32.52
 31/01/2019 01:15:00,32.96,33.0,1,-32.17
 31/01/2019 01:30:00,33.06,33.0,1,-31.69
 31/01/2019 01:45:00,33.14,33.0,1,-30.95
 31/01/2019 02:00:00,33.23,33.0,1,-30.31
 31/01/2019 02:15:00,33.18,33.0,1,-30.97
 31/01/2019 02:30:00,33.18,33.0,1,-30.98
 31/01/2019 02:45:00,33.19,33.0,1,-30.85
 31/01/2019 03:00:00,33.26,33.0,1,-30.29
 31/01/2019 03:15:00,33.36,33.0,1,-29.97
 31/01/2019 03:30:00,33.42,33.0,1,-29.49
 31/01/2019 03:45:00,33.45,33.0,1,-28.82
 31/01/2019 04:00:00,33.39,33.0,1,-28.19
 31/01/2019 04:15:00,33.0,33.0,1,-27.46
 31/01/2019 04:30:00,33.06,33.0,1,-27.46
 31/01/2019 04:45:00,33.09,33.0,1,-27.27
 31/01/2019 05:00:00,33.08,33.0,1,-26.96
 31/01/2019 05:15:00,32.97,33.0,1,-27.17
 31/01/2019 05:30:00,32.87,33.0,1,-27.27
 31/01/2019 05:45:00,32.82,33.0,1,-27.84
 31/01/2019 06:00:00,32.75,33.0,1,-28.69
 31/01/2019 06:15:00,32.9,33.0,1,-30.78
 31/01/2019 06:30:00,32.96,33.0,1,-31.47
 31/01/2019 06:45:00,32.89,33.0,1,-32.91
 31/01/2019 07:00:00,32.66,33.0,1,-34.44
 31/01/2019 07:15:00,32.7,33.0,1,-35.12
 31/01/2019 07:30:00,33.06,33.0,1,-27.29
 31/01/2019 07:45:00,33.05,33.0,1,-28.18
 31/01/2019 08:00:00,32.98,33.0,1,-31.11
 31/01/2019 08:15:00,32.69,33.0,1,-39.84
 31/01/2019 08:30:00,32.65,33.0,1,-40.19
 31/01/2019 08:45:00,32.6,33.0,1,-40.36
 31/01/2019 09:00:00,32.62,33.0,1,-35.22
 31/01/2019 09:15:00,32.75,33.0,1,-32.9
 31/01/2019 09:30:00,32.79,33.0,1,-33.12
 31/01/2019 09:45:00,32.63,33.0,1,-41.32
 31/01/2019 10:00:00,32.61,33.0,1,-43.55
 31/01/2019 10:15:00,32.77,33.0,1,-37.42
 31/01/2019 10:30:00,32.84,33.0,1,-34.9
 31/01/2019 10:45:00,32.67,33.0,1,-43.27
 31/01/2019 11:00:00,32.67,33.0,1,-42.16
 31/01/2019 11:15:00,32.81,33.0,1,-33.49
 31/01/2019 11:30:00,32.8,33.0,1,-33.49
 31/01/2019 11:45:00,32.72,33.0,1,-37.7
 31/01/2019 12:00:00,32.66,33.0,1,-38.64
 31/01/2019 12:15:00,32.64,33.0,1,-39.5
 31/01/2019 12:30:00,32.69,33.0,1,-38.59
 31/01/2019 12:45:00,32.87,33.0,1,-33.45
 31/01/2019 13:00:00,32.81,33.0,1,-37.7
 31/01/2019 13:15:00,32.73,33.0,1,-38.61
 31/01/2019 13:30:00,32.86,33.0,1,-34.5
 31/01/2019 13:45:00,32.68,33.0,1,-43.28
 31/01/2019 14:00:00,32.82,33.0,1,-36.39
 31/01/2019 14:15:00,32.69,33.0,1,-41.15
 31/01/2019 14:30:00,32.64,33.0,1,-42.53
 31/01/2019 14:45:00,32.92,33.0,1,-35.42
 31/01/2019 15:00:00,33.12,33.0,1,-34.15
 31/01/2019 15:15:00,32.99,33.0,1,-42.98
 31/01/2019 15:30:00,33.05,33.0,1,-42.69
 31/01/2019 15:45:00,33.07,33.0,1,-42.72
 31/01/2019 16:00:00,32.95,33.0,1,-43.15
 31/01/2019 16:15:00,32.86,33.0,1,-44.18
 31/01/2019 16:30:00,32.92,33.0,1,-37.75
 31/01/2019 16:45:00,33.03,33.0,1,-25.29
 31/01/2019 17:00:00,33.0,33.0,1,-25.29
 31/01/2019 17:15:00,33.01,33.0,1,-25.46
 31/01/2019 17:30:00,32.94,33.0,1,-26.15
 31/01/2019 17:45:00,32.92,33.0,1,-26.7
 31/01/2019 18:00:00,32.97,33.0,1,-26.29
 31/01/2019 18:15:00,33.03,33.0,1,-26.02
 31/01/2019 18:30:00,33.11,33.0,1,-25.48
 31/01/2019 18:45:00,33.12,33.0,1,-27.69
 31/01/2019 19:00:00,33.1,33.0,1,-33.61
 31/01/2019 19:15:00,33.33,33.0,1,-26.23
 31/01/2019 19:30:00,32.99,33.0,1,-25.07
 31/01/2019 19:45:00,32.98,33.0,1,-38.14
 31/01/2019 20:00:00,32.93,33.0,1,-38.92
 31/01/2019 20:15:00,32.97,33.0,1,-37.99
 31/01/2019 20:30:00,33.02,33.0,1,-36.77
 31/01/2019 20:45:00,33.01,33.0,1,-36.15
 31/01/2019 21:00:00,33.11,33.0,1,-35.53
 31/01/2019 21:15:00,33.13,33.0,1,-34.81
 31/01/2019 21:30:00,33.12,33.0,1,-34.19
 31/01/2019 21:45:00,33.29,33.0,1,-33.34
 31/01/2019 22:00:00,33.24,33.0,1,-32.1
 31/01/2019 22:15:00,33.36,33.0,1,-30.94
 31/01/2019 22:30:00,33.36,33.0,1,-29.74
 31/01/2019 22:45:00,33.14,33.0,1,-28.22
 31/01/2019 23:00:00,33.14,33.0,1,-27.47
 31/01/2019 23:15:00,33.11,33.0,1,-27.78
 31/01/2019 23:30:00,33.16,33.0,1,-27.12
 31/01/2019 23:45:00,33.03,33.0,1,-26.72
 01/02/2019 00:00:00,33.07,33.0,1,-26.58
 01/02/2019 00:15:00,32.69,33.0,1,-30.86
 01/02/2019 00:30:00,32.61,33.0,1,-32.15
 01/02/2019 00:45:00,32.59,33.0,1,-32.24
 01/02/2019 01:00:00,32.6,33.0,1,-32.44
 01/02/2019 01:15:00,32.62,33.0,1,-32.14
 01/02/2019 01:30:00,32.67,33.0,1,-31.48
 01/02/2019 01:45:00,32.72,33.0,1,-31.24
 01/02/2019 02:00:00,32.73,33.0,1,-30.81
 01/02/2019 02:15:00,32.68,33.0,1,-31.37
 01/02/2019 02:30:00,32.76,33.0,1,-31.44
 01/02/2019 02:45:00,32.74,33.0,1,-30.98
 01/02/2019 03:00:00,32.78,33.0,1,-30.36
 01/02/2019 03:15:00,32.79,33.0,1,-30.13
 01/02/2019 03:30:00,32.86,33.0,1,-29.5
 01/02/2019 03:45:00,32.92,33.0,1,-28.97
 01/02/2019 04:00:00,32.99,33.0,1,-28.51
 01/02/2019 04:15:00,32.97,33.0,1,-28.26
 01/02/2019 04:30:00,33.01,33.0,1,-27.63
 01/02/2019 04:45:00,33.01,33.0,1,-27.63
 01/02/2019 05:00:00,33.02,33.0,1,-27.63
 01/02/2019 05:15:00,33.0,33.0,1,-27.63
 01/02/2019 05:30:00,32.92,33.0,1,-27.91
 01/02/2019 05:45:00,32.87,33.0,1,-27.8
 01/02/2019 06:00:00,32.79,33.0,1,-28.29
 01/02/2019 06:15:00,32.82,33.0,1,-29.95
 01/02/2019 06:30:00,32.96,33.0,1,-31.26
 01/02/2019 06:45:00,32.82,33.0,1,-32.36
 01/02/2019 07:00:00,32.73,33.0,1,-33.53
 01/02/2019 07:15:00,32.89,33.0,1,-34.04
 01/02/2019 07:30:00,33.19,33.0,1,-35.22
 01/02/2019 07:45:00,33.11,33.0,1,-36.4
 01/02/2019 08:00:00,33.07,33.0,1,-37.48
 01/02/2019 08:15:00,33.01,33.0,1,-38.51
 01/02/2019 08:30:00,32.88,33.0,1,-38.84
 01/02/2019 08:45:00,32.9,33.0,1,-32.7
 01/02/2019 09:00:00,32.95,33.0,1,-31.89
 01/02/2019 09:15:00,32.9,33.0,1,-32.93
 01/02/2019 09:30:00,32.61,33.0,1,-42.27
 01/02/2019 09:45:00,32.86,33.0,1,-37.69
 01/02/2019 10:00:00,33.04,33.0,1,-33.5
 01/02/2019 10:15:00,33.07,33.0,1,-33.86
 01/02/2019 10:30:00,33.08,33.0,1,-33.88
 01/02/2019 10:45:00,33.07,33.0,1,-33.83
 01/02/2019 11:00:00,33.02,33.0,1,-33.93
 01/02/2019 11:15:00,32.95,33.0,1,-37.82
 01/02/2019 11:30:00,32.88,33.0,1,-43.04
 01/02/2019 11:45:00,32.88,33.0,1,-43.04
 01/02/2019 12:00:00,32.87,33.0,1,-43.14
 01/02/2019 12:15:00,32.86,33.0,1,-43.4
 01/02/2019 12:30:00,32.81,33.0,1,-43.37
 01/02/2019 12:45:00,32.87,33.0,1,-43.37
 01/02/2019 13:00:00,32.91,33.0,1,-43.37
 01/02/2019 13:15:00,32.99,33.0,1,-43.14
 01/02/2019 13:30:00,33.07,33.0,1,-42.51
 01/02/2019 13:45:00,33.15,33.0,1,-42.2
 01/02/2019 14:00:00,33.21,33.0,1,-42.06
 01/02/2019 14:15:00,33.23,33.0,1,-41.57
 01/02/2019 14:30:00,33.02,33.0,1,-41.06
 01/02/2019 14:45:00,32.99,33.0,1,-41.37
 01/02/2019 15:00:00,32.99,33.0,1,-41.3
 01/02/2019 15:15:00,33.04,33.0,1,-41.04
 01/02/2019 15:30:00,33.08,33.0,1,-40.5
 01/02/2019 15:45:00,33.05,33.0,1,-40.91
 01/02/2019 16:00:00,32.94,33.0,1,-41.68
 01/02/2019 16:15:00,32.96,33.0,1,-41.03
 01/02/2019 16:30:00,33.13,33.0,1,-32.64
 01/02/2019 16:45:00,33.08,33.0,1,-33.16
 01/02/2019 17:00:00,32.96,33.0,1,-31.59
 01/02/2019 17:15:00,32.92,33.0,1,-23.96
 01/02/2019 17:30:00,32.89,33.0,1,-24.45
 01/02/2019 17:45:00,32.87,33.0,1,-24.8
 01/02/2019 18:00:00,32.91,33.0,1,-24.95
 01/02/2019 18:15:00,32.95,33.0,1,-24.31
 01/02/2019 18:30:00,33.03,33.0,1,-23.74
 01/02/2019 18:45:00,32.98,33.0,1,-30.44
 01/02/2019 19:00:00,33.11,33.0,1,-31.53
 01/02/2019 19:15:00,33.11,33.0,1,-39.32
 01/02/2019 19:30:00,33.26,33.0,1,-40.33
 01/02/2019 19:45:00,33.32,33.0,1,-39.33
 01/02/2019 20:00:00,33.32,33.0,1,-38.16
 01/02/2019 20:15:00,33.14,33.0,1,-37.2
 01/02/2019 20:30:00,33.19,33.0,1,-36.08
 01/02/2019 20:45:00,33.27,33.0,1,-35.36
 01/02/2019 21:00:00,33.31,33.0,1,-34.8
 01/02/2019 21:15:00,33.27,33.0,1,-33.27
 01/02/2019 21:30:00,33.1,33.0,1,-32.21
 01/02/2019 21:45:00,33.22,33.0,1,-31.52
 01/02/2019 22:00:00,33.24,33.0,1,-30.99
 01/02/2019 22:15:00,33.38,33.0,1,-30.09
 01/02/2019 22:30:00,33.22,33.0,1,-28.9
 01/02/2019 22:45:00,32.74,33.0,1,-27.71
 01/02/2019 23:00:00,32.96,33.0,1,-27.13
 01/02/2019 23:15:00,33.07,33.0,1,-27.6
 01/02/2019 23:30:00,33.13,33.0,1,-27.63
 01/02/2019 23:45:00,33.12,33.0,1,-27.31
 02/02/2019 00:00:00,33.18,33.0,1,-26.73
 02/02/2019 00:15:00,32.86,33.0,1,-31.15
 02/02/2019 00:30:00,32.74,33.0,1,-32.15
 02/02/2019 00:45:00,32.79,33.0,1,-32.58
 02/02/2019 01:00:00,32.84,33.0,1,-32.65
 02/02/2019 01:15:00,32.9,33.0,1,-32.48
 02/02/2019 01:30:00,33.03,33.0,1,-31.84
 02/02/2019 01:45:00,33.03,33.0,1,-31.48
 02/02/2019 02:00:00,33.09,33.0,1,-31.17
 02/02/2019 02:15:00,33.05,33.0,1,-31.47
 02/02/2019 02:30:00,33.07,33.0,1,-31.48
 02/02/2019 02:45:00,33.1,33.0,1,-30.85
 02/02/2019 03:00:00,33.21,33.0,1,-30.26
 02/02/2019 03:15:00,33.26,33.0,1,-29.81
 02/02/2019 03:30:00,33.34,33.0,1,-29.53
 02/02/2019 03:45:00,33.37,33.0,1,-28.64
 02/02/2019 04:00:00,33.43,33.0,1,-28.33
 02/02/2019 04:15:00,33.47,33.0,1,-28.07
 02/02/2019 04:30:00,33.46,33.0,1,-27.58
 02/02/2019 04:45:00,33.04,33.0,1,-26.86
 02/02/2019 05:00:00,33.06,33.0,1,-26.46
 02/02/2019 05:15:00,33.07,33.0,1,-26.46
 02/02/2019 05:30:00,33.05,33.0,1,-26.46
 02/02/2019 05:45:00,33.05,33.0,1,-26.46
 02/02/2019 06:00:00,32.95,33.0,1,-26.54
 02/02/2019 06:15:00,32.75,33.0,1,-27.59
 02/02/2019 06:30:00,32.66,33.0,1,-28.13
 02/02/2019 06:45:00,32.83,33.0,1,-28.68
 02/02/2019 07:00:00,33.07,33.0,1,-29.47
 02/02/2019 07:15:00,33.1,33.0,1,-28.66
 02/02/2019 07:30:00,33.24,33.0,1,-28.99
 02/02/2019 07:45:00,33.23,33.0,1,-29.68
 02/02/2019 08:00:00,33.11,33.0,1,-30.51
 02/02/2019 08:15:00,32.97,33.0,1,-31.68
 02/02/2019 08:30:00,32.91,33.0,1,-32.94
 02/02/2019 08:45:00,32.76,33.0,1,-33.83
 02/02/2019 09:00:00,32.75,33.0,1,-34.72
 02/02/2019 09:15:00,32.75,33.0,1,-35.5
 02/02/2019 09:30:00,32.79,33.0,1,-35.7
 02/02/2019 09:45:00,32.82,33.0,1,-35.37
 02/02/2019 10:00:00,32.84,33.0,1,-35.46
 02/02/2019 10:15:00,32.88,33.0,1,-35.26
 02/02/2019 10:30:00,32.85,33.0,1,-34.97
 02/02/2019 10:45:00,32.87,33.0,1,-33.73
 02/02/2019 11:00:00,32.9,33.0,1,-33.51
 02/02/2019 11:15:00,32.93,33.0,1,-32.82
 02/02/2019 11:30:00,32.95,33.0,1,-32.42
 02/02/2019 11:45:00,32.97,33.0,1,-32.32
 02/02/2019 12:00:00,33.02,33.0,1,-32.24
 02/02/2019 12:15:00,33.07,33.0,1,-31.91
 02/02/2019 12:30:00,33.12,33.0,1,-31.66
 02/02/2019 12:45:00,33.11,33.0,1,-30.93
 02/02/2019 13:00:00,33.09,33.0,1,-30.64
 02/02/2019 13:15:00,33.07,33.0,1,-30.55
 02/02/2019 13:30:00,33.18,33.0,1,-30.14
 02/02/2019 13:45:00,33.25,33.0,1,-30.28
 02/02/2019 14:00:00,33.22,33.0,1,-30.06
 02/02/2019 14:15:00,33.11,33.0,1,-30.41
 02/02/2019 14:30:00,33.06,33.0,1,-29.97
 02/02/2019 14:45:00,32.99,33.0,1,-30.79
 02/02/2019 15:00:00,33.01,33.0,1,-31.64
 02/02/2019 15:15:00,32.92,33.0,1,-31.84
 02/02/2019 15:30:00,32.99,33.0,1,-32.11
 02/02/2019 15:45:00,32.99,33.0,1,-32.69
 02/02/2019 16:00:00,32.93,33.0,1,-33.2
 02/02/2019 16:15:00,32.82,33.0,1,-34.11
 02/02/2019 16:30:00,32.71,33.0,1,-34.5
 02/02/2019 16:45:00,32.77,33.0,1,-35.53
 02/02/2019 17:00:00,33.08,33.0,1,-36.39
 02/02/2019 17:15:00,33.0,33.0,1,-37.31
 02/02/2019 17:30:00,32.99,33.0,1,-32.48
 02/02/2019 17:45:00,32.97,33.0,1,-30.11
 02/02/2019 18:00:00,32.98,33.0,1,-31.7
 02/02/2019 18:15:00,32.9,33.0,1,-39.84
 02/02/2019 18:30:00,32.97,33.0,1,-39.67
 02/02/2019 18:45:00,33.02,33.0,1,-38.76
 02/02/2019 19:00:00,33.02,33.0,1,-38.68
 02/02/2019 19:15:00,33.19,33.0,1,-34.11
 02/02/2019 19:30:00,33.39,33.0,1,-33.31
 02/02/2019 19:45:00,33.26,33.0,1,-31.39
 02/02/2019 20:00:00,32.84,33.0,1,-28.56
 02/02/2019 20:15:00,32.73,33.0,1,-34.28
 02/02/2019 20:30:00,32.77,33.0,1,-33.3
 02/02/2019 20:45:00,32.85,33.0,1,-30.88
 02/02/2019 21:00:00,33.0,33.0,1,-25.97
 02/02/2019 21:15:00,33.04,33.0,1,-31.66
 02/02/2019 21:30:00,33.1,33.0,1,-30.83
 02/02/2019 21:45:00,33.24,33.0,1,-30.01
 02/02/2019 22:00:00,33.17,33.0,1,-29.1
 02/02/2019 22:15:00,33.28,33.0,1,-25.76
 02/02/2019 22:30:00,33.35,33.0,1,-19.05
 02/02/2019 22:45:00,32.92,33.0,1,-26.71
 02/02/2019 23:00:00,33.03,33.0,1,-26.29
 02/02/2019 23:15:00,33.04,33.0,1,-26.88
 02/02/2019 23:30:00,33.12,33.0,1,-26.21
 02/02/2019 23:45:00,33.06,33.0,1,-25.96
 03/02/2019 00:00:00,33.03,33.0,1,-25.8
 03/02/2019 00:15:00,32.69,33.0,1,-30.26
 03/02/2019 00:30:00,32.56,33.0,1,-30.98
 03/02/2019 00:45:00,32.93,33.0,1,-31.74
 03/02/2019 01:00:00,32.96,33.0,1,-31.82
 03/02/2019 01:15:00,33.03,33.0,1,-31.82
 03/02/2019 01:30:00,33.13,33.0,1,-31.42
 03/02/2019 01:45:00,33.17,33.0,1,-30.73
 03/02/2019 02:00:00,33.25,33.0,1,-30.31
 03/02/2019 02:15:00,33.18,33.0,1,-30.73
 03/02/2019 02:30:00,33.22,33.0,1,-30.48
 03/02/2019 02:45:00,33.23,33.0,1,-30.14
 03/02/2019 03:00:00,33.31,33.0,1,-29.82
 03/02/2019 03:15:00,33.34,33.0,1,-29.37
 03/02/2019 03:30:00,33.4,33.0,1,-28.77
 03/02/2019 03:45:00,33.47,33.0,1,-28.1
 03/02/2019 04:00:00,33.06,33.0,1,-26.8
 03/02/2019 04:15:00,33.04,33.0,1,-26.79
 03/02/2019 04:30:00,33.09,33.0,1,-26.79
 03/02/2019 04:45:00,33.09,33.0,1,-26.22
 03/02/2019 05:00:00,33.1,33.0,1,-26.12
 03/02/2019 05:15:00,33.11,33.0,1,-26.12
 03/02/2019 05:30:00,33.15,33.0,1,-25.65
 03/02/2019 05:45:00,33.14,33.0,1,-25.79
 03/02/2019 06:00:00,33.11,33.0,1,-25.79
 03/02/2019 06:15:00,32.98,33.0,1,-26.15
 03/02/2019 06:30:00,32.96,33.0,1,-26.29
 03/02/2019 06:45:00,32.91,33.0,1,-26.78
 03/02/2019 07:00:00,32.88,33.0,1,-26.79
 03/02/2019 07:15:00,32.97,33.0,1,-25.97
 03/02/2019 07:30:00,32.96,33.0,1,-25.96
 03/02/2019 07:45:00,32.96,33.0,1,-26.28
 03/02/2019 08:00:00,32.94,33.0,1,-26.93
 03/02/2019 08:15:00,32.88,33.0,1,-27.34
 03/02/2019 08:30:00,32.76,33.0,1,-28.42
 03/02/2019 08:45:00,32.73,33.0,1,-28.97
 03/02/2019 09:00:00,32.67,33.0,1,-29.18
 03/02/2019 09:15:00,32.71,33.0,1,-29.94
 03/02/2019 09:30:00,33.0,33.0,1,-30.37
 03/02/2019 09:45:00,33.02,33.0,1,-30.67
 03/02/2019 10:00:00,32.97,33.0,1,-30.98
 03/02/2019 10:15:00,32.98,33.0,1,-30.98
 03/02/2019 10:30:00,32.98,33.0,1,-30.98
 03/02/2019 10:45:00,33.01,33.0,1,-30.98
 03/02/2019 11:00:00,33.07,33.0,1,-30.98
 03/02/2019 11:15:00,33.01,33.0,1,-30.98
 03/02/2019 11:30:00,33.0,33.0,1,-30.55
 03/02/2019 11:45:00,33.04,33.0,1,-30.76
 03/02/2019 12:00:00,33.06,33.0,1,-30.32
 03/02/2019 12:15:00,33.05,33.0,1,-30.14
 03/02/2019 12:30:00,33.09,33.0,1,-29.94
 03/02/2019 12:45:00,33.1,33.0,1,-30.1
 03/02/2019 13:00:00,33.18,33.0,1,-30.35
 03/02/2019 13:15:00,33.11,33.0,1,-31.64
 03/02/2019 13:30:00,33.1,33.0,1,-31.44
 03/02/2019 13:45:00,33.09,33.0,1,-31.31
 03/02/2019 14:00:00,33.06,33.0,1,-31.48
 03/02/2019 14:15:00,33.0,33.0,1,-31.82
 03/02/2019 14:30:00,33.01,33.0,1,-31.89
 03/02/2019 14:45:00,33.02,33.0,1,-32.49
 03/02/2019 15:00:00,33.0,33.0,1,-32.49
 03/02/2019 15:15:00,32.96,33.0,1,-32.49
 03/02/2019 15:30:00,32.92,33.0,1,-32.92
 03/02/2019 15:45:00,32.82,33.0,1,-33.55
 03/02/2019 16:00:00,32.79,33.0,1,-33.99
 03/02/2019 16:15:00,32.75,33.0,1,-34.46
 03/02/2019 16:30:00,32.71,33.0,1,-35.16
 03/02/2019 16:45:00,32.91,33.0,1,-36.02
 03/02/2019 17:00:00,32.96,33.0,1,-36.57
 03/02/2019 17:15:00,32.88,33.0,1,-37.32
 03/02/2019 17:30:00,32.84,33.0,1,-38.21
 03/02/2019 17:45:00,32.82,33.0,1,-38.93
 03/02/2019 18:00:00,32.8,33.0,1,-39.18
 03/02/2019 18:15:00,32.82,33.0,1,-39.18
 03/02/2019 18:30:00,32.91,33.0,1,-39.09
 03/02/2019 18:45:00,32.95,33.0,1,-38.47
 03/02/2019 19:00:00,32.98,33.0,1,-37.73
 03/02/2019 19:15:00,33.07,33.0,1,-37.03
 03/02/2019 19:30:00,33.22,33.0,1,-36.4
 03/02/2019 19:45:00,33.4,33.0,1,-35.5
 03/02/2019 20:00:00,33.37,33.0,1,-34.74
 03/02/2019 20:15:00,33.36,33.0,1,-34.06
 03/02/2019 20:30:00,33.19,33.0,1,-32.65
 03/02/2019 20:45:00,33.19,33.0,1,-31.62
 03/02/2019 21:00:00,33.09,33.0,1,-31.15
 03/02/2019 21:15:00,33.19,33.0,1,-30.94
 03/02/2019 21:30:00,33.36,33.0,1,-30.01
 03/02/2019 21:45:00,33.41,33.0,1,-28.89
 03/02/2019 22:00:00,33.36,33.0,1,-28.08
 03/02/2019 22:15:00,33.34,33.0,1,-27.16
 03/02/2019 22:30:00,33.03,33.0,1,-26.05
 03/02/2019 22:45:00,33.0,33.0,1,-25.29
 03/02/2019 23:00:00,33.15,33.0,1,-24.24
 03/02/2019 23:15:00,33.23,33.0,1,-24.84
 03/02/2019 23:30:00,33.21,33.0,1,-24.31
 03/02/2019 23:45:00,32.91,33.0,1,-23.78
 04/02/2019 00:00:00,33.05,33.0,1,-23.98
 04/02/2019 00:00:00,33.05,33.0,1,-23.98
 04/02/2019 00:15:00,32.72,33.0,1,-27.84
 04/02/2019 00:30:00,32.69,33.0,1,-28.8
 04/02/2019 00:45:00,32.64,33.0,1,-29.22
 04/02/2019 01:00:00,32.68,33.0,1,-29.3
 04/02/2019 01:15:00,32.71,33.0,1,-29.09
 04/02/2019 01:30:00,32.77,33.0,1,-28.36
 04/02/2019 01:45:00,32.83,33.0,1,-27.91
 04/02/2019 02:00:00,32.85,33.0,1,-27.29
 04/02/2019 02:15:00,32.79,33.0,1,-27.94
 04/02/2019 02:30:00,32.82,33.0,1,-27.96
 04/02/2019 02:45:00,32.84,33.0,1,-27.46
 04/02/2019 03:00:00,32.9,33.0,1,-27.04
 04/02/2019 03:15:00,32.92,33.0,1,-26.79
 04/02/2019 03:30:00,33.01,33.0,1,-21.03
 04/02/2019 03:45:00,33.1,33.0,1,-18.27
 04/02/2019 04:00:00,33.09,33.0,1,-25.27
 04/02/2019 04:15:00,33.13,33.0,1,-24.78
 04/02/2019 04:30:00,33.17,33.0,1,-24.76
 04/02/2019 04:45:00,33.16,33.0,1,-24.28
 04/02/2019 05:00:00,33.14,33.0,1,-24.28
 04/02/2019 05:15:00,33.06,33.0,1,-24.66
 04/02/2019 05:30:00,32.99,33.0,1,-24.68
 04/02/2019 05:45:00,32.96,33.0,1,-24.95
 04/02/2019 06:00:00,32.88,33.0,1,-25.38
 04/02/2019 06:15:00,32.7,33.0,1,-27.57
 04/02/2019 06:30:00,32.58,33.0,1,-28.73
 04/02/2019 06:45:00,32.75,33.0,1,-29.96
 04/02/2019 07:00:00,32.86,33.0,1,-31.63
 04/02/2019 07:15:00,32.76,33.0,1,-31.99
 04/02/2019 07:30:00,32.7,33.0,1,-33.42
 04/02/2019 07:45:00,32.62,33.0,1,-34.39
 04/02/2019 08:00:00,32.87,33.0,1,-35.28
 04/02/2019 08:15:00,33.02,33.0,1,-36.16
 04/02/2019 08:30:00,32.91,33.0,1,-36.83
 04/02/2019 08:45:00,32.83,33.0,1,-37.17
 04/02/2019 09:00:00,32.79,33.0,1,-37.56
 04/02/2019 09:15:00,32.87,33.0,1,-38.01
 04/02/2019 09:30:00,32.93,33.0,1,-33.38
 04/02/2019 09:45:00,32.97,33.0,1,-30.14
 04/02/2019 10:00:00,32.93,33.0,1,-30.26
 04/02/2019 10:15:00,32.98,33.0,1,-30.2
 04/02/2019 10:30:00,33.04,33.0,1,-30.12
 04/02/2019 10:45:00,33.03,33.0,1,-30.27
 04/02/2019 11:00:00,33.06,33.0,1,-29.97
 04/02/2019 11:15:00,33.08,33.0,1,-29.41
 04/02/2019 11:30:00,33.15,33.0,1,-27.89
 04/02/2019 11:45:00,33.04,33.0,1,-34.25
 04/02/2019 12:00:00,32.99,33.0,1,-36.73
 04/02/2019 12:15:00,32.98,33.0,1,-36.66
 04/02/2019 12:30:00,33.08,33.0,1,-35.39
 04/02/2019 12:45:00,33.13,33.0,1,-36.02
 04/02/2019 13:00:00,33.25,33.0,1,-35.15
 04/02/2019 13:15:00,33.33,33.0,1,-34.52
 04/02/2019 13:30:00,33.38,33.0,1,-33.62
 04/02/2019 13:45:00,32.91,33.0,1,-31.53
 04/02/2019 14:00:00,32.9,33.0,1,-31.62
 04/02/2019 14:15:00,32.9,33.0,1,-32.38
 04/02/2019 14:30:00,32.89,33.0,1,-32.58
 04/02/2019 14:45:00,32.8,33.0,1,-32.39
 04/02/2019 15:00:00,32.75,33.0,1,-32.24
 04/02/2019 15:15:00,32.76,33.0,1,-32.36
 04/02/2019 15:30:00,32.76,33.0,1,-33.01
 04/02/2019 15:45:00,32.64,33.0,1,-33.08
 04/02/2019 16:00:00,32.58,33.0,1,-34.0
 04/02/2019 16:15:00,32.78,33.0,1,-34.61
 04/02/2019 16:30:00,32.88,33.0,1,-34.18
 04/02/2019 16:45:00,33.11,33.0,1,-27.13
 04/02/2019 17:00:00,33.09,33.0,1,-25.97
 04/02/2019 17:15:00,32.99,33.0,1,-19.09
 04/02/2019 17:30:00,32.76,33.0,1,-20.19
 04/02/2019 17:45:00,32.63,33.0,1,-21.09
 04/02/2019 18:00:00,32.69,33.0,1,-21.1
 04/02/2019 18:15:00,32.76,33.0,1,-21.1
 04/02/2019 18:30:00,32.86,33.0,1,-20.69
