DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 04/02/2019 18:45:00,32.83,33.0,1,-27.59
 04/02/2019 19:00:00,32.87,33.0,1,-29.33
 04/02/2019 19:15:00,32.94,33.0,1,-36.71
 04/02/2019 19:30:00,33.08,33.0,1,-37.67
 04/02/2019 19:45:00,33.21,33.0,1,-36.91
 04/02/2019 20:00:00,33.32,33.0,1,-36.03
 04/02/2019 20:15:00,33.12,33.0,1,-34.58
 04/02/2019 20:30:00,33.03,33.0,1,-34.29
 04/02/2019 20:45:00,32.92,33.0,1,-33.4
 04/02/2019 21:00:00,32.94,33.0,1,-32.75
 04/02/2019 21:15:00,32.99,33.0,1,-31.88
 04/02/2019 21:30:00,32.94,33.0,1,-31.09
 04/02/2019 21:45:00,33.06,33.0,1,-30.07
 04/02/2019 22:00:00,33.19,33.0,1,-29.29
 04/02/2019 22:15:00,33.31,33.0,1,-27.99
 04/02/2019 22:30:00,33.42,33.0,1,-27.0
 04/02/2019 22:45:00,33.15,33.0,1,-25.65
 04/02/2019 23:00:00,33.04,33.0,1,-24.95
 04/02/2019 23:15:00,33.06,33.0,1,-25.26
 04/02/2019 23:30:00,33.07,33.0,1,-24.6
 04/02/2019 23:45:00,33.02,33.0,1,-24.28
 05/02/2019 00:00:00,33.01,33.0,1,-24.38
 05/02/2019 00:15:00,32.67,33.0,1,-28.2
 05/02/2019 00:30:00,32.57,33.0,1,-28.97
 05/02/2019 00:45:00,32.97,33.0,1,-27.69
 05/02/2019 01:00:00,33.15,33.0,1,-21.27
 05/02/2019 01:15:00,33.08,33.0,1,-29.6
 05/02/2019 01:30:00,33.1,33.0,1,-29.36
 05/02/2019 01:45:00,33.05,33.0,1,-29.97
 05/02/2019 02:00:00,33.12,33.0,1,-29.51
 05/02/2019 02:15:00,33.15,33.0,1,-28.93
 05/02/2019 02:30:00,33.2,33.0,1,-28.08
 05/02/2019 02:45:00,33.24,33.0,1,-27.74
 05/02/2019 03:00:00,33.32,33.0,1,-27.21
 05/02/2019 03:15:00,33.33,33.0,1,-26.62
 05/02/2019 03:30:00,33.41,33.0,1,-26.12
 05/02/2019 03:45:00,33.44,33.0,1,-25.48
 05/02/2019 04:00:00,33.32,33.0,1,-24.94
 05/02/2019 04:15:00,33.06,33.0,1,-24.45
 05/02/2019 04:30:00,33.13,33.0,1,-24.14
 05/02/2019 04:45:00,33.1,33.0,1,-23.78
 05/02/2019 05:00:00,33.07,33.0,1,-23.78
 05/02/2019 05:15:00,32.98,33.0,1,-23.78
 05/02/2019 05:30:00,32.99,33.0,1,-24.28
 05/02/2019 05:45:00,32.94,33.0,1,-24.28
 05/02/2019 06:00:00,32.87,33.0,1,-25.33
 05/02/2019 06:15:00,32.63,33.0,1,-26.99
 05/02/2019 06:30:00,32.67,33.0,1,-28.13
 05/02/2019 06:45:00,32.84,33.0,1,-30.07
 05/02/2019 07:00:00,32.78,33.0,1,-31.66
 05/02/2019 07:15:00,32.79,33.0,1,-31.78
 05/02/2019 07:30:00,32.65,33.0,1,-32.9
 05/02/2019 07:45:00,32.66,33.0,1,-33.68
 05/02/2019 08:00:00,32.95,33.0,1,-34.73
 05/02/2019 08:15:00,32.84,33.0,1,-35.65
 05/02/2019 08:30:00,32.83,33.0,1,-36.28
 05/02/2019 08:45:00,32.81,33.0,1,-36.78
 05/02/2019 09:00:00,32.74,33.0,1,-37.24
 05/02/2019 09:15:00,32.67,33.0,1,-38.17
 05/02/2019 09:30:00,32.79,33.0,1,-34.35
 05/02/2019 09:45:00,32.77,33.0,1,-33.39
 05/02/2019 10:00:00,32.73,33.0,1,-38.47
 05/02/2019 10:15:00,32.75,33.0,1,-38.23
 05/02/2019 10:30:00,32.71,33.0,1,-38.68
 05/02/2019 10:45:00,32.85,33.0,1,-31.25
 05/02/2019 11:00:00,32.68,33.0,1,-37.12
 05/02/2019 11:15:00,32.84,33.0,1,-31.65
 05/02/2019 11:30:00,32.7,33.0,1,-38.54
 05/02/2019 11:45:00,32.74,33.0,1,-38.41
 05/02/2019 12:00:00,32.7,33.0,1,-38.31
 05/02/2019 12:15:00,32.68,33.0,1,-38.35
 05/02/2019 12:30:00,32.71,33.0,1,-38.35
 05/02/2019 12:45:00,32.68,33.0,1,-38.67
 05/02/2019 13:00:00,32.69,33.0,1,-38.68
 05/02/2019 13:15:00,32.69,33.0,1,-37.38
 05/02/2019 13:30:00,32.86,33.0,1,-31.15
 05/02/2019 13:45:00,32.69,33.0,1,-38.01
 05/02/2019 14:00:00,32.71,33.0,1,-38.01
 05/02/2019 14:15:00,32.66,33.0,1,-38.19
 05/02/2019 14:30:00,32.69,33.0,1,-38.18
 05/02/2019 14:45:00,32.76,33.0,1,-37.31
 05/02/2019 15:00:00,32.78,33.0,1,-37.17
 05/02/2019 15:15:00,32.84,33.0,1,-37.17
 05/02/2019 15:30:00,32.77,33.0,1,-37.34
 05/02/2019 15:45:00,32.7,33.0,1,-37.8
 05/02/2019 16:00:00,32.69,33.0,1,-38.01
 05/02/2019 16:15:00,32.6,33.0,1,-38.72
 05/02/2019 16:30:00,32.65,33.0,1,-37.42
 05/02/2019 16:45:00,32.83,33.0,1,-30.14
 05/02/2019 17:00:00,32.78,33.0,1,-28.84
 05/02/2019 17:15:00,32.8,33.0,1,-21.18
 05/02/2019 17:30:00,32.71,33.0,1,-21.78
 05/02/2019 17:45:00,32.6,33.0,1,-24.45
 05/02/2019 18:00:00,32.62,33.0,1,-23.95
 05/02/2019 18:15:00,32.69,33.0,1,-23.84
 05/02/2019 18:30:00,32.76,33.0,1,-23.44
 05/02/2019 18:45:00,32.63,33.0,1,-38.62
 05/02/2019 19:00:00,32.68,33.0,1,-42.01
 05/02/2019 19:15:00,32.7,33.0,1,-41.42
 05/02/2019 19:30:00,32.8,33.0,1,-40.79
 05/02/2019 19:45:00,33.03,33.0,1,-39.67
 05/02/2019 20:00:00,33.16,33.0,1,-38.17
 05/02/2019 20:15:00,33.32,33.0,1,-37.32
 05/02/2019 20:30:00,33.04,33.0,1,-35.72
 05/02/2019 20:45:00,32.88,33.0,1,-34.95
 05/02/2019 21:00:00,32.95,33.0,1,-34.5
 05/02/2019 21:15:00,33.0,33.0,1,-33.71
 05/02/2019 21:30:00,33.03,33.0,1,-32.22
 05/02/2019 21:45:00,33.19,33.0,1,-30.18
 05/02/2019 22:00:00,33.31,33.0,1,-28.57
 05/02/2019 22:15:00,32.87,33.0,1,-27.49
 05/02/2019 22:30:00,32.99,33.0,1,-26.57
 05/02/2019 22:45:00,32.89,33.0,1,-25.26
 05/02/2019 23:00:00,32.92,33.0,1,-24.48
 05/02/2019 23:15:00,32.9,33.0,1,-24.94
 05/02/2019 23:30:00,33.0,33.0,1,-24.63
 05/02/2019 23:45:00,32.74,33.0,1,-24.34
 06/02/2019 00:00:00,32.75,33.0,1,-24.37
 06/02/2019 00:15:00,32.81,33.0,1,-27.9
 06/02/2019 00:30:00,32.85,33.0,1,-28.8
 06/02/2019 00:45:00,32.81,33.0,1,-29.23
 06/02/2019 01:00:00,32.83,33.0,1,-29.23
 06/02/2019 01:15:00,32.88,33.0,1,-28.8
 06/02/2019 01:30:00,32.9,33.0,1,-28.53
 06/02/2019 01:45:00,32.96,33.0,1,-27.84
 06/02/2019 02:00:00,33.06,33.0,1,-27.11
 06/02/2019 02:15:00,33.03,33.0,1,-27.85
 06/02/2019 02:30:00,33.16,33.0,1,-27.53
 06/02/2019 02:45:00,33.25,33.0,1,-27.02
 06/02/2019 03:00:00,33.38,33.0,1,-26.45
 06/02/2019 03:15:00,33.39,33.0,1,-26.07
 06/02/2019 03:30:00,33.4,33.0,1,-25.41
 06/02/2019 03:45:00,33.15,33.0,1,-24.42
 06/02/2019 04:00:00,33.05,33.0,1,-23.95
 06/02/2019 04:15:00,33.06,33.0,1,-23.95
 06/02/2019 04:30:00,33.14,33.0,1,-23.73
 06/02/2019 04:45:00,33.1,33.0,1,-23.44
 06/02/2019 05:00:00,33.07,33.0,1,-23.44
 06/02/2019 05:15:00,33.04,33.0,1,-23.76
 06/02/2019 05:30:00,33.02,33.0,1,-23.78
 06/02/2019 05:45:00,32.96,33.0,1,-24.3
 06/02/2019 06:00:00,32.9,33.0,1,-25.03
 06/02/2019 06:15:00,32.64,33.0,1,-27.19
 06/02/2019 06:30:00,32.58,33.0,1,-28.35
 06/02/2019 06:45:00,32.85,33.0,1,-30.24
 06/02/2019 07:00:00,32.94,33.0,1,-31.43
 06/02/2019 07:15:00,32.8,33.0,1,-32.18
 06/02/2019 07:30:00,32.74,33.0,1,-33.23
 06/02/2019 07:45:00,32.69,33.0,1,-33.83
 06/02/2019 08:00:00,32.58,33.0,1,-34.32
 06/02/2019 08:15:00,32.74,33.0,1,-34.5
 06/02/2019 08:30:00,32.86,33.0,1,-34.01
 06/02/2019 08:45:00,32.83,33.0,1,-34.06
 06/02/2019 09:00:00,32.81,33.0,1,-34.38
 06/02/2019 09:15:00,32.85,33.0,1,-32.76
 06/02/2019 09:30:00,32.9,33.0,1,-33.47
 06/02/2019 09:45:00,32.87,33.0,1,-35.5
 06/02/2019 10:00:00,32.88,33.0,1,-35.61
 06/02/2019 10:15:00,32.92,33.0,1,-35.41
 06/02/2019 10:30:00,32.89,33.0,1,-35.23
 06/02/2019 10:45:00,32.89,33.0,1,-34.68
 06/02/2019 11:00:00,32.91,33.0,1,-34.53
 06/02/2019 11:15:00,32.89,33.0,1,-33.2
 06/02/2019 11:30:00,32.96,33.0,1,-32.28
 06/02/2019 11:45:00,32.99,33.0,1,-31.39
 06/02/2019 12:00:00,33.04,33.0,1,-30.9
 06/02/2019 12:15:00,33.07,33.0,1,-31.31
 06/02/2019 12:30:00,33.04,33.0,1,-31.74
 06/02/2019 12:45:00,33.06,33.0,1,-31.82
 06/02/2019 13:00:00,33.15,33.0,1,-31.46
 06/02/2019 13:15:00,33.11,33.0,1,-32.41
 06/02/2019 13:30:00,33.17,33.0,1,-32.49
 06/02/2019 13:45:00,33.12,33.0,1,-32.49
 06/02/2019 14:00:00,33.06,33.0,1,-32.81
 06/02/2019 14:15:00,32.93,33.0,1,-33.49
 06/02/2019 14:30:00,32.91,33.0,1,-33.49
 06/02/2019 14:45:00,32.92,33.0,1,-33.66
 06/02/2019 15:00:00,32.91,33.0,1,-33.99
 06/02/2019 15:15:00,32.89,33.0,1,-34.26
 06/02/2019 15:30:00,32.88,33.0,1,-34.35
 06/02/2019 15:45:00,32.81,33.0,1,-34.56
 06/02/2019 16:00:00,32.93,33.0,1,-35.73
 06/02/2019 16:15:00,32.91,33.0,1,-36.08
 06/02/2019 16:30:00,32.91,33.0,1,-34.54
 06/02/2019 16:45:00,32.95,33.0,1,-27.79
 06/02/2019 17:00:00,32.89,33.0,1,-28.68
 06/02/2019 17:15:00,32.76,33.0,1,-30.03
 06/02/2019 17:30:00,32.7,33.0,1,-30.8
 06/02/2019 17:45:00,32.64,33.0,1,-31.18
 06/02/2019 18:00:00,32.66,33.0,1,-31.48
 06/02/2019 18:15:00,32.71,33.0,1,-31.27
 06/02/2019 18:30:00,32.8,33.0,1,-30.78
 06/02/2019 18:45:00,32.84,33.0,1,-30.15
 06/02/2019 19:00:00,32.9,33.0,1,-31.35
 06/02/2019 19:15:00,32.82,33.0,1,-36.5
 06/02/2019 19:30:00,33.0,33.0,1,-37.68
 06/02/2019 19:45:00,32.96,33.0,1,-36.5
 06/02/2019 20:00:00,33.23,33.0,1,-28.01
 06/02/2019 20:15:00,33.2,33.0,1,-25.15
 06/02/2019 20:30:00,32.67,33.0,1,-32.52
 06/02/2019 20:45:00,32.62,33.0,1,-32.69
 06/02/2019 21:00:00,32.72,33.0,1,-32.14
 06/02/2019 21:15:00,32.82,33.0,1,-31.31
 06/02/2019 21:30:00,33.06,33.0,1,-30.5
 06/02/2019 21:45:00,33.22,33.0,1,-29.48
 06/02/2019 22:00:00,33.3,33.0,1,-28.69
 06/02/2019 22:15:00,33.36,33.0,1,-27.42
 06/02/2019 22:30:00,32.96,33.0,1,-26.06
 06/02/2019 22:45:00,32.85,33.0,1,-25.01
 06/02/2019 23:00:00,32.95,33.0,1,-24.26
 06/02/2019 23:15:00,32.99,33.0,1,-24.72
 06/02/2019 23:30:00,32.94,33.0,1,-23.63
 06/02/2019 23:45:00,32.8,33.0,1,-23.23
 07/02/2019 00:00:00,32.8,33.0,1,-23.49
 07/02/2019 00:15:00,32.83,33.0,1,-27.88
 07/02/2019 00:30:00,33.1,33.0,1,-28.77
 07/02/2019 00:45:00,33.03,33.0,1,-28.86
 07/02/2019 01:00:00,33.01,33.0,1,-29.3
 07/02/2019 01:15:00,33.09,33.0,1,-28.63
 07/02/2019 01:30:00,33.13,33.0,1,-28.23
 07/02/2019 01:45:00,33.2,33.0,1,-27.55
 07/02/2019 02:00:00,33.23,33.0,1,-27.13
 07/02/2019 02:15:00,33.15,33.0,1,-27.58
 07/02/2019 02:30:00,33.22,33.0,1,-27.63
 07/02/2019 02:45:00,33.32,33.0,1,-27.13
 07/02/2019 03:00:00,33.41,33.0,1,-26.83
 07/02/2019 03:15:00,33.06,33.0,1,-25.64
 07/02/2019 03:30:00,33.11,33.0,1,-25.17
 07/02/2019 03:45:00,33.09,33.0,1,-24.71
 07/02/2019 04:00:00,33.01,33.0,1,-24.11
 07/02/2019 04:15:00,33.0,33.0,1,-23.95
 07/02/2019 04:30:00,33.04,33.0,1,-23.52
 07/02/2019 04:45:00,33.02,33.0,1,-23.3
 07/02/2019 05:00:00,33.04,33.0,1,-23.11
 07/02/2019 05:15:00,33.06,33.0,1,-23.64
 07/02/2019 05:30:00,33.11,33.0,1,-23.78
 07/02/2019 05:45:00,32.98,33.0,1,-24.22
 07/02/2019 06:00:00,32.89,33.0,1,-24.87
 07/02/2019 06:15:00,32.9,33.0,1,-27.17
 07/02/2019 06:30:00,33.23,33.0,1,-28.29
 07/02/2019 06:45:00,33.11,33.0,1,-29.82
 07/02/2019 07:00:00,32.98,33.0,1,-31.24
 07/02/2019 07:15:00,32.78,33.0,1,-29.82
 07/02/2019 07:30:00,32.78,33.0,1,-29.76
 07/02/2019 07:45:00,32.66,33.0,1,-33.4
 07/02/2019 08:00:00,32.72,33.0,1,-34.26
 07/02/2019 08:15:00,32.88,33.0,1,-35.76
 07/02/2019 08:30:00,32.91,33.0,1,-35.03
 07/02/2019 08:45:00,32.89,33.0,1,-35.32
 07/02/2019 09:00:00,32.86,33.0,1,-35.51
 07/02/2019 09:15:00,32.75,33.0,1,-37.27
 07/02/2019 09:30:00,32.93,33.0,1,-36.24
 07/02/2019 09:45:00,33.09,33.0,1,-34.95
 07/02/2019 10:00:00,33.2,33.0,1,-34.37
 07/02/2019 10:15:00,33.39,33.0,1,-34.75
 07/02/2019 10:30:00,33.38,33.0,1,-33.46
 07/02/2019 10:45:00,33.26,33.0,1,-34.15
 07/02/2019 11:00:00,33.22,33.0,1,-36.4
 07/02/2019 11:15:00,33.17,33.0,1,-36.84
 07/02/2019 11:30:00,33.18,33.0,1,-35.15
 07/02/2019 11:45:00,33.23,33.0,1,-33.51
 07/02/2019 12:00:00,33.31,33.0,1,-33.5
 07/02/2019 12:15:00,33.24,33.0,1,-34.49
 07/02/2019 12:30:00,33.26,33.0,1,-32.78
 07/02/2019 12:45:00,33.35,33.0,1,-32.51
 07/02/2019 13:00:00,33.36,33.0,1,-32.77
 07/02/2019 13:15:00,33.3,33.0,1,-31.59
 07/02/2019 13:30:00,33.12,33.0,1,-33.12
 07/02/2019 13:45:00,33.1,33.0,1,-32.34
 07/02/2019 14:00:00,33.16,33.0,1,-32.4
 07/02/2019 14:15:00,33.1,33.0,1,-33.45
 07/02/2019 14:30:00,33.09,33.0,1,-33.28
 07/02/2019 14:45:00,33.07,33.0,1,-33.06
 07/02/2019 15:00:00,33.09,33.0,1,-33.06
 07/02/2019 15:15:00,33.1,33.0,1,-33.14
 07/02/2019 15:30:00,33.08,33.0,1,-33.79
 07/02/2019 15:45:00,32.97,33.0,1,-34.16
 07/02/2019 16:00:00,32.85,33.0,1,-34.56
 07/02/2019 16:15:00,32.83,33.0,1,-35.63
 07/02/2019 16:30:00,32.81,33.0,1,-34.85
 07/02/2019 16:45:00,32.9,33.0,1,-27.52
 07/02/2019 17:00:00,32.83,33.0,1,-28.2
 07/02/2019 17:15:00,32.81,33.0,1,-28.95
 07/02/2019 17:30:00,32.87,33.0,1,-30.29
 07/02/2019 17:45:00,32.89,33.0,1,-31.14
 07/02/2019 18:00:00,32.84,33.0,1,-31.64
 07/02/2019 18:15:00,32.85,33.0,1,-31.31
 07/02/2019 18:30:00,32.91,33.0,1,-31.31
 07/02/2019 18:45:00,32.96,33.0,1,-30.91
 07/02/2019 19:00:00,32.98,33.0,1,-34.22
 07/02/2019 19:15:00,32.91,33.0,1,-39.19
 07/02/2019 19:30:00,33.01,33.0,1,-38.19
 07/02/2019 19:45:00,33.05,33.0,1,-37.48
 07/02/2019 20:00:00,33.22,33.0,1,-36.32
 07/02/2019 20:15:00,33.32,33.0,1,-35.74
 07/02/2019 20:30:00,33.31,33.0,1,-34.55
 07/02/2019 20:45:00,33.04,33.0,1,-33.03
 07/02/2019 21:00:00,33.1,33.0,1,-32.26
 07/02/2019 21:15:00,33.11,33.0,1,-31.56
 07/02/2019 21:30:00,33.1,33.0,1,-30.87
 07/02/2019 21:45:00,33.19,33.0,1,-29.93
 07/02/2019 22:00:00,33.25,33.0,1,-28.1
 07/02/2019 22:15:00,33.28,33.0,1,-23.61
 07/02/2019 22:30:00,33.37,33.0,1,-26.83
 07/02/2019 22:45:00,33.02,33.0,1,-20.96
 07/02/2019 23:00:00,33.11,33.0,1,-24.5
 07/02/2019 23:15:00,33.11,33.0,1,-24.93
 07/02/2019 23:30:00,33.05,33.0,1,-24.28
 07/02/2019 23:45:00,32.92,33.0,1,-23.92
 08/02/2019 00:00:00,33.0,33.0,1,-23.84
 08/02/2019 00:15:00,32.62,33.0,1,-27.8
 08/02/2019 00:30:00,32.54,33.0,1,-28.44
 08/02/2019 00:45:00,32.93,33.0,1,-28.95
 08/02/2019 01:00:00,33.14,33.0,1,-28.8
 08/02/2019 01:15:00,33.21,33.0,1,-28.8
 08/02/2019 01:30:00,33.3,33.0,1,-28.13
 08/02/2019 01:45:00,33.33,33.0,1,-27.14
 08/02/2019 02:00:00,33.12,33.0,1,-26.24
 08/02/2019 02:15:00,33.12,33.0,1,-27.68
 08/02/2019 02:30:00,33.2,33.0,1,-27.09
 08/02/2019 02:45:00,33.19,33.0,1,-26.54
 08/02/2019 03:00:00,33.29,33.0,1,-25.88
 08/02/2019 03:15:00,33.36,33.0,1,-25.63
 08/02/2019 03:30:00,33.36,33.0,1,-24.82
 08/02/2019 03:45:00,33.37,33.0,1,-24.18
 08/02/2019 04:00:00,32.94,33.0,1,-23.44
 08/02/2019 04:15:00,32.93,33.0,1,-23.44
 08/02/2019 04:30:00,32.98,33.0,1,-22.81
 08/02/2019 04:45:00,33.1,33.0,1,-22.77
 08/02/2019 05:00:00,33.11,33.0,1,-22.77
 08/02/2019 05:15:00,33.06,33.0,1,-22.77
 08/02/2019 05:30:00,33.07,33.0,1,-23.04
 08/02/2019 05:45:00,33.06,33.0,1,-23.3
 08/02/2019 06:00:00,33.06,33.0,1,-24.3
 08/02/2019 06:15:00,32.75,33.0,1,-26.22
 08/02/2019 06:30:00,32.65,33.0,1,-26.95
 08/02/2019 06:45:00,32.74,33.0,1,-28.85
 08/02/2019 07:00:00,32.89,33.0,1,-30.16
 08/02/2019 07:15:00,32.79,33.0,1,-30.59
 08/02/2019 07:30:00,32.7,33.0,1,-31.78
 08/02/2019 07:45:00,32.7,33.0,1,-32.44
 08/02/2019 08:00:00,32.84,33.0,1,-33.37
 08/02/2019 08:15:00,32.93,33.0,1,-34.38
 08/02/2019 08:30:00,32.92,33.0,1,-35.26
 08/02/2019 08:45:00,32.86,33.0,1,-35.78
 08/02/2019 09:00:00,32.72,33.0,1,-36.36
 08/02/2019 09:15:00,32.72,33.0,1,-37.17
 08/02/2019 09:30:00,32.99,33.0,1,-34.81
 08/02/2019 09:45:00,33.33,33.0,1,-27.8
 08/02/2019 10:00:00,33.33,33.0,1,-27.8
 08/02/2019 10:15:00,33.36,33.0,1,-27.8
 08/02/2019 10:30:00,33.25,33.0,1,-32.4
 08/02/2019 10:45:00,33.06,33.0,1,-37.51
 08/02/2019 11:00:00,33.05,33.0,1,-37.55
 08/02/2019 11:15:00,33.05,33.0,1,-37.45
 08/02/2019 11:30:00,33.1,33.0,1,-37.08
 08/02/2019 11:45:00,33.15,33.0,1,-36.78
 08/02/2019 12:00:00,33.09,33.0,1,-37.16
 08/02/2019 12:15:00,33.1,33.0,1,-37.52
 08/02/2019 12:30:00,33.16,33.0,1,-37.51
 08/02/2019 12:45:00,33.21,33.0,1,-37.19
 08/02/2019 13:00:00,33.32,33.0,1,-36.81
 08/02/2019 13:15:00,33.35,33.0,1,-37.0
 08/02/2019 13:30:00,33.29,33.0,1,-36.37
 08/02/2019 13:45:00,33.22,33.0,1,-36.51
 08/02/2019 14:00:00,33.23,33.0,1,-36.54
 08/02/2019 14:15:00,33.23,33.0,1,-36.17
 08/02/2019 14:30:00,33.27,33.0,1,-35.84
 08/02/2019 14:45:00,33.36,33.0,1,-35.34
 08/02/2019 15:00:00,33.38,33.0,1,-34.47
 08/02/2019 15:15:00,33.33,33.0,1,-33.7
 08/02/2019 15:30:00,32.85,33.0,1,-34.31
 08/02/2019 15:45:00,32.79,33.0,1,-33.31
 08/02/2019 16:00:00,32.9,33.0,1,-25.84
 08/02/2019 16:15:00,32.8,33.0,1,-33.92
 08/02/2019 16:30:00,32.86,33.0,1,-32.52
 08/02/2019 16:45:00,32.89,33.0,1,-26.06
 08/02/2019 17:00:00,32.74,33.0,1,-26.71
 08/02/2019 17:15:00,32.77,33.0,1,-27.11
 08/02/2019 17:30:00,32.7,33.0,1,-27.98
 08/02/2019 17:45:00,32.56,33.0,1,-29.12
 08/02/2019 18:00:00,33.08,33.0,1,-29.73
 08/02/2019 18:15:00,33.02,33.0,1,-29.97
 08/02/2019 18:30:00,33.13,33.0,1,-29.65
 08/02/2019 18:45:00,33.13,33.0,1,-28.86
 08/02/2019 19:00:00,33.22,33.0,1,-28.46
 08/02/2019 19:15:00,33.18,33.0,1,-27.48
 08/02/2019 19:30:00,33.29,33.0,1,-32.15
 08/02/2019 19:45:00,33.32,33.0,1,-35.68
 08/02/2019 20:00:00,33.3,33.0,1,-34.06
 08/02/2019 20:15:00,33.15,33.0,1,-33.49
 08/02/2019 20:30:00,33.11,33.0,1,-33.03
 08/02/2019 20:45:00,33.26,33.0,1,-23.12
 08/02/2019 21:00:00,33.24,33.0,1,-24.93
 08/02/2019 21:15:00,33.22,33.0,1,-30.68
 08/02/2019 21:30:00,33.1,33.0,1,-29.67
 08/02/2019 21:45:00,33.13,33.0,1,-28.78
 08/02/2019 22:00:00,33.19,33.0,1,-28.02
 08/02/2019 22:15:00,33.28,33.0,1,-27.11
 08/02/2019 22:30:00,33.31,33.0,1,-26.17
 08/02/2019 22:45:00,33.0,33.0,1,-25.32
 08/02/2019 23:00:00,33.04,33.0,1,-24.44
 08/02/2019 23:15:00,33.04,33.0,1,-24.83
 08/02/2019 23:30:00,32.95,33.0,1,-24.28
 08/02/2019 23:45:00,32.99,33.0,1,-23.95
 09/02/2019 00:00:00,33.03,33.0,1,-23.72
 09/02/2019 00:15:00,32.77,33.0,1,-27.71
 09/02/2019 00:30:00,32.67,33.0,1,-28.3
 09/02/2019 00:45:00,32.59,33.0,1,-28.65
 09/02/2019 01:00:00,33.04,33.0,1,-29.0
 09/02/2019 01:15:00,33.13,33.0,1,-28.8
 09/02/2019 01:30:00,33.27,33.0,1,-28.14
 09/02/2019 01:45:00,33.39,33.0,1,-27.51
 09/02/2019 02:00:00,33.39,33.0,1,-27.01
 09/02/2019 02:15:00,33.39,33.0,1,-27.29
 09/02/2019 02:30:00,33.41,33.0,1,-27.23
 09/02/2019 02:45:00,32.96,33.0,1,-26.46
 09/02/2019 03:00:00,33.04,33.0,1,-25.98
 09/02/2019 03:15:00,33.07,33.0,1,-25.32
 09/02/2019 03:30:00,33.04,33.0,1,-24.62
 09/02/2019 03:45:00,33.04,33.0,1,-24.11
 09/02/2019 04:00:00,33.1,33.0,1,-23.84
 09/02/2019 04:15:00,33.06,33.0,1,-23.43
 09/02/2019 04:30:00,33.12,33.0,1,-22.94
 09/02/2019 04:45:00,33.12,33.0,1,-22.92
 09/02/2019 05:00:00,33.14,33.0,1,-22.44
 09/02/2019 05:15:00,33.09,33.0,1,-22.44
 09/02/2019 05:30:00,33.09,33.0,1,-22.44
 09/02/2019 05:45:00,33.09,33.0,1,-22.44
 09/02/2019 06:00:00,33.05,33.0,1,-22.5
 09/02/2019 06:15:00,32.86,33.0,1,-23.39
 09/02/2019 06:30:00,32.8,33.0,1,-23.49
 09/02/2019 06:45:00,32.74,33.0,1,-24.35
 09/02/2019 07:00:00,32.67,33.0,1,-25.01
 09/02/2019 07:15:00,32.59,33.0,1,-25.05
 09/02/2019 07:30:00,32.56,33.0,1,-25.39
 09/02/2019 07:45:00,32.75,33.0,1,-26.37
 09/02/2019 08:00:00,32.91,33.0,1,-27.18
 09/02/2019 08:15:00,32.89,33.0,1,-28.31
 09/02/2019 08:30:00,32.97,33.0,1,-29.31
 09/02/2019 08:45:00,33.0,33.0,1,-29.85
 09/02/2019 09:00:00,32.89,33.0,1,-30.56
 09/02/2019 09:15:00,32.83,33.0,1,-31.55
 09/02/2019 09:30:00,32.88,33.0,1,-31.82
 09/02/2019 09:45:00,32.88,33.0,1,-31.82
 09/02/2019 10:00:00,32.81,33.0,1,-32.1
 09/02/2019 10:15:00,32.82,33.0,1,-32.32
 09/02/2019 10:30:00,32.85,33.0,1,-32.53
 09/02/2019 10:45:00,32.83,33.0,1,-32.12
 09/02/2019 11:00:00,32.92,33.0,1,-31.55
 09/02/2019 11:15:00,32.94,33.0,1,-31.06
 09/02/2019 11:30:00,33.09,33.0,1,-30.17
 09/02/2019 11:45:00,33.0,33.0,1,-30.36
 09/02/2019 12:00:00,33.0,33.0,1,-29.0
 09/02/2019 12:15:00,33.01,33.0,1,-28.44
 09/02/2019 12:30:00,33.03,33.0,1,-28.49
 09/02/2019 12:45:00,33.05,33.0,1,-28.48
 09/02/2019 13:00:00,33.22,33.0,1,-20.94
 09/02/2019 13:15:00,33.09,33.0,1,-29.54
 09/02/2019 13:30:00,33.09,33.0,1,-29.14
 09/02/2019 13:45:00,33.11,33.0,1,-29.26
 09/02/2019 14:00:00,33.08,33.0,1,-29.89
 09/02/2019 14:15:00,33.05,33.0,1,-29.95
 09/02/2019 14:30:00,33.07,33.0,1,-30.45
 09/02/2019 14:45:00,33.08,33.0,1,-30.4
 09/02/2019 15:00:00,33.07,33.0,1,-29.81
 09/02/2019 15:15:00,33.05,33.0,1,-29.89
 09/02/2019 15:30:00,33.13,33.0,1,-30.48
 09/02/2019 15:45:00,33.06,33.0,1,-30.48
 09/02/2019 16:00:00,33.03,33.0,1,-30.77
 09/02/2019 16:15:00,32.98,33.0,1,-31.67
 09/02/2019 16:30:00,32.94,33.0,1,-31.83
 09/02/2019 16:45:00,32.82,33.0,1,-32.81
 09/02/2019 17:00:00,32.89,33.0,1,-27.41
 09/02/2019 17:15:00,32.83,33.0,1,-25.77
 09/02/2019 17:30:00,32.61,33.0,1,-35.32
 09/02/2019 17:45:00,32.69,33.0,1,-32.94
 09/02/2019 18:00:00,32.9,33.0,1,-19.71
 09/02/2019 18:15:00,32.98,33.0,1,-24.26
 09/02/2019 18:30:00,33.05,33.0,1,-21.93
 09/02/2019 18:45:00,33.14,33.0,1,-25.72
 09/02/2019 19:00:00,32.96,33.0,1,-27.95
 09/02/2019 19:15:00,32.79,33.0,1,-33.86
 09/02/2019 19:30:00,32.87,33.0,1,-33.48
 09/02/2019 19:45:00,32.92,33.0,1,-32.69
 09/02/2019 20:00:00,33.02,33.0,1,-31.62
 09/02/2019 20:15:00,33.14,33.0,1,-31.0
 09/02/2019 20:30:00,33.19,33.0,1,-29.83
 09/02/2019 20:45:00,33.16,33.0,1,-29.14
 09/02/2019 21:00:00,33.25,33.0,1,-28.53
 09/02/2019 21:15:00,33.32,33.0,1,-28.02
 09/02/2019 21:30:00,33.43,33.0,1,-27.24
 09/02/2019 21:45:00,33.0,33.0,1,-26.29
 09/02/2019 22:00:00,33.0,33.0,1,-25.78
 09/02/2019 22:15:00,33.03,33.0,1,-24.95
 09/02/2019 22:30:00,32.99,33.0,1,-24.36
 09/02/2019 22:45:00,33.02,33.0,1,-23.56
 09/02/2019 23:00:00,33.13,33.0,1,-23.11
 09/02/2019 23:15:00,33.13,33.0,1,-23.68
 09/02/2019 23:30:00,33.19,33.0,1,-23.06
 09/02/2019 23:45:00,33.16,33.0,1,-22.77
 10/02/2019 00:00:00,33.22,33.0,1,-17.18
 10/02/2019 00:15:00,32.93,33.0,1,-18.64
 10/02/2019 00:30:00,32.86,33.0,1,-17.58
 10/02/2019 00:45:00,32.79,33.0,1,-17.98
 10/02/2019 01:00:00,32.72,33.0,1,-25.74
 10/02/2019 01:15:00,32.88,33.0,1,-17.97
 10/02/2019 01:30:00,32.93,33.0,1,-17.46
 10/02/2019 01:45:00,32.97,33.0,1,-16.7
 10/02/2019 02:00:00,33.0,33.0,1,-16.01
 10/02/2019 02:15:00,33.0,33.0,1,-16.23
 10/02/2019 02:30:00,33.05,33.0,1,-16.07
 10/02/2019 02:45:00,33.01,33.0,1,-15.74
 10/02/2019 03:00:00,33.11,33.0,1,-17.2
 10/02/2019 03:15:00,33.06,33.0,1,-24.28
 10/02/2019 03:30:00,33.21,33.0,1,-23.97
 10/02/2019 03:45:00,33.07,33.0,1,-23.28
 10/02/2019 04:00:00,33.09,33.0,1,-22.64
 10/02/2019 04:15:00,33.1,33.0,1,-22.21
 10/02/2019 04:30:00,33.15,33.0,1,-21.54
 10/02/2019 04:45:00,33.11,33.0,1,-21.38
 10/02/2019 05:00:00,33.17,33.0,1,-20.93
 10/02/2019 05:15:00,33.16,33.0,1,-20.93
 10/02/2019 05:30:00,33.21,33.0,1,-20.93
 10/02/2019 05:45:00,33.18,33.0,1,-20.93
 10/02/2019 06:00:00,33.17,33.0,1,-20.96
 10/02/2019 06:15:00,33.05,33.0,1,-21.6
 10/02/2019 06:30:00,33.02,33.0,1,-22.1
 10/02/2019 06:45:00,32.92,33.0,1,-21.99
 10/02/2019 07:00:00,32.89,33.0,1,-22.81
 10/02/2019 07:15:00,32.85,33.0,1,-22.45
 10/02/2019 07:30:00,32.72,33.0,1,-22.7
 10/02/2019 07:45:00,32.79,33.0,1,-22.72
 10/02/2019 08:00:00,32.7,33.0,1,-23.15
 10/02/2019 08:15:00,32.68,33.0,1,-24.16
 10/02/2019 08:30:00,32.72,33.0,1,-18.67
 10/02/2019 08:45:00,32.62,33.0,1,-12.51
 10/02/2019 09:00:00,32.59,33.0,1,-15.59
 10/02/2019 09:15:00,32.73,33.0,1,-20.04
 10/02/2019 09:30:00,32.94,33.0,1,-27.17
 10/02/2019 09:45:00,32.92,33.0,1,-12.42
 10/02/2019 10:00:00,32.98,33.0,1,-15.28
 10/02/2019 10:15:00,32.94,33.0,1,-19.08
 10/02/2019 10:30:00,32.98,33.0,1,-21.59
 10/02/2019 10:45:00,32.89,33.0,1,-29.4
 10/02/2019 11:00:00,32.92,33.0,1,-28.77
 10/02/2019 11:15:00,32.92,33.0,1,-28.48
 10/02/2019 11:30:00,32.99,33.0,1,-28.37
 10/02/2019 11:45:00,32.98,33.0,1,-27.74
 10/02/2019 12:00:00,32.93,33.0,1,-27.77
 10/02/2019 12:15:00,32.89,33.0,1,-27.22
 10/02/2019 12:30:00,32.97,33.0,1,-27.58
 10/02/2019 12:45:00,32.99,33.0,1,-27.59
 10/02/2019 13:00:00,33.01,33.0,1,-26.9
 10/02/2019 13:15:00,33.03,33.0,1,-26.51
 10/02/2019 13:30:00,33.12,33.0,1,-26.92
 10/02/2019 13:45:00,33.21,33.0,1,-27.48
 10/02/2019 14:00:00,33.16,33.0,1,-26.35
 10/02/2019 14:15:00,33.13,33.0,1,-27.03
 10/02/2019 14:30:00,33.13,33.0,1,-27.51
 10/02/2019 14:45:00,33.15,33.0,1,-27.67
 10/02/2019 15:00:00,33.13,33.0,1,-27.51
 10/02/2019 15:15:00,33.16,33.0,1,-27.73
 10/02/2019 15:30:00,33.14,33.0,1,-27.94
 10/02/2019 15:45:00,33.08,33.0,1,-28.56
 10/02/2019 16:00:00,32.96,33.0,1,-29.95
 10/02/2019 16:15:00,32.96,33.0,1,-30.48
 10/02/2019 16:30:00,32.89,33.0,1,-31.24
 10/02/2019 16:45:00,32.81,33.0,1,-31.82
 10/02/2019 17:00:00,32.76,33.0,1,-32.15
 10/02/2019 17:15:00,32.73,33.0,1,-33.03
 10/02/2019 17:30:00,32.9,33.0,1,-18.38
 10/02/2019 17:45:00,32.82,33.0,1,-16.14
 10/02/2019 18:00:00,32.74,33.0,1,-17.34
 10/02/2019 18:15:00,32.94,33.0,1,-19.72
 10/02/2019 18:30:00,33.1,33.0,1,-28.5
 10/02/2019 18:45:00,33.2,33.0,1,-27.96
 10/02/2019 19:00:00,33.14,33.0,1,-30.38
 10/02/2019 19:15:00,33.04,33.0,1,-35.04
 10/02/2019 19:30:00,33.12,33.0,1,-35.0
 10/02/2019 19:45:00,33.18,33.0,1,-34.37
 10/02/2019 20:00:00,33.27,33.0,1,-34.0
 10/02/2019 20:15:00,33.23,33.0,1,-33.15
 10/02/2019 20:30:00,33.38,33.0,1,-32.38
 10/02/2019 20:45:00,33.44,33.0,1,-31.8
 10/02/2019 21:00:00,32.92,33.0,1,-30.8
 10/02/2019 21:15:00,32.76,33.0,1,-30.38
 10/02/2019 21:30:00,32.88,33.0,1,-29.5
 10/02/2019 21:45:00,32.99,33.0,1,-28.69
 10/02/2019 22:00:00,33.13,33.0,1,-27.76
 10/02/2019 22:15:00,33.3,33.0,1,-26.84
 10/02/2019 22:30:00,33.32,33.0,1,-25.62
 10/02/2019 22:45:00,33.31,33.0,1,-24.73
 10/02/2019 23:00:00,33.26,33.0,1,-23.69
 10/02/2019 23:15:00,32.69,33.0,1,-24.27
 10/02/2019 23:30:00,32.67,33.0,1,-23.67
 10/02/2019 23:45:00,32.67,33.0,1,-22.99
 11/02/2019 00:00:00,32.71,33.0,1,-22.98
 11/02/2019 00:00:00,32.71,33.0,1,-22.98
 11/02/2019 00:15:00,32.83,33.0,1,-26.72
 11/02/2019 00:30:00,32.83,33.0,1,-27.66
 11/02/2019 00:45:00,32.81,33.0,1,-27.8
 11/02/2019 01:00:00,32.84,33.0,1,-27.8
 11/02/2019 01:15:00,32.91,33.0,1,-27.8
 11/02/2019 01:30:00,32.98,33.0,1,-27.29
 11/02/2019 01:45:00,33.02,33.0,1,-26.72
 11/02/2019 02:00:00,33.06,33.0,1,-26.28
 11/02/2019 02:15:00,32.99,33.0,1,-26.6
 11/02/2019 02:30:00,33.06,33.0,1,-26.54
 11/02/2019 02:45:00,33.09,33.0,1,-26.12
 11/02/2019 03:00:00,33.18,33.0,1,-25.91
 11/02/2019 03:15:00,33.21,33.0,1,-25.1
 11/02/2019 03:30:00,33.28,33.0,1,-24.62
 11/02/2019 03:45:00,33.32,33.0,1,-24.0
 11/02/2019 04:00:00,33.35,33.0,1,-23.7
 11/02/2019 04:15:00,33.38,33.0,1,-23.44
 11/02/2019 04:30:00,33.35,33.0,1,-23.34
 11/02/2019 04:45:00,33.39,33.0,1,-22.77
 11/02/2019 05:00:00,33.37,33.0,1,-22.77
 11/02/2019 05:15:00,33.31,33.0,1,-23.41
 11/02/2019 05:30:00,33.06,33.0,1,-23.44
 11/02/2019 05:45:00,33.03,33.0,1,-24.06
 11/02/2019 06:00:00,33.1,33.0,1,-24.65
 11/02/2019 06:15:00,32.9,33.0,1,-26.89
 11/02/2019 06:30:00,32.72,33.0,1,-28.27
 11/02/2019 06:45:00,32.7,33.0,1,-29.62
 11/02/2019 07:00:00,32.84,33.0,1,-31.02
 11/02/2019 07:15:00,32.75,33.0,1,-25.42
 11/02/2019 07:30:00,32.8,33.0,1,-24.78
 11/02/2019 07:45:00,32.76,33.0,1,-25.55
 11/02/2019 08:00:00,32.75,33.0,1,-25.79
 11/02/2019 08:15:00,32.7,33.0,1,-26.09
 11/02/2019 08:30:00,32.59,33.0,1,-26.29
 11/02/2019 08:45:00,32.55,33.0,1,-26.19
 11/02/2019 09:00:00,32.88,33.0,1,-26.26
 11/02/2019 09:15:00,33.02,33.0,1,-26.73
 11/02/2019 09:30:00,33.1,33.0,1,-26.15
 11/02/2019 09:45:00,33.16,33.0,1,-25.79
 11/02/2019 10:00:00,33.22,33.0,1,-25.31
 11/02/2019 10:15:00,33.35,33.0,1,-24.45
 11/02/2019 10:30:00,33.35,33.0,1,-23.65
 11/02/2019 10:45:00,33.37,33.0,1,-23.88
 11/02/2019 11:00:00,33.33,33.0,1,-24.7
 11/02/2019 11:15:00,33.21,33.0,1,-31.1
 11/02/2019 11:30:00,33.2,33.0,1,-34.3
 11/02/2019 11:45:00,33.19,33.0,1,-33.76
 11/02/2019 12:00:00,33.18,33.0,1,-33.63
 11/02/2019 12:15:00,33.19,33.0,1,-33.73
 11/02/2019 12:30:00,33.2,33.0,1,-33.01
 11/02/2019 12:45:00,33.28,33.0,1,-32.63
 11/02/2019 13:00:00,33.27,33.0,1,-32.38
 11/02/2019 13:15:00,33.32,33.0,1,-33.13
 11/02/2019 13:30:00,33.35,33.0,1,-32.43
 11/02/2019 13:45:00,33.34,33.0,1,-32.99
 11/02/2019 14:00:00,33.29,33.0,1,-33.34
 11/02/2019 14:15:00,33.27,33.0,1,-33.75
 11/02/2019 14:30:00,33.26,33.0,1,-33.74
 11/02/2019 14:45:00,33.28,33.0,1,-33.48
 11/02/2019 15:00:00,33.26,33.0,1,-33.6
 11/02/2019 15:15:00,33.22,33.0,1,-34.45
 11/02/2019 15:30:00,33.23,33.0,1,-34.5
 11/02/2019 15:45:00,33.2,33.0,1,-34.19
 11/02/2019 16:00:00,33.14,33.0,1,-34.69
 11/02/2019 16:15:00,33.21,33.0,1,-27.15
 11/02/2019 16:30:00,33.2,33.0,1,-26.46
 11/02/2019 16:45:00,33.22,33.0,1,-26.54
 11/02/2019 17:00:00,33.09,33.0,1,-25.93
 11/02/2019 17:15:00,32.98,33.0,1,-18.11
 11/02/2019 17:30:00,32.91,33.0,1,-18.91
 11/02/2019 17:45:00,32.86,33.0,1,-20.04
 11/02/2019 18:00:00,32.82,33.0,1,-20.6
 11/02/2019 18:15:00,32.82,33.0,1,-20.6
 11/02/2019 18:30:00,32.86,33.0,1,-20.59
 11/02/2019 18:45:00,32.85,33.0,1,-20.09
 11/02/2019 19:00:00,33.04,33.0,1,-19.96
 11/02/2019 19:15:00,33.14,33.0,1,-27.4
 11/02/2019 19:30:00,33.13,33.0,1,-28.31
 11/02/2019 19:45:00,32.99,33.0,1,-35.85
 11/02/2019 20:00:00,33.03,33.0,1,-36.5
 11/02/2019 20:15:00,33.13,33.0,1,-35.81
 11/02/2019 20:30:00,33.15,33.0,1,-34.79
 11/02/2019 20:45:00,33.15,33.0,1,-33.9
 11/02/2019 21:00:00,33.2,33.0,1,-33.28
 11/02/2019 21:15:00,33.34,33.0,1,-32.52
 11/02/2019 21:30:00,33.2,33.0,1,-30.79
 11/02/2019 21:45:00,33.19,33.0,1,-29.87
 11/02/2019 22:00:00,33.13,33.0,1,-28.98
 11/02/2019 22:15:00,33.16,33.0,1,-28.17
 11/02/2019 22:30:00,33.32,33.0,1,-26.97
 11/02/2019 22:45:00,33.42,33.0,1,-25.89
 11/02/2019 23:00:00,33.05,33.0,1,-24.78
 11/02/2019 23:15:00,32.76,33.0,1,-25.22
 11/02/2019 23:30:00,32.79,33.0,1,-24.91
 11/02/2019 23:45:00,32.93,33.0,1,-16.45
 12/02/2019 00:00:00,32.87,33.0,1,-24.07
 12/02/2019 00:15:00,32.84,33.0,1,-28.24
 12/02/2019 00:30:00,32.93,33.0,1,-29.2
 12/02/2019 00:45:00,32.85,33.0,1,-29.41
 12/02/2019 01:00:00,32.95,33.0,1,-27.65
 12/02/2019 01:15:00,33.05,33.0,1,-23.52
 12/02/2019 01:30:00,33.02,33.0,1,-28.97
 12/02/2019 01:45:00,33.1,33.0,1,-28.73
 12/02/2019 02:00:00,33.12,33.0,1,-28.06
 12/02/2019 02:15:00,33.02,33.0,1,-28.61
 12/02/2019 02:30:00,33.06,33.0,1,-28.31
 12/02/2019 02:45:00,33.11,33.0,1,-28.02
 12/02/2019 03:00:00,33.15,33.0,1,-25.51
 12/02/2019 03:15:00,33.26,33.0,1,-18.15
 12/02/2019 03:30:00,33.31,33.0,1,-20.4
 12/02/2019 03:45:00,33.28,33.0,1,-25.79
 12/02/2019 04:00:00,33.34,33.0,1,-25.75
 12/02/2019 04:15:00,33.38,33.0,1,-25.29
 12/02/2019 04:30:00,33.39,33.0,1,-25.29
 12/02/2019 04:45:00,33.34,33.0,1,-24.92
 12/02/2019 05:00:00,33.39,33.0,1,-24.72
 12/02/2019 05:15:00,32.8,33.0,1,-24.9
 12/02/2019 05:30:00,32.77,33.0,1,-25.12
 12/02/2019 05:45:00,32.74,33.0,1,-25.77
 12/02/2019 06:00:00,32.71,33.0,1,-26.45
 12/02/2019 06:15:00,32.86,33.0,1,-23.42
 12/02/2019 06:30:00,33.01,33.0,1,-21.21
 12/02/2019 06:45:00,32.95,33.0,1,-26.17
 12/02/2019 07:00:00,32.74,33.0,1,-33.16
 12/02/2019 07:15:00,32.7,33.0,1,-32.99
 12/02/2019 07:30:00,32.83,33.0,1,-33.99
 12/02/2019 07:45:00,32.93,33.0,1,-35.49
 12/02/2019 08:00:00,32.88,33.0,1,-36.32
 12/02/2019 08:15:00,32.79,33.0,1,-37.17
 12/02/2019 08:30:00,32.79,33.0,1,-37.17
 12/02/2019 08:45:00,32.97,33.0,1,-37.77
 12/02/2019 09:00:00,32.95,33.0,1,-38.16
 12/02/2019 09:15:00,32.9,33.0,1,-39.03
 12/02/2019 09:30:00,32.75,33.0,1,-41.47
 12/02/2019 09:45:00,32.77,33.0,1,-41.88
 12/02/2019 10:00:00,32.76,33.0,1,-42.26
 12/02/2019 10:15:00,32.79,33.0,1,-41.86
 12/02/2019 10:30:00,32.84,33.0,1,-41.78
 12/02/2019 10:45:00,32.87,33.0,1,-42.2
 12/02/2019 11:00:00,32.88,33.0,1,-41.98
 12/02/2019 11:15:00,32.91,33.0,1,-41.7
 12/02/2019 11:30:00,32.92,33.0,1,-41.38
 12/02/2019 11:45:00,32.88,33.0,1,-41.56
 12/02/2019 12:00:00,32.81,33.0,1,-41.74
 12/02/2019 12:15:00,32.84,33.0,1,-41.86
 12/02/2019 12:30:00,32.84,33.0,1,-40.96
 12/02/2019 12:45:00,32.86,33.0,1,-40.71
 12/02/2019 13:00:00,32.91,33.0,1,-41.03
 12/02/2019 13:15:00,32.93,33.0,1,-40.9
 12/02/2019 13:30:00,33.0,33.0,1,-40.27
 12/02/2019 13:45:00,33.01,33.0,1,-39.62
 12/02/2019 14:00:00,33.09,33.0,1,-39.68
 12/02/2019 14:15:00,33.07,33.0,1,-39.66
 12/02/2019 14:30:00,33.04,33.0,1,-39.49
 12/02/2019 14:45:00,33.05,33.0,1,-39.12
 12/02/2019 15:00:00,33.07,33.0,1,-38.92
 12/02/2019 15:15:00,33.09,33.0,1,-39.02
 12/02/2019 15:30:00,33.09,33.0,1,-39.02
 12/02/2019 15:45:00,33.03,33.0,1,-39.16
 12/02/2019 16:00:00,32.89,33.0,1,-39.56
 12/02/2019 16:15:00,32.87,33.0,1,-40.44
 12/02/2019 16:30:00,33.01,33.0,1,-36.78
 12/02/2019 16:45:00,33.15,33.0,1,-29.92
 12/02/2019 17:00:00,33.02,33.0,1,-30.31
 12/02/2019 17:15:00,32.97,33.0,1,-30.46
 12/02/2019 17:30:00,32.79,33.0,1,-31.48
 12/02/2019 17:45:00,32.67,33.0,1,-31.98
 12/02/2019 18:00:00,32.63,33.0,1,-31.74
 12/02/2019 18:15:00,32.73,33.0,1,-31.98
 12/02/2019 18:30:00,33.13,33.0,1,-31.55
 12/02/2019 18:45:00,32.98,33.0,1,-38.86
 12/02/2019 19:00:00,33.05,33.0,1,-40.13
 12/02/2019 19:15:00,33.21,33.0,1,-35.77
 12/02/2019 19:30:00,33.12,33.0,1,-31.51
 12/02/2019 19:45:00,33.02,33.0,1,-37.61
 12/02/2019 20:00:00,33.17,33.0,1,-30.84
 12/02/2019 20:15:00,33.32,33.0,1,-26.68
 12/02/2019 20:30:00,33.21,33.0,1,-34.67
 12/02/2019 20:45:00,33.31,33.0,1,-33.76
 12/02/2019 21:00:00,33.32,33.0,1,-31.89
 12/02/2019 21:15:00,33.01,33.0,1,-27.41
 12/02/2019 21:30:00,33.14,33.0,1,-30.9
 12/02/2019 21:45:00,33.12,33.0,1,-29.9
 12/02/2019 22:00:00,33.01,33.0,1,-25.88
 12/02/2019 22:15:00,33.17,33.0,1,-19.06
 12/02/2019 22:30:00,33.22,33.0,1,-26.9
 12/02/2019 22:45:00,33.2,33.0,1,-25.84
 12/02/2019 23:00:00,33.28,33.0,1,-25.06
 12/02/2019 23:15:00,33.32,33.0,1,-25.28
 12/02/2019 23:30:00,33.33,33.0,1,-24.64
 12/02/2019 23:45:00,33.25,33.0,1,-24.1
 13/02/2019 00:00:00,33.29,33.0,1,-23.77
 13/02/2019 00:15:00,33.08,33.0,1,-27.66
 13/02/2019 00:30:00,33.01,33.0,1,-28.63
 13/02/2019 00:45:00,32.89,33.0,1,-28.83
 13/02/2019 01:00:00,32.76,33.0,1,-28.63
 13/02/2019 01:15:00,32.92,33.0,1,-28.62
 13/02/2019 01:30:00,33.11,33.0,1,-28.13
 13/02/2019 01:45:00,33.2,33.0,1,-27.74
 13/02/2019 02:00:00,33.2,33.0,1,-27.33
 13/02/2019 02:15:00,33.05,33.0,1,-27.44
 13/02/2019 02:30:00,33.09,33.0,1,-27.09
 13/02/2019 02:45:00,33.13,33.0,1,-26.88
 13/02/2019 03:00:00,33.16,33.0,1,-26.29
 13/02/2019 03:15:00,33.24,33.0,1,-25.9
 13/02/2019 03:30:00,33.33,33.0,1,-25.29
 13/02/2019 03:45:00,33.35,33.0,1,-24.68
 13/02/2019 04:00:00,33.43,33.0,1,-24.49
 13/02/2019 04:15:00,32.96,33.0,1,-23.66
 13/02/2019 04:30:00,32.95,33.0,1,-23.78
 13/02/2019 04:45:00,32.93,33.0,1,-23.14
 13/02/2019 05:00:00,32.99,33.0,1,-23.11
 13/02/2019 05:15:00,32.83,33.0,1,-23.59
 13/02/2019 05:30:00,32.77,33.0,1,-23.95
 13/02/2019 05:45:00,32.69,33.0,1,-24.32
 13/02/2019 06:00:00,32.65,33.0,1,-25.25
 13/02/2019 06:15:00,32.59,33.0,1,-19.4
 13/02/2019 06:30:00,32.64,33.0,1,-19.02
 13/02/2019 06:45:00,32.65,33.0,1,-20.12
 13/02/2019 07:00:00,32.85,33.0,1,-24.57
 13/02/2019 07:15:00,32.84,33.0,1,-32.15
 13/02/2019 07:30:00,32.93,33.0,1,-32.77
 13/02/2019 07:45:00,32.92,33.0,1,-33.59
 13/02/2019 08:00:00,32.85,33.0,1,-33.99
 13/02/2019 08:15:00,32.88,33.0,1,-34.43
 13/02/2019 08:30:00,32.94,33.0,1,-34.97
 13/02/2019 08:45:00,33.05,33.0,1,-35.33
 13/02/2019 09:00:00,32.97,33.0,1,-36.0
 13/02/2019 09:15:00,32.99,33.0,1,-36.0
 13/02/2019 09:30:00,33.05,33.0,1,-35.32
 13/02/2019 09:45:00,33.12,33.0,1,-34.83
 13/02/2019 10:00:00,33.13,33.0,1,-35.05
 13/02/2019 10:15:00,33.27,33.0,1,-34.19
 13/02/2019 10:30:00,33.38,33.0,1,-33.57
 13/02/2019 10:45:00,33.36,33.0,1,-33.34
 13/02/2019 11:00:00,33.38,33.0,1,-33.62
 13/02/2019 11:15:00,33.29,33.0,1,-33.3
 13/02/2019 11:30:00,33.25,33.0,1,-32.07
 13/02/2019 11:45:00,33.33,33.0,1,-31.31
 13/02/2019 12:00:00,33.31,33.0,1,-31.29
 13/02/2019 12:15:00,33.12,33.0,1,-30.3
 13/02/2019 12:30:00,33.16,33.0,1,-29.09
 13/02/2019 12:45:00,33.18,33.0,1,-28.97
 13/02/2019 13:00:00,33.19,33.0,1,-28.97
 13/02/2019 13:15:00,32.97,33.0,1,-28.97
 13/02/2019 13:30:00,33.03,33.0,1,-28.64
 13/02/2019 13:45:00,33.06,33.0,1,-28.47
 13/02/2019 14:00:00,33.01,33.0,1,-28.47
 13/02/2019 14:15:00,32.97,33.0,1,-28.47
 13/02/2019 14:30:00,33.0,33.0,1,-28.47
 13/02/2019 14:45:00,33.03,33.0,1,-28.28
 13/02/2019 15:00:00,33.06,33.0,1,-27.99
 13/02/2019 15:15:00,33.07,33.0,1,-28.6
 13/02/2019 15:30:00,33.02,33.0,1,-29.08
 13/02/2019 15:45:00,32.96,33.0,1,-29.85
 13/02/2019 16:00:00,32.87,33.0,1,-30.6
 13/02/2019 16:15:00,32.77,33.0,1,-31.82
 13/02/2019 16:30:00,32.7,33.0,1,-31.46
 13/02/2019 16:45:00,32.79,33.0,1,-24.91
 13/02/2019 17:00:00,32.74,33.0,1,-25.57
 13/02/2019 17:15:00,32.66,33.0,1,-26.43
 13/02/2019 17:30:00,32.86,33.0,1,-27.4
 13/02/2019 17:45:00,33.04,33.0,1,-28.17
 13/02/2019 18:00:00,32.97,33.0,1,-29.25
 13/02/2019 18:15:00,32.95,33.0,1,-29.13
 13/02/2019 18:30:00,32.92,33.0,1,-28.97
 13/02/2019 18:45:00,32.82,33.0,1,-36.75
 13/02/2019 19:00:00,32.84,33.0,1,-38.28
 13/02/2019 19:15:00,32.83,33.0,1,-32.02
 13/02/2019 19:30:00,32.98,33.0,1,-27.94
 13/02/2019 19:45:00,33.15,33.0,1,-27.08
 13/02/2019 20:00:00,33.3,33.0,1,-26.12
 13/02/2019 20:15:00,33.31,33.0,1,-30.93
 13/02/2019 20:30:00,33.4,33.0,1,-33.81
 13/02/2019 20:45:00,33.33,33.0,1,-32.62
 13/02/2019 21:00:00,33.34,33.0,1,-32.11
 13/02/2019 21:15:00,33.21,33.0,1,-30.83
 13/02/2019 21:30:00,33.06,33.0,1,-29.84
 13/02/2019 21:45:00,33.12,33.0,1,-28.74
 13/02/2019 22:00:00,33.0,33.0,1,-27.87
 13/02/2019 22:15:00,33.0,33.0,1,-27.08
 13/02/2019 22:30:00,33.13,33.0,1,-25.65
 13/02/2019 22:45:00,33.17,33.0,1,-24.83
 13/02/2019 23:00:00,33.27,33.0,1,-24.31
 13/02/2019 23:15:00,33.31,33.0,1,-24.73
 13/02/2019 23:30:00,33.33,33.0,1,-23.77
 13/02/2019 23:45:00,33.17,33.0,1,-22.94
 14/02/2019 00:00:00,33.02,33.0,1,-23.01
 14/02/2019 00:15:00,32.59,33.0,1,-26.92
 14/02/2019 00:30:00,32.53,33.0,1,-27.76
 14/02/2019 00:45:00,32.9,33.0,1,-28.73
 14/02/2019 01:00:00,32.97,33.0,1,-28.8
 14/02/2019 01:15:00,33.04,33.0,1,-28.38
 14/02/2019 01:30:00,33.12,33.0,1,-27.59
 14/02/2019 01:45:00,33.23,33.0,1,-26.91
 14/02/2019 02:00:00,33.2,33.0,1,-26.62
 14/02/2019 02:15:00,33.19,33.0,1,-27.06
 14/02/2019 02:30:00,33.27,33.0,1,-26.8
 14/02/2019 02:45:00,33.28,33.0,1,-26.34
 14/02/2019 03:00:00,33.33,33.0,1,-25.79
 14/02/2019 03:15:00,33.41,33.0,1,-25.29
 14/02/2019 03:30:00,32.97,33.0,1,-24.45
 14/02/2019 03:45:00,33.0,33.0,1,-24.15
 14/02/2019 04:00:00,33.09,33.0,1,-23.78
 14/02/2019 04:15:00,33.01,33.0,1,-23.78
 14/02/2019 04:30:00,32.97,33.0,1,-23.3
 14/02/2019 04:45:00,32.94,33.0,1,-23.02
 14/02/2019 05:00:00,32.95,33.0,1,-22.77
 14/02/2019 05:15:00,32.76,33.0,1,-23.13
 14/02/2019 05:30:00,32.74,33.0,1,-23.28
 14/02/2019 05:45:00,32.72,33.0,1,-23.76
 14/02/2019 06:00:00,32.67,33.0,1,-24.9
 14/02/2019 06:15:00,32.61,33.0,1,-24.94
 14/02/2019 06:30:00,32.71,33.0,1,-18.42
 14/02/2019 06:45:00,32.62,33.0,1,-19.88
 14/02/2019 07:00:00,32.71,33.0,1,-21.65
 14/02/2019 07:15:00,32.65,33.0,1,-19.27
 14/02/2019 07:30:00,32.77,33.0,1,-16.11
 14/02/2019 07:45:00,32.85,33.0,1,-24.1
 14/02/2019 08:00:00,32.88,33.0,1,-24.58
 14/02/2019 08:15:00,32.84,33.0,1,-25.3
 14/02/2019 08:30:00,32.81,33.0,1,-25.62
 14/02/2019 08:45:00,32.85,33.0,1,-25.62
 14/02/2019 09:00:00,32.85,33.0,1,-25.69
 14/02/2019 09:15:00,32.78,33.0,1,-25.62
 14/02/2019 09:30:00,32.83,33.0,1,-25.19
 14/02/2019 09:45:00,32.8,33.0,1,-27.15
 14/02/2019 10:00:00,33.0,33.0,1,-34.66
 14/02/2019 10:15:00,33.05,33.0,1,-34.23
 14/02/2019 10:30:00,33.15,33.0,1,-33.71
 14/02/2019 10:45:00,33.09,33.0,1,-33.46
 14/02/2019 11:00:00,33.07,33.0,1,-32.84
 14/02/2019 11:15:00,33.03,33.0,1,-32.72
 14/02/2019 11:30:00,33.13,33.0,1,-32.11
 14/02/2019 11:45:00,33.22,33.0,1,-31.55
 14/02/2019 12:00:00,33.24,33.0,1,-31.24
 14/02/2019 12:15:00,33.26,33.0,1,-30.94
 14/02/2019 12:30:00,33.27,33.0,1,-30.7
 14/02/2019 12:45:00,33.24,33.0,1,-30.11
 14/02/2019 13:00:00,33.29,33.0,1,-29.85
 14/02/2019 13:15:00,33.3,33.0,1,-29.81
 14/02/2019 13:30:00,33.36,33.0,1,-29.2
 14/02/2019 13:45:00,33.37,33.0,1,-28.79
 14/02/2019 14:00:00,33.34,33.0,1,-28.9
 14/02/2019 14:15:00,33.13,33.0,1,-28.3
 14/02/2019 14:30:00,33.16,33.0,1,-28.3
 14/02/2019 14:45:00,33.18,33.0,1,-28.3
 14/02/2019 15:00:00,33.13,33.0,1,-28.78
 14/02/2019 15:15:00,33.15,33.0,1,-29.0
 14/02/2019 15:30:00,33.14,33.0,1,-29.34
 14/02/2019 15:45:00,33.09,33.0,1,-29.87
 14/02/2019 16:00:00,33.03,33.0,1,-30.83
 14/02/2019 16:15:00,32.95,33.0,1,-31.92
 14/02/2019 16:30:00,32.92,33.0,1,-31.03
 14/02/2019 16:45:00,33.0,33.0,1,-24.45
 14/02/2019 17:00:00,32.91,33.0,1,-25.64
 14/02/2019 17:15:00,32.89,33.0,1,-26.22
 14/02/2019 17:30:00,32.88,33.0,1,-26.84
 14/02/2019 17:45:00,32.84,33.0,1,-27.92
 14/02/2019 18:00:00,32.74,33.0,1,-29.23
 14/02/2019 18:15:00,32.96,33.0,1,-30.2
 14/02/2019 18:30:00,33.05,33.0,1,-30.31
 14/02/2019 18:45:00,33.08,33.0,1,-29.83
 14/02/2019 19:00:00,33.17,33.0,1,-29.54
 14/02/2019 19:15:00,33.09,33.0,1,-36.73
 14/02/2019 19:30:00,33.21,33.0,1,-37.7
 14/02/2019 19:45:00,33.3,33.0,1,-36.6
 14/02/2019 20:00:00,33.3,33.0,1,-35.65
 14/02/2019 20:15:00,33.1,33.0,1,-34.67
 14/02/2019 20:30:00,33.13,33.0,1,-33.56
 14/02/2019 20:45:00,33.2,33.0,1,-32.67
 14/02/2019 21:00:00,33.3,33.0,1,-31.98
 14/02/2019 21:15:00,33.31,33.0,1,-31.08
 14/02/2019 21:30:00,32.93,33.0,1,-29.7
 14/02/2019 21:45:00,33.04,33.0,1,-29.09
 14/02/2019 22:00:00,33.17,33.0,1,-28.36
 14/02/2019 22:15:00,33.3,33.0,1,-27.37
 14/02/2019 22:30:00,33.3,33.0,1,-26.32
 14/02/2019 22:45:00,33.36,33.0,1,-25.39
 14/02/2019 23:00:00,33.39,33.0,1,-24.81
 14/02/2019 23:15:00,33.14,33.0,1,-24.82
 14/02/2019 23:30:00,33.1,33.0,1,-24.12
 14/02/2019 23:45:00,33.11,33.0,1,-23.61
 15/02/2019 00:00:00,33.12,33.0,1,-23.63
 15/02/2019 00:15:00,32.82,33.0,1,-27.05
 15/02/2019 00:30:00,32.73,33.0,1,-28.13
 15/02/2019 00:45:00,32.87,33.0,1,-28.73
 15/02/2019 01:00:00,32.89,33.0,1,-28.8
 15/02/2019 01:15:00,32.97,33.0,1,-28.38
 15/02/2019 01:30:00,33.01,33.0,1,-27.99
 15/02/2019 01:45:00,33.05,33.0,1,-27.46
 15/02/2019 02:00:00,33.13,33.0,1,-27.03
 15/02/2019 02:15:00,33.14,33.0,1,-27.63
 15/02/2019 02:30:00,33.18,33.0,1,-27.13
 15/02/2019 02:45:00,33.21,33.0,1,-26.38
 15/02/2019 03:00:00,33.28,33.0,1,-25.83
 15/02/2019 03:15:00,33.39,33.0,1,-25.52
 15/02/2019 03:30:00,33.39,33.0,1,-24.73
 15/02/2019 03:45:00,32.97,33.0,1,-23.78
 15/02/2019 04:00:00,32.99,33.0,1,-23.51
 15/02/2019 04:15:00,33.01,33.0,1,-23.44
 15/02/2019 04:30:00,33.05,33.0,1,-23.11
 15/02/2019 04:45:00,33.07,33.0,1,-22.54
 15/02/2019 05:00:00,33.04,33.0,1,-22.27
 15/02/2019 05:15:00,32.91,33.0,1,-22.38
 15/02/2019 05:30:00,32.93,33.0,1,-22.77
 15/02/2019 05:45:00,32.87,33.0,1,-23.32
 15/02/2019 06:00:00,32.73,33.0,1,-24.11
 15/02/2019 06:15:00,32.65,33.0,1,-26.11
 15/02/2019 06:30:00,32.63,33.0,1,-27.31
 15/02/2019 06:45:00,32.84,33.0,1,-29.08
 15/02/2019 07:00:00,32.86,33.0,1,-30.31
 15/02/2019 07:15:00,32.8,33.0,1,-31.04
 15/02/2019 07:30:00,32.81,33.0,1,-31.91
 15/02/2019 07:45:00,32.78,33.0,1,-32.55
 15/02/2019 08:00:00,32.75,33.0,1,-33.45
 15/02/2019 08:15:00,32.67,33.0,1,-34.25
 15/02/2019 08:30:00,32.61,33.0,1,-34.79
 15/02/2019 08:45:00,32.58,33.0,1,-35.57
 15/02/2019 09:00:00,32.71,33.0,1,-35.51
 15/02/2019 09:15:00,32.95,33.0,1,-35.94
 15/02/2019 09:30:00,33.01,33.0,1,-36.0
 15/02/2019 09:45:00,33.13,33.0,1,-35.99
 15/02/2019 10:00:00,33.07,33.0,1,-35.42
 15/02/2019 10:15:00,33.11,33.0,1,-34.83
 15/02/2019 10:30:00,33.16,33.0,1,-34.3
 15/02/2019 10:45:00,33.2,33.0,1,-33.88
 15/02/2019 11:00:00,33.25,33.0,1,-32.68
 15/02/2019 11:15:00,33.26,33.0,1,-31.72
 15/02/2019 11:30:00,33.33,33.0,1,-30.84
 15/02/2019 11:45:00,33.35,33.0,1,-30.14
 15/02/2019 12:00:00,33.36,33.0,1,-29.78
 15/02/2019 12:15:00,33.39,33.0,1,-29.64
 15/02/2019 12:30:00,33.4,33.0,1,-29.46
 15/02/2019 12:45:00,33.04,33.0,1,-28.63
 15/02/2019 13:00:00,32.98,33.0,1,-28.63
 15/02/2019 13:15:00,33.03,33.0,1,-28.63
 15/02/2019 13:30:00,33.11,33.0,1,-28.16
 15/02/2019 13:45:00,33.14,33.0,1,-28.65
 15/02/2019 14:00:00,33.17,33.0,1,-28.05
 15/02/2019 14:15:00,33.1,33.0,1,-27.8
 15/02/2019 14:30:00,33.15,33.0,1,-27.8
 15/02/2019 14:45:00,33.14,33.0,1,-27.8
 15/02/2019 15:00:00,33.17,33.0,1,-27.8
 15/02/2019 15:15:00,33.15,33.0,1,-28.23
 15/02/2019 15:30:00,33.08,33.0,1,-28.34
 15/02/2019 15:45:00,33.0,33.0,1,-29.21
 15/02/2019 16:00:00,32.88,33.0,1,-30.13
 15/02/2019 16:15:00,32.78,33.0,1,-30.74
 15/02/2019 16:30:00,32.81,33.0,1,-29.97
 15/02/2019 16:45:00,32.82,33.0,1,-23.22
 15/02/2019 17:00:00,32.71,33.0,1,-24.42
 15/02/2019 17:15:00,32.79,33.0,1,-25.6
 15/02/2019 17:30:00,32.73,33.0,1,-26.15
 15/02/2019 17:45:00,32.7,33.0,1,-26.96
 15/02/2019 18:00:00,32.57,33.0,1,-27.62
 15/02/2019 18:15:00,33.1,33.0,1,-28.62
 15/02/2019 18:30:00,33.24,33.0,1,-27.92
 15/02/2019 18:45:00,33.32,33.0,1,-27.43
 15/02/2019 19:00:00,33.2,33.0,1,-26.31
 15/02/2019 19:15:00,32.64,33.0,1,-33.99
 15/02/2019 19:30:00,32.81,33.0,1,-34.63
 15/02/2019 19:45:00,32.81,33.0,1,-34.11
 15/02/2019 20:00:00,32.89,33.0,1,-33.42
 15/02/2019 20:15:00,32.86,33.0,1,-32.55
 15/02/2019 20:30:00,32.77,33.0,1,-31.4
 15/02/2019 20:45:00,32.83,33.0,1,-30.98
 15/02/2019 21:00:00,32.87,33.0,1,-30.28
 15/02/2019 21:15:00,32.71,33.0,1,-29.29
 15/02/2019 21:30:00,32.9,33.0,1,-28.55
 15/02/2019 21:45:00,33.0,33.0,1,-27.88
 15/02/2019 22:00:00,33.25,33.0,1,-27.19
 15/02/2019 22:15:00,33.32,33.0,1,-26.13
 15/02/2019 22:30:00,33.34,33.0,1,-25.03
 15/02/2019 22:45:00,33.17,33.0,1,-24.11
 15/02/2019 23:00:00,33.11,33.0,1,-23.54
 15/02/2019 23:15:00,33.03,33.0,1,-23.92
 15/02/2019 23:30:00,33.03,33.0,1,-23.69
 15/02/2019 23:45:00,32.91,33.0,1,-23.11
 16/02/2019 00:00:00,32.94,33.0,1,-23.17
 16/02/2019 00:15:00,32.64,33.0,1,-26.87
 16/02/2019 00:30:00,32.57,33.0,1,-27.46
 16/02/2019 00:45:00,32.76,33.0,1,-27.46
 16/02/2019 01:00:00,32.83,33.0,1,-27.44
 16/02/2019 01:15:00,32.91,33.0,1,-26.79
 16/02/2019 01:30:00,33.07,33.0,1,-26.31
 16/02/2019 01:45:00,33.11,33.0,1,-25.63
 16/02/2019 02:00:00,33.11,33.0,1,-25.12
 16/02/2019 02:15:00,32.95,33.0,1,-25.58
 16/02/2019 02:30:00,32.95,33.0,1,-24.97
 16/02/2019 02:45:00,32.92,33.0,1,-24.38
 16/02/2019 03:00:00,33.04,33.0,1,-23.64
 16/02/2019 03:15:00,33.0,33.0,1,-23.27
 16/02/2019 03:30:00,33.1,33.0,1,-22.74
 16/02/2019 03:45:00,33.12,33.0,1,-21.95
 16/02/2019 04:00:00,33.17,33.0,1,-21.59
 16/02/2019 04:15:00,33.16,33.0,1,-21.1
 16/02/2019 04:30:00,33.24,33.0,1,-20.69
 16/02/2019 04:45:00,33.22,33.0,1,-20.6
 16/02/2019 05:00:00,33.19,33.0,1,-20.6
 16/02/2019 05:15:00,33.29,33.0,1,-20.42
 16/02/2019 05:30:00,33.28,33.0,1,-20.56
 16/02/2019 05:45:00,33.16,33.0,1,-20.96
 16/02/2019 06:00:00,33.1,33.0,1,-21.19
 16/02/2019 06:15:00,32.93,33.0,1,-22.18
 16/02/2019 06:30:00,32.97,33.0,1,-22.27
 16/02/2019 06:45:00,32.85,33.0,1,-22.83
 16/02/2019 07:00:00,32.85,33.0,1,-23.36
 16/02/2019 07:15:00,32.76,33.0,1,-23.6
 16/02/2019 07:30:00,32.67,33.0,1,-24.11
 16/02/2019 07:45:00,32.64,33.0,1,-24.38
 16/02/2019 08:00:00,32.91,33.0,1,-25.42
 16/02/2019 08:15:00,32.9,33.0,1,-25.42
 16/02/2019 08:30:00,32.88,33.0,1,-24.26
 16/02/2019 08:45:00,32.82,33.0,1,-24.7
 16/02/2019 09:00:00,32.75,33.0,1,-25.67
 16/02/2019 09:15:00,32.75,33.0,1,-26.32
 16/02/2019 09:30:00,32.75,33.0,1,-26.24
 16/02/2019 09:45:00,32.71,33.0,1,-26.46
 16/02/2019 10:00:00,32.68,33.0,1,-26.46
 16/02/2019 10:15:00,32.72,33.0,1,-26.89
 16/02/2019 10:30:00,32.81,33.0,1,-26.93
 16/02/2019 10:45:00,32.79,33.0,1,-27.13
 16/02/2019 11:00:00,32.81,33.0,1,-27.13
 16/02/2019 11:15:00,32.85,33.0,1,-27.15
 16/02/2019 11:30:00,32.82,33.0,1,-28.3
 16/02/2019 11:45:00,32.84,33.0,1,-28.78
 16/02/2019 12:00:00,32.89,33.0,1,-30.81
 16/02/2019 12:15:00,32.92,33.0,1,-30.73
 16/02/2019 12:30:00,32.91,33.0,1,-30.34
 16/02/2019 12:45:00,32.91,33.0,1,-30.6
 16/02/2019 13:00:00,32.92,33.0,1,-30.44
 16/02/2019 13:15:00,33.01,33.0,1,-30.3
 16/02/2019 13:30:00,33.05,33.0,1,-29.81
 16/02/2019 13:45:00,33.05,33.0,1,-29.52
 16/02/2019 14:00:00,33.01,33.0,1,-29.51
 16/02/2019 14:15:00,32.99,33.0,1,-29.47
 16/02/2019 14:30:00,33.08,33.0,1,-29.07
 16/02/2019 14:45:00,33.01,33.0,1,-29.02
 16/02/2019 15:00:00,32.94,33.0,1,-29.03
 16/02/2019 15:15:00,32.91,33.0,1,-29.52
 16/02/2019 15:30:00,32.94,33.0,1,-29.64
 16/02/2019 15:45:00,32.94,33.0,1,-29.66
 16/02/2019 16:00:00,32.87,33.0,1,-30.14
 16/02/2019 16:15:00,32.83,33.0,1,-30.17
 16/02/2019 16:30:00,32.8,33.0,1,-30.64
 16/02/2019 16:45:00,32.65,33.0,1,-31.0
 16/02/2019 17:00:00,32.76,33.0,1,-31.78
 16/02/2019 17:15:00,32.96,33.0,1,-32.54
 16/02/2019 17:30:00,32.94,33.0,1,-33.21
 16/02/2019 17:45:00,32.95,33.0,1,-34.04
 16/02/2019 18:00:00,33.15,33.0,1,-35.23
 16/02/2019 18:15:00,33.14,33.0,1,-34.95
 16/02/2019 18:30:00,32.86,33.0,1,-34.07
 16/02/2019 18:45:00,32.93,33.0,1,-33.54
 16/02/2019 19:00:00,32.93,33.0,1,-33.08
 16/02/2019 19:15:00,32.9,33.0,1,-32.21
 16/02/2019 19:30:00,32.85,33.0,1,-31.3
 16/02/2019 19:45:00,32.84,33.0,1,-30.6
 16/02/2019 20:00:00,32.8,33.0,1,-30.02
 16/02/2019 20:15:00,32.76,33.0,1,-29.46
 16/02/2019 20:30:00,32.91,33.0,1,-28.78
 16/02/2019 20:45:00,32.95,33.0,1,-27.89
 16/02/2019 21:00:00,32.91,33.0,1,-27.21
 16/02/2019 21:15:00,33.02,33.0,1,-26.6
 16/02/2019 21:30:00,33.06,33.0,1,-25.73
 16/02/2019 21:45:00,33.16,33.0,1,-25.13
 16/02/2019 22:00:00,33.2,33.0,1,-24.57
 16/02/2019 22:15:00,33.28,33.0,1,-23.77
 16/02/2019 22:30:00,33.35,33.0,1,-22.97
 16/02/2019 22:45:00,33.39,33.0,1,-22.19
 16/02/2019 23:00:00,32.97,33.0,1,-21.27
 16/02/2019 23:15:00,32.84,33.0,1,-21.74
 16/02/2019 23:30:00,32.93,33.0,1,-21.77
 16/02/2019 23:45:00,32.95,33.0,1,-21.1
 17/02/2019 00:00:00,32.96,33.0,1,-21.19
 17/02/2019 00:15:00,32.59,33.0,1,-24.89
 17/02/2019 00:30:00,32.55,33.0,1,-25.65
 17/02/2019 00:45:00,32.94,33.0,1,-26.39
 17/02/2019 01:00:00,33.03,33.0,1,-26.34
 17/02/2019 01:15:00,33.11,33.0,1,-25.78
 17/02/2019 01:30:00,33.22,33.0,1,-25.13
 17/02/2019 01:45:00,33.27,33.0,1,-24.6
 17/02/2019 02:00:00,33.37,33.0,1,-23.95
 17/02/2019 02:15:00,33.3,33.0,1,-24.21
 17/02/2019 02:30:00,33.37,33.0,1,-23.73
 17/02/2019 02:45:00,33.27,33.0,1,-23.08
 17/02/2019 03:00:00,32.86,33.0,1,-22.35
 17/02/2019 03:15:00,32.8,33.0,1,-21.77
 17/02/2019 03:30:00,32.84,33.0,1,-21.5
 17/02/2019 03:45:00,32.86,33.0,1,-21.11
 17/02/2019 04:00:00,32.94,33.0,1,-20.6
 17/02/2019 04:15:00,32.91,33.0,1,-20.54
 17/02/2019 04:30:00,32.95,33.0,1,-19.9
 17/02/2019 04:45:00,32.97,33.0,1,-19.42
 17/02/2019 05:00:00,32.98,33.0,1,-19.42
 17/02/2019 05:15:00,32.95,33.0,1,-19.42
 17/02/2019 05:30:00,32.97,33.0,1,-19.42
 17/02/2019 05:45:00,32.96,33.0,1,-19.42
 17/02/2019 06:00:00,33.05,33.0,1,-19.42
 17/02/2019 06:15:00,32.98,33.0,1,-20.36
 17/02/2019 06:30:00,32.92,33.0,1,-20.6
 17/02/2019 06:45:00,32.91,33.0,1,-21.22
 17/02/2019 07:00:00,32.82,33.0,1,-21.27
 17/02/2019 07:15:00,32.76,33.0,1,-20.89
 17/02/2019 07:30:00,32.89,33.0,1,-20.87
 17/02/2019 07:45:00,32.85,33.0,1,-21.27
 17/02/2019 08:00:00,32.81,33.0,1,-21.45
 17/02/2019 08:15:00,32.91,33.0,1,-22.38
 17/02/2019 08:30:00,32.93,33.0,1,-23.57
 17/02/2019 08:45:00,32.97,33.0,1,-24.11
 17/02/2019 09:00:00,32.89,33.0,1,-24.74
 17/02/2019 09:15:00,32.72,33.0,1,-25.87
 17/02/2019 09:30:00,32.68,33.0,1,-26.52
 17/02/2019 09:45:00,32.57,33.0,1,-27.19
 17/02/2019 10:00:00,32.96,33.0,1,-28.2
 17/02/2019 10:15:00,32.95,33.0,1,-28.74
 17/02/2019 10:30:00,32.95,33.0,1,-28.8
 17/02/2019 10:45:00,32.95,33.0,1,-28.6
 17/02/2019 11:00:00,32.96,33.0,1,-27.75
 17/02/2019 11:15:00,33.01,33.0,1,-28.19
 17/02/2019 11:30:00,32.99,33.0,1,-28.63
 17/02/2019 11:45:00,32.97,33.0,1,-28.55
 17/02/2019 12:00:00,33.01,33.0,1,-27.96
 17/02/2019 12:15:00,32.94,33.0,1,-28.47
 17/02/2019 12:30:00,32.96,33.0,1,-28.63
 17/02/2019 12:45:00,33.03,33.0,1,-28.01
 17/02/2019 13:00:00,33.06,33.0,1,-26.78
 17/02/2019 13:15:00,33.07,33.0,1,-27.47
 17/02/2019 13:30:00,33.15,33.0,1,-26.68
 17/02/2019 13:45:00,33.24,33.0,1,-25.04
 17/02/2019 14:00:00,33.28,33.0,1,-24.65
 17/02/2019 14:15:00,33.25,33.0,1,-25.09
 17/02/2019 14:30:00,33.31,33.0,1,-24.95
 17/02/2019 14:45:00,33.32,33.0,1,-24.45
 17/02/2019 15:00:00,33.32,33.0,1,-24.29
 17/02/2019 15:15:00,33.33,33.0,1,-24.59
 17/02/2019 15:30:00,33.32,33.0,1,-24.82
 17/02/2019 15:45:00,33.32,33.0,1,-25.18
 17/02/2019 16:00:00,33.22,33.0,1,-25.35
 17/02/2019 16:15:00,33.16,33.0,1,-26.32
 17/02/2019 16:30:00,33.07,33.0,1,-27.5
 17/02/2019 16:45:00,32.91,33.0,1,-28.26
 17/02/2019 17:00:00,32.91,33.0,1,-29.43
 17/02/2019 17:15:00,32.93,33.0,1,-30.17
 17/02/2019 17:30:00,32.86,33.0,1,-30.99
 17/02/2019 17:45:00,32.84,33.0,1,-23.58
 17/02/2019 18:00:00,32.74,33.0,1,-23.37
 17/02/2019 18:15:00,32.7,33.0,1,-24.08
 17/02/2019 18:30:00,32.78,33.0,1,-24.28
 17/02/2019 18:45:00,32.78,33.0,1,-32.47
 17/02/2019 19:00:00,32.83,33.0,1,-33.16
 17/02/2019 19:15:00,32.82,33.0,1,-32.43
 17/02/2019 19:30:00,32.87,33.0,1,-31.63
 17/02/2019 19:45:00,32.97,33.0,1,-31.19
 17/02/2019 20:00:00,33.03,33.0,1,-30.4
 17/02/2019 20:15:00,32.87,33.0,1,-29.53
 17/02/2019 20:30:00,32.87,33.0,1,-28.63
 17/02/2019 20:45:00,32.92,33.0,1,-28.13
 17/02/2019 21:00:00,32.91,33.0,1,-27.96
 17/02/2019 21:15:00,32.97,33.0,1,-27.13
 17/02/2019 21:30:00,33.03,33.0,1,-26.48
 17/02/2019 21:45:00,33.11,33.0,1,-25.7
 17/02/2019 22:00:00,33.17,33.0,1,-24.66
 17/02/2019 22:15:00,33.2,33.0,1,-24.07
 17/02/2019 22:30:00,33.22,33.0,1,-23.07
 17/02/2019 22:45:00,33.27,33.0,1,-22.37
 17/02/2019 23:00:00,33.34,33.0,1,-21.38
 17/02/2019 23:15:00,33.09,33.0,1,-21.59
 17/02/2019 23:30:00,32.92,33.0,1,-21.43
 17/02/2019 23:45:00,32.92,33.0,1,-21.1
 18/02/2019 00:00:00,32.91,33.0,1,-21.16
